Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,12.5,2.3,0.5,25.0,12.29,0.0
2016,1,1,8,0,355.0,25.0,2.3,1.0,50.0,29.17,9.51
2016,1,1,8,15,462.0,33.0,2.35,1.5,88.5,64.49,31.96
2016,1,1,8,30,569.0,41.0,2.4,2.0,127.0,110.71,64.96
2016,1,1,8,45,625.0,47.0,2.45,2.5,167.0,155.2,102.4
2016,1,1,9,0,681.0,53.0,2.5,3.0,207.0,204.27,146.23
2016,1,1,9,15,721.0,56.5,2.5,3.5,245.5,250.72,189.45
2016,1,1,9,30,761.0,60.0,2.5,4.0,284.0,299.43,234.58
2016,1,1,9,45,789.5,62.5,2.5,4.5,318.5,344.94,276.72
2016,1,1,10,0,818.0,65.0,2.5,5.0,353.0,391.0,318.39
2016,1,1,10,15,836.0,67.0,2.5,5.0,381.5,432.24,355.84
2016,1,1,10,30,854.0,69.0,2.5,5.0,410.0,472.61,391.7
2016,1,1,10,45,862.5,71.0,2.5,5.5,431.5,507.15,421.31
2016,1,1,11,0,871.0,73.0,2.5,6.0,453.0,539.73,448.54
2016,1,1,11,15,878.5,74.0,2.45,6.0,468.0,568.53,472.77
2016,1,1,11,30,886.0,75.0,2.4,6.0,483.0,594.96,494.61
2016,1,1,11,45,888.0,76.0,2.4,6.5,490.5,615.59,510.82
2016,1,1,12,0,890.0,77.0,2.4,7.0,498.0,633.37,524.49
2016,1,1,12,15,890.0,77.0,2.35,7.0,498.5,645.83,534.53
2016,1,1,12,30,890.0,77.0,2.3,7.0,499.0,655.23,542.07
2016,1,1,12,45,892.0,75.0,2.3,7.0,492.5,660.53,546.7
2016,1,1,13,0,894.0,73.0,2.3,7.0,486.0,659.16,546.25
2016,1,1,13,15,886.5,72.0,2.25,7.0,471.0,656.75,544.36
2016,1,1,13,30,879.0,71.0,2.2,7.0,456.0,647.73,537.37
2016,1,1,13,45,867.0,69.5,2.2,7.0,434.5,632.31,525.62
2016,1,1,14,0,855.0,68.0,2.2,7.0,413.0,614.1,511.5
2016,1,1,14,15,837.5,66.0,2.15,7.0,385.0,589.37,491.74
2016,1,1,14,30,820.0,64.0,2.1,7.0,357.0,562.38,469.82
2016,1,1,14,45,795.0,61.5,2.1,7.0,323.0,528.57,442.17
2016,1,1,15,0,770.0,59.0,2.1,7.0,289.0,493.32,412.61
2016,1,1,15,15,732.0,55.0,2.05,6.5,251.0,448.62,375.05
2016,1,1,15,30,694.0,51.0,2.0,6.0,213.0,403.87,336.2
2016,1,1,15,45,635.0,46.0,2.0,5.5,173.0,349.0,287.88
2016,1,1,16,0,576.0,41.0,2.0,5.0,133.0,296.28,239.88
2016,1,1,16,15,476.0,33.5,2.05,4.5,94.0,232.87,181.7
2016,1,1,16,30,376.0,26.0,2.1,4.0,55.0,170.95,112.35
2016,1,1,16,45,188.0,13.0,2.2,3.5,27.5,67.42,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.5,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,3.3,3.0,24.0,22.82,9.54
2016,1,2,8,15,23.5,40.0,3.3,3.0,44.0,39.63,26.99
2016,1,2,8,30,47.0,56.0,3.3,3.0,64.0,59.35,43.82
2016,1,2,8,45,59.0,73.0,3.35,3.5,85.0,80.55,62.34
2016,1,2,9,0,71.0,90.0,3.4,4.0,106.0,103.03,82.09
2016,1,2,9,15,78.5,105.5,3.45,4.0,126.5,124.03,100.89
2016,1,2,9,30,86.0,121.0,3.5,4.0,147.0,145.71,120.18
2016,1,2,9,45,93.5,134.5,3.55,4.5,165.5,168.01,139.63
2016,1,2,10,0,101.0,148.0,3.6,5.0,184.0,189.24,157.95
2016,1,2,10,15,88.0,158.5,3.6,5.0,191.5,196.22,164.3
2016,1,2,10,30,75.0,169.0,3.6,5.0,199.0,204.59,171.6
2016,1,2,10,45,70.0,177.0,3.6,5.0,206.5,213.34,179.06
2016,1,2,11,0,65.0,185.0,3.6,5.0,214.0,221.68,186.08
2016,1,2,11,15,174.5,189.5,3.6,5.0,270.0,293.42,247.73
2016,1,2,11,30,284.0,194.0,3.6,5.0,326.0,371.11,313.54
2016,1,2,11,45,165.0,195.5,3.6,5.0,272.5,303.66,256.09
2016,1,2,12,0,46.0,197.0,3.6,5.0,219.0,230.87,193.29
2016,1,2,12,15,23.0,166.5,3.6,5.0,177.5,179.68,149.87
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,133.95,110.48
2016,1,2,12,45,136.5,166.5,3.65,5.0,230.0,264.93,224.9
2016,1,2,13,0,273.0,197.0,3.7,5.0,324.0,395.17,335.17
2016,1,2,13,15,163.0,190.0,3.65,5.0,265.5,310.93,263.22
2016,1,2,13,30,53.0,183.0,3.6,5.0,207.0,226.71,190.64
2016,1,2,13,45,34.5,167.0,3.6,5.0,182.5,197.66,166.02
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,162.67,136.02
2016,1,2,14,15,47.0,150.0,3.6,5.0,167.5,187.69,158.33
2016,1,2,14,30,78.0,149.0,3.6,5.0,177.0,205.88,174.5
2016,1,2,14,45,72.0,136.0,3.6,5.0,160.5,187.56,158.75
2016,1,2,15,0,66.0,123.0,3.6,5.0,144.0,169.37,142.99
2016,1,2,15,15,59.5,108.0,3.6,5.0,124.5,148.6,124.8
2016,1,2,15,30,53.0,93.0,3.6,5.0,105.0,128.07,106.56
2016,1,2,15,45,44.0,76.0,3.65,5.0,85.0,104.03,85.02
2016,1,2,16,0,35.0,59.0,3.7,5.0,65.0,80.29,63.58
2016,1,2,16,15,17.5,43.0,3.7,4.5,46.0,55.01,40.84
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,27.93,15.38
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,7.37,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,14.47,3.92
2016,1,3,8,15,0.0,27.0,3.65,4.0,27.0,26.07,16.34
2016,1,3,8,30,0.0,39.0,3.7,4.0,39.0,37.62,26.99
2016,1,3,8,45,0.0,52.5,3.75,4.5,52.5,50.64,38.71
2016,1,3,9,0,0.0,66.0,3.8,5.0,66.0,63.77,50.4
2016,1,3,9,15,0.0,78.5,3.85,5.0,78.5,76.0,61.26
2016,1,3,9,30,0.0,91.0,3.9,5.0,91.0,88.3,72.05
2016,1,3,9,45,0.0,102.5,3.95,5.5,102.5,99.68,81.78
2016,1,3,10,0,0.0,114.0,4.0,6.0,114.0,111.13,91.44
2016,1,3,10,15,0.0,96.0,4.05,6.0,96.0,93.26,75.87
2016,1,3,10,30,0.0,78.0,4.1,6.0,78.0,75.46,60.36
2016,1,3,10,45,0.0,92.0,4.2,6.0,92.0,89.26,72.24
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,103.17,84.15
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,102.17,83.19
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,101.18,82.26
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,76.4,60.74
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,52.18,39.72
2016,1,3,12,15,0.0,33.5,4.3,7.5,33.5,32.35,22.48
2016,1,3,12,30,0.0,13.0,4.2,8.0,13.0,12.55,5.25
2016,1,3,12,45,0.0,31.5,4.15,8.5,31.5,30.42,20.73
2016,1,3,13,0,0.0,50.0,4.1,9.0,50.0,48.31,36.12
2016,1,3,13,15,10.5,109.5,4.0,9.0,114.0,113.94,92.58
2016,1,3,13,30,21.0,169.0,3.9,9.0,178.0,183.87,151.84
2016,1,3,13,45,30.5,166.5,3.8,9.0,179.0,194.49,160.99
2016,1,3,14,0,40.0,164.0,3.7,9.0,180.0,198.67,164.85
2016,1,3,14,15,20.0,103.0,3.55,9.0,111.0,117.66,96.19
2016,1,3,14,30,0.0,42.0,3.4,9.0,42.0,40.56,29.65
2016,1,3,14,45,0.0,38.0,3.25,9.0,38.0,36.69,26.35
2016,1,3,15,0,0.0,34.0,3.1,9.0,34.0,32.82,23.01
2016,1,3,15,15,0.0,29.5,3.0,8.5,29.5,28.47,19.25
2016,1,3,15,30,0.0,25.0,2.9,8.0,25.0,24.12,15.45
2016,1,3,15,45,0.0,20.0,2.8,7.5,20.0,19.29,11.17
2016,1,3,16,0,0.0,15.0,2.7,7.0,15.0,14.46,6.86
2016,1,3,16,15,0.0,10.5,2.75,7.0,10.5,10.12,2.92
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,5.78,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.89,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,120.5,13.0,3.65,6.5,21.5,12.78,0.0
2016,1,4,8,0,241.0,26.0,3.6,7.0,43.0,26.94,9.26
2016,1,4,8,15,344.5,35.5,3.6,7.0,78.0,57.51,29.89
2016,1,4,8,30,448.0,45.0,3.6,7.0,113.0,97.99,58.36
2016,1,4,8,45,526.5,49.5,3.6,7.0,152.5,139.12,91.37
2016,1,4,9,0,605.0,54.0,3.6,7.0,192.0,187.13,132.68
2016,1,4,9,15,302.5,58.0,3.65,7.0,127.0,139.47,106.07
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,59.93,46.83
2016,1,4,9,45,0.0,69.0,3.75,7.5,69.0,66.74,52.69
2016,1,4,10,0,0.0,76.0,3.8,8.0,76.0,73.56,58.44
2016,1,4,10,15,0.0,45.5,3.8,8.0,45.5,43.95,32.7
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,14.47,7.0
2016,1,4,10,45,0.0,65.0,3.85,8.5,65.0,62.83,48.88
2016,1,4,11,0,0.0,115.0,3.9,9.0,115.0,112.16,90.86
2016,1,4,11,15,0.0,102.5,3.9,9.0,102.5,99.67,80.09
2016,1,4,11,30,0.0,90.0,3.9,9.0,90.0,87.22,69.43
2016,1,4,11,45,0.0,85.0,3.95,9.5,85.0,82.26,65.03
2016,1,4,12,0,0.0,80.0,4.0,10.0,80.0,77.37,60.73
2016,1,4,12,15,0.0,63.0,4.0,10.0,63.0,60.9,46.68
2016,1,4,12,30,0.0,46.0,4.0,10.0,46.0,44.44,32.61
2016,1,4,12,45,0.0,77.0,4.0,10.0,77.0,74.46,58.29
2016,1,4,13,0,0.0,108.0,4.0,10.0,108.0,105.51,84.69
2016,1,4,13,15,0.0,95.0,3.9,10.0,95.0,92.42,73.61
2016,1,4,13,30,0.0,82.0,3.8,10.0,82.0,79.37,62.58
2016,1,4,13,45,0.0,47.5,3.75,10.0,47.5,45.89,33.98
2016,1,4,14,0,0.0,13.0,3.7,10.0,13.0,12.54,5.23
2016,1,4,14,15,0.0,9.5,3.65,10.0,9.5,9.16,2.31
2016,1,4,14,30,0.0,6.0,3.6,10.0,6.0,5.79,0.0
2016,1,4,14,45,0.0,5.5,3.6,10.0,5.5,5.3,0.0
2016,1,4,15,0,0.0,5.0,3.6,10.0,5.0,4.82,0.0
2016,1,4,15,15,289.0,33.0,3.55,10.0,102.5,198.37,167.62
2016,1,4,15,30,578.0,61.0,3.5,10.0,200.0,366.5,305.24
2016,1,4,15,45,523.0,54.5,3.5,10.0,163.0,315.46,259.16
2016,1,4,16,0,468.0,48.0,3.5,10.0,126.0,266.74,214.82
2016,1,4,16,15,371.5,39.0,3.45,10.0,90.0,202.46,157.24
2016,1,4,16,30,275.0,30.0,3.4,10.0,54.0,145.15,99.77
2016,1,4,16,45,137.5,15.0,3.4,10.0,27.0,66.88,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,2.5,10.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,2.6,10.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,2.7,10.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,5.0,2.85,10.0,5.0,4.82,0.0
2016,1,5,10,0,0.0,6.0,3.0,10.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,55.0,3.05,10.0,55.0,53.14,40.4
2016,1,5,10,30,0.0,104.0,3.1,10.0,104.0,101.17,81.39
2016,1,5,10,45,0.0,66.0,3.2,10.0,66.0,63.8,49.36
2016,1,5,11,0,0.0,28.0,3.3,10.0,28.0,27.03,17.73
2016,1,5,11,15,0.0,19.0,3.3,10.0,19.0,18.34,10.21
2016,1,5,11,30,0.0,10.0,3.3,10.0,10.0,9.65,2.69
2016,1,5,11,45,0.0,43.0,3.35,10.0,43.0,41.54,30.16
2016,1,5,12,0,0.0,76.0,3.4,10.0,76.0,73.49,57.45
2016,1,5,12,15,0.0,101.0,3.3,9.5,101.0,98.22,78.55
2016,1,5,12,30,0.0,126.0,3.2,9.0,126.0,123.61,100.18
2016,1,5,12,45,0.0,119.0,3.15,9.0,119.0,116.59,94.24
2016,1,5,13,0,0.0,112.0,3.1,9.0,112.0,109.57,88.36
2016,1,5,13,15,0.0,121.5,3.05,9.0,121.5,119.52,96.86
2016,1,5,13,30,0.0,131.0,3.0,9.0,131.0,129.74,105.57
2016,1,5,13,45,0.0,128.5,3.0,9.0,128.5,127.54,103.83
2016,1,5,14,0,0.0,126.0,3.0,9.0,126.0,125.44,102.18
2016,1,5,14,15,0.0,68.0,2.95,9.0,68.0,65.73,51.31
2016,1,5,14,30,0.0,10.0,2.9,9.0,10.0,9.64,2.76
2016,1,5,14,45,0.0,9.0,2.85,9.0,9.0,8.68,1.94
2016,1,5,15,0,0.0,8.0,2.8,9.0,8.0,7.71,1.09
2016,1,5,15,15,0.0,7.0,2.65,9.0,7.0,6.75,0.25
2016,1,5,15,30,0.0,6.0,2.5,9.0,6.0,5.78,0.0
2016,1,5,15,45,0.0,4.5,2.35,9.0,4.5,4.34,0.0
2016,1,5,16,0,0.0,3.0,2.2,9.0,3.0,2.89,0.0
2016,1,5,16,15,0.0,2.0,2.1,8.5,2.0,1.93,0.0
2016,1,5,16,30,0.0,1.0,2.0,8.0,1.0,0.96,0.0
2016,1,5,16,45,0.0,0.5,1.9,8.0,0.5,0.48,0.0
2016,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,9.0,2.0,1.97,0.0
2016,1,6,8,0,0.0,4.0,3.1,9.0,4.0,3.85,0.0
2016,1,6,8,15,0.0,8.5,3.1,9.0,8.5,8.19,1.14
2016,1,6,8,30,0.0,13.0,3.1,9.0,13.0,12.53,5.06
2016,1,6,8,45,0.0,17.0,3.1,9.0,17.0,16.39,8.54
2016,1,6,9,0,0.0,21.0,3.1,9.0,21.0,20.26,11.99
2016,1,6,9,15,0.0,25.5,3.1,9.0,25.5,24.6,15.83
2016,1,6,9,30,0.0,30.0,3.1,9.0,30.0,28.95,19.64
2016,1,6,9,45,0.0,35.5,3.15,9.0,35.5,34.27,24.26
2016,1,6,10,0,0.0,41.0,3.2,9.0,41.0,39.59,28.85
2016,1,6,10,15,0.0,24.0,3.2,9.0,24.0,23.16,14.54
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,6.75,0.23
2016,1,6,10,45,8.0,86.0,3.25,9.0,89.5,87.27,69.84
2016,1,6,11,0,16.0,165.0,3.3,9.0,172.0,171.17,140.8
2016,1,6,11,15,11.5,164.5,3.3,9.0,169.5,168.72,138.42
2016,1,6,11,30,7.0,164.0,3.3,9.0,167.0,166.03,136.0
2016,1,6,11,45,21.5,179.5,3.35,9.0,190.0,191.04,157.13
2016,1,6,12,0,36.0,195.0,3.4,9.0,213.0,222.36,183.38
2016,1,6,12,15,77.5,206.0,3.35,9.0,244.0,261.64,216.66
2016,1,6,12,30,119.0,217.0,3.3,9.0,275.0,308.37,255.74
2016,1,6,12,45,59.5,135.0,3.3,9.0,164.0,175.34,144.95
2016,1,6,13,0,0.0,53.0,3.3,9.0,53.0,51.21,38.53
2016,1,6,13,15,52.5,125.5,3.25,9.0,149.0,161.64,133.98
2016,1,6,13,30,105.0,198.0,3.2,9.0,245.0,277.18,230.95
2016,1,6,13,45,52.5,103.0,3.15,9.0,126.5,137.7,113.65
2016,1,6,14,0,0.0,8.0,3.1,9.0,8.0,7.72,1.05
2016,1,6,14,15,0.0,18.0,3.05,9.0,18.0,17.37,9.49
2016,1,6,14,30,0.0,28.0,3.0,9.0,28.0,27.02,17.92
2016,1,6,14,45,0.0,25.0,2.95,9.0,25.0,24.12,15.42
2016,1,6,15,0,0.0,22.0,2.9,9.0,22.0,21.22,12.91
2016,1,6,15,15,0.0,19.0,2.8,8.5,19.0,18.33,10.4
2016,1,6,15,30,0.0,16.0,2.7,8.0,16.0,15.43,7.87
2016,1,6,15,45,0.0,13.0,2.65,8.0,13.0,12.53,5.28
2016,1,6,16,0,0.0,10.0,2.6,8.0,10.0,9.64,2.68
2016,1,6,16,15,0.0,7.0,2.5,8.0,7.0,6.74,0.07
2016,1,6,16,30,0.0,4.0,2.4,8.0,4.0,3.85,0.0
2016,1,6,16,45,0.0,2.0,2.35,8.0,2.0,1.93,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,14.0,0.45,6.5,21.5,13.76,0.0
2016,1,7,8,0,212.0,28.0,0.4,7.0,43.0,27.11,10.07
2016,1,7,8,15,318.5,38.5,0.35,7.0,78.5,58.05,31.5
2016,1,7,8,30,425.0,49.0,0.3,7.0,114.0,98.51,59.71
2016,1,7,8,45,499.5,55.0,0.25,7.0,153.5,139.37,92.04
2016,1,7,9,0,574.0,61.0,0.2,7.0,193.0,186.84,131.87
2016,1,7,9,15,442.0,87.5,0.15,7.0,199.5,205.39,155.23
2016,1,7,9,30,310.0,114.0,0.1,7.0,206.0,210.54,165.67
2016,1,7,9,45,342.5,120.5,0.1,7.0,233.5,245.09,195.49
2016,1,7,10,0,375.0,127.0,0.1,7.0,261.0,279.79,224.92
2016,1,7,10,15,583.5,101.0,0.1,7.0,328.5,360.11,289.33
2016,1,7,10,30,792.0,75.0,0.1,7.0,396.0,451.22,361.25
2016,1,7,10,45,806.0,76.5,0.1,7.5,418.5,486.58,388.9
2016,1,7,11,0,820.0,78.0,0.1,8.0,441.0,520.49,415.32
2016,1,7,11,15,602.0,129.5,0.1,8.0,401.0,478.51,383.12
2016,1,7,11,30,384.0,181.0,0.1,8.0,361.0,415.32,334.13
2016,1,7,11,45,380.0,187.0,0.1,8.0,368.0,428.53,345.37
2016,1,7,12,0,376.0,193.0,0.1,8.0,375.0,440.41,354.54
2016,1,7,12,15,614.5,136.0,0.15,8.0,433.5,544.22,436.89
2016,1,7,12,30,853.0,79.0,0.2,8.0,492.0,639.83,510.12
2016,1,7,12,45,461.5,142.0,0.25,8.0,365.5,462.26,372.85
2016,1,7,13,0,70.0,205.0,0.3,8.0,239.0,260.2,210.6
2016,1,7,13,15,459.5,138.5,0.3,8.0,346.5,460.91,377.57
2016,1,7,13,30,849.0,72.0,0.3,8.0,454.0,637.72,512.94
2016,1,7,13,45,838.5,70.5,0.35,8.0,433.5,623.89,500.9
2016,1,7,14,0,828.0,69.0,0.4,8.0,413.0,607.3,489.49
2016,1,7,14,15,414.0,90.0,0.4,8.0,262.0,365.0,300.78
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,110.6,88.77
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,100.6,81.39
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,90.64,73.01
2016,1,7,15,15,338.0,71.5,0.4,8.0,155.5,270.39,226.59
2016,1,7,15,30,676.0,52.0,0.4,8.0,220.0,405.48,331.8
2016,1,7,15,45,621.5,47.0,0.4,8.0,180.5,352.76,285.09
2016,1,7,16,0,567.0,42.0,0.4,8.0,141.0,301.95,240.52
2016,1,7,16,15,477.0,35.0,0.4,7.5,103.0,241.47,187.5
2016,1,7,16,30,387.0,28.0,0.4,7.0,65.0,184.0,132.04
2016,1,7,16,45,193.5,14.0,0.4,7.0,32.5,85.0,4.68
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.5,9.0,8.85,0.0
2016,1,8,8,0,0.0,18.0,1.7,7.0,18.0,17.38,5.9
2016,1,8,8,15,0.0,32.5,1.8,7.0,32.5,31.21,20.46
2016,1,8,8,30,0.0,47.0,1.9,7.0,47.0,45.14,33.14
2016,1,8,8,45,0.0,62.5,2.0,7.5,62.5,60.16,46.49
2016,1,8,9,0,0.0,78.0,2.1,8.0,78.0,75.3,59.77
2016,1,8,9,15,1.5,92.0,2.1,8.0,92.5,89.49,72.12
2016,1,8,9,30,3.0,106.0,2.1,8.0,107.0,103.88,84.5
2016,1,8,9,45,6.0,117.5,2.1,8.5,120.0,116.54,95.08
2016,1,8,10,0,9.0,129.0,2.1,9.0,133.0,129.49,105.79
2016,1,8,10,15,4.5,123.0,2.1,9.0,125.0,121.97,99.32
2016,1,8,10,30,0.0,117.0,2.1,9.0,117.0,114.08,92.51
2016,1,8,10,45,0.0,108.5,2.15,9.0,108.5,105.61,85.21
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,97.15,77.94
2016,1,8,11,15,0.0,127.0,2.2,9.0,127.0,124.18,100.74
2016,1,8,11,30,0.0,154.0,2.2,9.0,154.0,151.66,123.69
2016,1,8,11,45,33.0,181.5,2.25,9.5,197.5,204.67,168.05
2016,1,8,12,0,66.0,209.0,2.3,10.0,241.0,255.98,210.3
2016,1,8,12,15,65.5,210.0,2.3,10.0,241.5,258.48,212.2
2016,1,8,12,30,65.0,211.0,2.3,10.0,242.0,260.86,214.19
2016,1,8,12,45,46.5,199.0,2.35,10.0,221.5,236.93,194.37
2016,1,8,13,0,28.0,187.0,2.4,10.0,201.0,212.63,174.19
2016,1,8,13,15,135.5,191.0,2.4,10.0,253.0,294.99,244.44
2016,1,8,13,30,243.0,195.0,2.4,10.0,305.0,377.3,312.84
2016,1,8,13,45,121.5,111.5,2.4,10.0,166.5,197.06,164.07
2016,1,8,14,0,0.0,28.0,2.4,10.0,28.0,27.03,17.72
2016,1,8,14,15,0.0,20.5,2.4,9.5,20.5,19.78,11.56
2016,1,8,14,30,0.0,13.0,2.4,9.0,13.0,12.54,5.3
2016,1,8,14,45,0.0,12.0,2.4,9.0,12.0,11.57,4.47
2016,1,8,15,0,0.0,11.0,2.4,9.0,11.0,10.61,3.63
2016,1,8,15,15,0.0,9.5,2.35,8.5,9.5,9.16,2.38
2016,1,8,15,30,0.0,8.0,2.3,8.0,8.0,7.71,1.11
2016,1,8,15,45,0.0,6.5,2.3,8.0,6.5,6.26,0.0
2016,1,8,16,0,0.0,5.0,2.3,8.0,5.0,4.82,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.5,3.5,3.37,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.93,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.96,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,119.0,13.5,3.25,7.0,22.0,13.27,0.0
2016,1,9,8,0,238.0,27.0,3.2,7.0,44.0,27.14,10.07
2016,1,9,8,15,342.0,36.5,3.1,7.0,79.5,57.41,30.14
2016,1,9,8,30,446.0,46.0,3.0,7.0,115.0,97.8,58.37
2016,1,9,8,45,519.0,51.5,2.95,7.5,154.5,139.01,91.39
2016,1,9,9,0,592.0,57.0,2.9,8.0,194.0,186.67,132.16
2016,1,9,9,15,323.5,89.0,2.8,8.0,165.5,175.65,135.6
2016,1,9,9,30,55.0,121.0,2.7,8.0,137.0,135.85,110.55
2016,1,9,9,45,57.0,134.0,2.65,8.0,152.5,152.39,125.02
2016,1,9,10,0,59.0,147.0,2.6,8.0,168.0,169.09,139.35
2016,1,9,10,15,29.5,141.0,2.45,8.0,151.5,152.91,125.86
2016,1,9,10,30,0.0,135.0,2.3,8.0,135.0,132.08,108.11
2016,1,9,10,45,5.5,148.5,2.15,8.0,151.0,148.5,121.89
2016,1,9,11,0,11.0,162.0,2.0,8.0,167.0,165.38,135.93
2016,1,9,11,15,5.5,133.5,1.85,8.0,136.0,133.76,109.11
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,102.12,82.21
2016,1,9,11,45,0.0,116.0,1.55,8.5,116.0,113.16,91.38
2016,1,9,12,0,0.0,127.0,1.4,9.0,127.0,124.33,100.51
2016,1,9,12,15,4.5,150.0,1.3,9.0,152.5,150.79,122.67
2016,1,9,12,30,9.0,173.0,1.2,9.0,178.0,177.89,145.12
2016,1,9,12,45,171.5,184.0,1.1,9.0,266.5,307.72,254.58
2016,1,9,13,0,334.0,195.0,1.0,9.0,355.0,434.73,356.69
2016,1,9,13,15,269.0,197.5,0.95,9.0,324.0,396.71,324.78
2016,1,9,13,30,204.0,200.0,0.9,9.0,293.0,350.77,287.77
2016,1,9,13,45,111.5,179.5,0.85,9.0,230.5,267.98,220.31
2016,1,9,14,0,19.0,159.0,0.8,9.0,168.0,172.81,141.09
2016,1,9,14,15,9.5,137.0,0.8,9.0,141.5,143.62,117.18
2016,1,9,14,30,0.0,115.0,0.8,9.0,115.0,114.76,92.96
2016,1,9,14,45,0.0,104.5,0.85,9.0,104.5,104.24,84.27
2016,1,9,15,0,0.0,94.0,0.9,9.0,94.0,93.74,75.45
2016,1,9,15,15,0.0,82.5,0.9,9.0,82.5,82.17,65.59
2016,1,9,15,30,0.0,71.0,0.9,9.0,71.0,70.6,55.6
2016,1,9,15,45,0.0,58.0,0.9,9.0,58.0,57.35,44.03
2016,1,9,16,0,0.0,45.0,0.9,9.0,45.0,44.05,32.29
2016,1,9,16,15,0.0,33.0,0.9,8.5,33.0,31.87,21.49
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,20.27,10.87
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,10.13,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,148.0,13.0,3.0,6.0,23.5,12.78,0.0
2016,1,10,8,0,296.0,26.0,3.1,6.0,47.0,27.03,9.64
2016,1,10,8,15,399.5,35.0,3.15,6.0,84.5,59.77,30.24
2016,1,10,8,30,503.0,44.0,3.2,6.0,122.0,102.56,60.16
2016,1,10,8,45,566.0,50.0,3.25,6.5,162.0,145.44,95.22
2016,1,10,9,0,629.0,56.0,3.3,7.0,202.0,193.75,137.33
2016,1,10,9,15,670.0,60.5,3.3,7.0,240.5,239.74,179.75
2016,1,10,9,30,711.0,65.0,3.3,7.0,279.0,288.53,224.77
2016,1,10,9,45,739.0,68.0,3.35,7.5,313.0,333.0,265.71
2016,1,10,10,0,767.0,71.0,3.4,8.0,347.0,378.16,306.43
2016,1,10,10,15,785.5,73.5,3.35,8.0,376.0,419.09,343.35
2016,1,10,10,30,804.0,76.0,3.3,8.0,405.0,459.37,378.89
2016,1,10,10,45,821.5,76.0,3.3,8.5,428.5,495.59,409.78
2016,1,10,11,0,839.0,76.0,3.3,9.0,452.0,530.51,438.87
2016,1,10,11,15,846.0,77.0,3.25,9.0,467.5,559.14,462.99
2016,1,10,11,30,853.0,78.0,3.2,9.0,483.0,585.48,484.83
2016,1,10,11,45,684.5,120.0,3.2,9.5,448.5,549.75,454.81
2016,1,10,12,0,516.0,162.0,3.2,10.0,414.0,501.03,414.16
2016,1,10,12,15,620.5,132.5,3.2,10.0,436.5,546.94,452.82
2016,1,10,12,30,725.0,103.0,3.2,10.0,459.0,589.9,488.45
2016,1,10,12,45,692.5,110.0,3.2,10.5,446.5,582.88,481.83
2016,1,10,13,0,660.0,117.0,3.2,11.0,434.0,572.99,473.18
2016,1,10,13,15,687.5,106.0,3.15,11.0,428.5,579.88,479.37
2016,1,10,13,30,715.0,95.0,3.1,11.0,423.0,583.89,483.15
2016,1,10,13,45,663.5,102.5,3.1,11.0,396.5,555.26,460.25
2016,1,10,14,0,612.0,110.0,3.1,11.0,370.0,524.91,435.93
2016,1,10,14,15,651.0,94.0,3.0,10.5,354.5,523.38,436.12
2016,1,10,14,30,690.0,78.0,2.9,10.0,339.0,517.83,432.64
2016,1,10,14,45,655.0,78.5,2.85,10.0,308.5,484.66,405.19
2016,1,10,15,0,620.0,79.0,2.8,10.0,278.0,450.78,376.78
2016,1,10,15,15,593.0,72.0,2.7,9.5,244.0,412.29,344.74
2016,1,10,15,30,566.0,65.0,2.6,9.0,210.0,373.48,311.48
2016,1,10,15,45,518.5,58.0,2.55,9.0,174.0,325.11,268.87
2016,1,10,16,0,471.0,51.0,2.5,9.0,138.0,278.52,226.74
2016,1,10,16,15,403.0,41.5,2.55,8.5,102.0,223.39,177.24
2016,1,10,16,30,335.0,32.0,2.6,8.0,66.0,172.86,128.89
2016,1,10,16,45,167.5,16.0,2.65,7.5,33.0,82.45,29.91
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,11.8,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,22.84,9.96
2016,1,11,8,15,18.0,40.5,3.2,7.0,43.0,39.53,26.8
2016,1,11,8,30,36.0,57.0,3.2,7.0,62.0,58.7,43.15
2016,1,11,8,45,46.0,74.0,3.2,7.5,83.0,78.98,60.68
2016,1,11,9,0,56.0,91.0,3.2,8.0,104.0,100.39,79.22
2016,1,11,9,15,62.5,106.5,3.2,8.0,123.5,120.44,96.84
2016,1,11,9,30,69.0,122.0,3.2,8.0,143.0,141.11,114.89
2016,1,11,9,45,73.5,136.0,3.25,8.0,160.5,160.16,131.46
2016,1,11,10,0,78.0,150.0,3.3,8.0,178.0,179.55,148.16
2016,1,11,10,15,39.0,83.0,3.3,8.0,97.0,98.36,79.52
2016,1,11,10,30,0.0,16.0,3.3,8.0,16.0,15.44,7.83
2016,1,11,10,45,0.0,54.0,3.3,8.5,54.0,52.18,39.66
2016,1,11,11,0,0.0,92.0,3.3,9.0,92.0,89.19,71.23
2016,1,11,11,15,420.0,83.5,3.3,9.0,283.5,330.68,278.93
2016,1,11,11,30,840.0,75.0,3.3,9.0,475.0,575.75,478.96
2016,1,11,11,45,845.0,75.5,3.3,9.0,484.0,597.72,495.88
2016,1,11,12,0,850.0,76.0,3.3,9.0,493.0,617.07,511.82
2016,1,11,12,15,850.5,76.0,3.25,9.0,494.5,630.28,522.6
2016,1,11,12,30,851.0,76.0,3.2,9.0,496.0,640.56,530.97
2016,1,11,12,45,425.5,100.0,3.2,9.5,310.0,399.11,334.74
2016,1,11,13,0,0.0,124.0,3.2,10.0,124.0,121.7,97.76
2016,1,11,13,15,0.0,87.0,3.15,10.0,87.0,84.28,66.57
2016,1,11,13,30,0.0,50.0,3.1,10.0,50.0,48.31,35.97
2016,1,11,13,45,0.0,39.0,3.1,10.0,39.0,37.67,26.89
2016,1,11,14,0,0.0,28.0,3.1,10.0,28.0,27.03,17.76
2016,1,11,14,15,0.0,63.5,3.05,10.0,63.5,61.37,47.39
2016,1,11,14,30,0.0,99.0,3.0,10.0,99.0,97.53,78.39
2016,1,11,14,45,0.0,90.0,2.95,10.0,90.0,88.54,70.78
2016,1,11,15,0,0.0,81.0,2.9,10.0,81.0,79.57,63.17
2016,1,11,15,15,0.0,71.5,2.85,9.5,71.5,70.08,55.16
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,60.6,47.03
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,49.5,37.3
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,38.64,27.68
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,28.48,18.6
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,18.33,9.4
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,10.61,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.95,0.0
2016,1,11,17,15,0.0,1.5,2.6,9.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
