Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,54.5,13.0,3.45,7.0,17.0,12.78,0.0
2016,1,12,8,0,109.0,26.0,3.4,7.0,34.0,24.42,10.1
2016,1,12,8,15,157.5,41.5,3.35,7.0,61.5,49.16,29.91
2016,1,12,8,30,206.0,57.0,3.3,7.0,89.0,78.89,52.9
2016,1,12,8,45,234.0,72.0,3.3,7.5,118.5,109.53,78.7
2016,1,12,9,0,262.0,87.0,3.3,8.0,148.0,142.76,107.6
2016,1,12,9,15,279.5,101.0,3.3,8.0,176.5,174.63,136.33
2016,1,12,9,30,297.0,115.0,3.3,8.0,205.0,207.75,166.11
2016,1,12,9,45,311.0,126.0,3.35,8.5,230.0,237.7,192.75
2016,1,12,10,0,325.0,137.0,3.4,9.0,255.0,268.23,219.48
2016,1,12,10,15,390.0,138.5,3.4,9.0,291.0,314.71,259.12
2016,1,12,10,30,455.0,140.0,3.4,9.0,327.0,362.29,299.52
2016,1,12,10,45,404.5,158.5,3.4,9.0,332.0,372.78,309.02
2016,1,12,11,0,354.0,177.0,3.4,9.0,337.0,374.75,311.15
2016,1,12,11,15,415.5,171.5,3.35,9.0,365.5,419.18,348.29
2016,1,12,11,30,477.0,166.0,3.3,9.0,394.0,460.99,382.94
2016,1,12,11,45,368.0,190.5,3.3,9.5,368.5,427.14,354.08
2016,1,12,12,0,259.0,215.0,3.3,10.0,343.0,393.95,325.42
2016,1,12,12,15,143.0,205.0,3.3,10.0,276.0,308.19,254.59
2016,1,12,12,30,27.0,195.0,3.3,10.0,209.0,212.51,173.98
2016,1,12,12,45,13.5,131.5,3.3,10.0,138.5,138.0,112.03
2016,1,12,13,0,0.0,68.0,3.3,10.0,68.0,65.74,50.74
2016,1,12,13,15,0.0,89.5,3.3,10.0,89.5,86.77,68.74
2016,1,12,13,30,0.0,111.0,3.3,10.0,111.0,108.7,87.37
2016,1,12,13,45,0.0,102.5,3.3,10.0,102.5,100.18,80.23
2016,1,12,14,0,0.0,94.0,3.3,10.0,94.0,91.66,73.11
2016,1,12,14,15,0.0,87.5,3.3,10.0,87.5,85.2,67.72
2016,1,12,14,30,0.0,81.0,3.3,10.0,81.0,78.75,62.31
2016,1,12,14,45,0.0,74.0,3.35,10.0,74.0,71.8,56.45
2016,1,12,15,0,0.0,67.0,3.4,10.0,67.0,64.85,50.54
2016,1,12,15,15,0.0,59.0,3.45,10.0,59.0,57.02,43.82
2016,1,12,15,30,0.0,51.0,3.5,10.0,51.0,49.27,37.1
2016,1,12,15,45,0.0,42.5,3.6,10.0,42.5,41.05,29.88
2016,1,12,16,0,0.0,34.0,3.7,10.0,34.0,32.83,22.59
2016,1,12,16,15,0.0,25.0,3.7,10.0,25.0,24.13,14.85
2016,1,12,16,30,0.0,16.0,3.7,10.0,16.0,15.43,7.03
2016,1,12,16,45,0.0,9.5,3.75,10.5,9.5,9.16,0.0
2016,1,12,17,0,0.0,3.0,3.8,11.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,11.5,3.5,10.0,11.5,11.3,0.0
2016,1,13,8,0,0.0,23.0,3.6,10.0,23.0,22.01,9.6
2016,1,13,8,15,10.0,40.5,3.65,10.0,42.0,39.2,26.53
2016,1,13,8,30,20.0,58.0,3.7,10.0,61.0,57.7,42.53
2016,1,13,8,45,33.5,76.0,3.8,10.5,83.0,78.74,60.35
2016,1,13,9,0,47.0,94.0,3.9,11.0,105.0,101.29,79.47
2016,1,13,9,15,56.0,110.5,4.0,11.0,126.0,122.61,97.86
2016,1,13,9,30,65.0,127.0,4.1,11.0,147.0,144.82,116.93
2016,1,13,9,45,83.5,140.5,4.25,11.0,169.0,168.2,136.77
2016,1,13,10,0,102.0,154.0,4.4,11.0,191.0,195.39,159.82
2016,1,13,10,15,51.0,117.0,4.45,11.0,135.5,137.74,111.96
2016,1,13,10,30,0.0,80.0,4.5,11.0,80.0,77.4,60.78
2016,1,13,10,45,0.0,108.0,4.6,11.0,108.0,105.05,84.2
2016,1,13,11,0,0.0,136.0,4.7,11.0,136.0,133.07,107.7
2016,1,13,11,15,12.0,161.0,4.7,10.5,166.5,165.2,134.91
2016,1,13,11,30,24.0,186.0,4.7,10.0,197.0,198.33,162.91
2016,1,13,11,45,12.0,150.5,4.75,10.0,156.0,155.27,126.63
2016,1,13,12,0,0.0,115.0,4.8,10.0,115.0,112.13,90.06
2016,1,13,12,15,120.0,167.5,4.7,10.0,227.5,252.78,210.55
2016,1,13,12,30,240.0,220.0,4.6,10.0,340.0,390.47,325.07
2016,1,13,12,45,263.5,214.0,4.6,10.0,344.5,409.16,340.45
2016,1,13,13,0,287.0,208.0,4.6,10.0,349.0,420.51,350.35
2016,1,13,13,15,186.0,206.0,4.5,10.0,296.5,345.99,288.01
2016,1,13,13,30,85.0,204.0,4.4,10.0,244.0,271.16,224.69
2016,1,13,13,45,433.0,146.0,4.3,10.0,334.5,455.02,382.43
2016,1,13,14,0,781.0,88.0,4.2,10.0,425.0,609.86,510.33
2016,1,13,14,15,394.0,113.0,4.0,10.0,283.0,384.86,323.97
2016,1,13,14,30,7.0,138.0,3.8,10.0,141.0,143.72,117.28
2016,1,13,14,45,374.0,103.0,3.65,10.0,227.5,348.78,295.16
2016,1,13,15,0,741.0,68.0,3.5,10.0,314.0,508.52,426.6
2016,1,13,15,15,706.5,64.5,3.35,9.5,276.5,466.49,390.63
2016,1,13,15,30,672.0,61.0,3.2,9.0,239.0,427.28,356.89
2016,1,13,15,45,631.0,54.5,3.05,9.0,200.0,378.82,314.0
2016,1,13,16,0,590.0,48.0,2.9,9.0,161.0,331.43,270.81
2016,1,13,16,15,505.5,41.0,2.75,8.5,121.0,267.47,213.69
2016,1,13,16,30,421.0,34.0,2.6,8.0,81.0,209.0,159.21
2016,1,13,16,45,275.0,23.5,2.5,8.0,48.5,129.14,71.33
2016,1,13,17,0,129.0,13.0,2.4,8.0,16.0,48.69,0.0
2016,1,13,17,15,64.5,6.5,2.35,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,7.5,4.5,4.42,0.0
2016,1,14,8,0,0.0,9.0,2.7,8.0,9.0,8.67,0.49
2016,1,14,8,15,0.0,16.0,2.75,8.0,16.0,15.43,7.29
2016,1,14,8,30,0.0,23.0,2.8,8.0,23.0,22.19,13.43
2016,1,14,8,45,0.0,30.0,2.9,8.0,30.0,28.95,19.52
2016,1,14,9,0,0.0,37.0,3.0,8.0,37.0,35.72,25.55
2016,1,14,9,15,0.0,44.0,3.1,8.0,44.0,42.49,31.53
2016,1,14,9,30,0.0,51.0,3.2,8.0,51.0,49.27,37.45
2016,1,14,9,45,0.0,57.5,3.35,8.5,57.5,55.56,42.8
2016,1,14,10,0,0.0,64.0,3.5,9.0,64.0,61.86,48.09
2016,1,14,10,15,0.0,88.0,3.6,9.0,88.0,85.28,68.15
2016,1,14,10,30,0.0,112.0,3.7,9.0,112.0,109.0,88.28
2016,1,14,10,45,0.0,122.5,3.8,9.0,122.5,119.47,97.02
2016,1,14,11,0,0.0,133.0,3.9,9.0,133.0,130.03,105.82
2016,1,14,11,15,0.0,120.0,3.8,9.0,120.0,117.03,94.68
2016,1,14,11,30,0.0,107.0,3.7,9.0,107.0,104.06,83.62
2016,1,14,11,45,0.0,108.5,3.65,9.0,108.5,105.57,84.85
2016,1,14,12,0,0.0,110.0,3.6,9.0,110.0,107.1,86.1
2016,1,14,12,15,0.0,60.0,3.55,9.0,60.0,58.0,44.28
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,9.65,2.69
2016,1,14,12,45,0.0,27.5,3.5,9.0,27.5,26.56,17.32
2016,1,14,13,0,0.0,45.0,3.5,9.0,45.0,43.48,31.9
2016,1,14,13,15,0.0,56.5,3.55,9.0,56.5,54.6,41.48
2016,1,14,13,30,0.0,68.0,3.6,9.0,68.0,65.74,51.07
2016,1,14,13,45,0.0,73.0,3.7,9.0,73.0,70.58,55.28
2016,1,14,14,0,0.0,78.0,3.8,9.0,78.0,75.43,59.5
2016,1,14,14,15,0.0,63.0,3.85,9.0,63.0,60.89,47.1
2016,1,14,14,30,0.0,48.0,3.9,9.0,48.0,46.37,34.64
2016,1,14,14,45,0.0,43.5,3.95,9.0,43.5,42.01,30.93
2016,1,14,15,0,0.0,39.0,4.0,9.0,39.0,37.66,27.19
2016,1,14,15,15,0.0,34.5,3.95,9.0,34.5,33.3,23.42
2016,1,14,15,30,0.0,30.0,3.9,9.0,30.0,28.95,19.61
2016,1,14,15,45,0.0,24.5,3.85,9.5,24.5,23.64,14.89
2016,1,14,16,0,0.0,19.0,3.8,10.0,19.0,18.32,10.16
2016,1,14,16,15,0.0,14.0,3.65,10.0,14.0,13.5,5.86
2016,1,14,16,30,0.0,9.0,3.5,10.0,9.0,8.67,1.54
2016,1,14,16,45,0.0,5.5,3.4,10.0,5.5,5.3,0.0
2016,1,14,17,0,0.0,2.0,3.3,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.15,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,13.0,1.45,6.5,25.0,12.78,0.0
2016,1,15,8,0,315.0,26.0,1.5,7.0,50.0,27.27,10.48
2016,1,15,8,15,416.0,34.5,1.6,7.0,88.0,60.5,30.26
2016,1,15,8,30,517.0,43.0,1.7,7.0,126.0,103.66,60.31
2016,1,15,8,45,577.0,49.0,1.85,7.0,166.0,147.08,95.99
2016,1,15,9,0,637.0,55.0,2.0,7.0,206.0,195.67,138.6
2016,1,15,9,15,439.0,89.0,2.05,7.0,201.5,207.01,159.02
2016,1,15,9,30,241.0,123.0,2.1,7.0,197.0,198.73,159.96
2016,1,15,9,45,247.0,136.0,2.2,7.5,219.5,225.63,183.89
2016,1,15,10,0,253.0,149.0,2.3,8.0,242.0,252.62,207.36
2016,1,15,10,15,333.0,149.5,2.35,8.0,282.5,298.99,246.55
2016,1,15,10,30,413.0,150.0,2.4,8.0,323.0,354.12,292.81
2016,1,15,10,45,423.5,157.5,2.45,8.5,343.5,382.67,316.5
2016,1,15,11,0,434.0,165.0,2.5,9.0,364.0,410.75,339.47
2016,1,15,11,15,411.0,177.0,2.5,9.0,370.5,424.0,350.43
2016,1,15,11,30,388.0,189.0,2.5,9.0,377.0,429.71,355.23
2016,1,15,11,45,243.5,206.5,2.5,9.5,325.5,370.23,305.37
2016,1,15,12,0,99.0,224.0,2.5,10.0,274.0,292.87,240.28
2016,1,15,12,15,464.5,156.0,2.5,10.0,390.0,474.68,393.28
2016,1,15,12,30,830.0,88.0,2.5,10.0,506.0,646.86,531.67
2016,1,15,12,45,839.0,83.5,2.5,10.0,502.0,655.02,537.28
2016,1,15,13,0,848.0,79.0,2.5,10.0,498.0,660.19,541.85
2016,1,15,13,15,840.0,78.0,2.5,10.0,484.0,655.0,538.23
2016,1,15,13,30,832.0,77.0,2.5,10.0,470.0,646.81,532.31
2016,1,15,13,45,669.0,109.0,2.5,10.5,416.5,573.92,473.14
2016,1,15,14,0,506.0,141.0,2.5,11.0,363.0,495.24,409.07
2016,1,15,14,15,647.5,103.5,2.45,10.5,370.0,540.0,447.65
2016,1,15,14,30,789.0,66.0,2.4,10.0,377.0,571.29,474.41
2016,1,15,14,45,767.0,63.5,2.4,10.0,345.0,539.92,448.95
2016,1,15,15,0,745.0,61.0,2.4,10.0,313.0,506.99,422.09
2016,1,15,15,15,712.0,58.0,2.35,9.5,276.5,466.2,388.75
2016,1,15,15,30,679.0,55.0,2.3,9.0,240.0,425.03,354.08
2016,1,15,15,45,626.0,50.5,2.3,9.0,200.0,372.52,308.57
2016,1,15,16,0,573.0,46.0,2.3,9.0,160.0,324.8,265.72
2016,1,15,16,15,495.0,39.5,2.35,9.0,121.0,264.28,211.57
2016,1,15,16,30,417.0,33.0,2.4,9.0,82.0,208.83,160.15
2016,1,15,16,45,208.5,25.5,2.5,9.0,50.0,112.78,69.61
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,17.69,0.0
2016,1,15,17,15,0.0,9.0,2.6,9.0,9.0,8.85,0.0
2016,1,15,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,150.0,13.5,2.45,10.5,25.0,13.27,0.0
2016,1,16,8,0,300.0,27.0,2.5,11.0,50.0,28.07,11.13
2016,1,16,8,15,402.5,35.5,2.5,11.0,88.0,60.66,30.35
2016,1,16,8,30,505.0,44.0,2.5,11.0,126.0,103.42,59.74
2016,1,16,8,45,568.0,49.5,2.5,11.5,166.5,146.34,94.3
2016,1,16,9,0,631.0,55.0,2.5,12.0,207.0,194.76,135.77
2016,1,16,9,15,672.0,59.5,2.45,12.0,246.0,241.36,177.85
2016,1,16,9,30,713.0,64.0,2.4,12.0,285.0,290.9,222.47
2016,1,16,9,45,356.5,63.0,2.4,12.5,173.5,194.76,153.64
2016,1,16,10,0,0.0,62.0,2.4,13.0,62.0,59.92,45.56
2016,1,16,10,15,0.0,73.0,2.35,13.0,73.0,70.58,54.64
2016,1,16,10,30,0.0,84.0,2.3,13.0,84.0,81.32,63.61
2016,1,16,10,45,0.0,98.5,2.25,13.0,98.5,95.59,75.49
2016,1,16,11,0,0.0,113.0,2.2,13.0,113.0,109.98,87.39
2016,1,16,11,15,0.0,118.5,2.15,13.0,118.5,115.49,91.85
2016,1,16,11,30,0.0,124.0,2.1,13.0,124.0,121.03,96.35
2016,1,16,11,45,6.5,153.0,2.05,13.0,156.5,154.4,123.98
2016,1,16,12,0,13.0,182.0,2.0,13.0,189.0,188.6,151.98
2016,1,16,12,15,142.0,201.5,1.9,13.0,273.5,304.33,248.07
2016,1,16,12,30,271.0,221.0,1.8,13.0,358.0,419.57,340.43
2016,1,16,12,45,135.5,114.5,1.7,13.0,183.0,215.64,176.53
2016,1,16,13,0,0.0,8.0,1.6,13.0,8.0,7.72,0.92
2016,1,16,13,15,0.0,57.0,1.55,13.0,57.0,55.09,41.26
2016,1,16,13,30,0.0,106.0,1.5,13.0,106.0,103.48,81.88
2016,1,16,13,45,125.5,147.0,1.45,13.0,202.5,241.02,198.16
2016,1,16,14,0,251.0,188.0,1.4,13.0,299.0,376.9,307.93
2016,1,16,14,15,230.0,178.0,1.4,13.0,275.0,350.32,286.04
2016,1,16,14,30,209.0,168.0,1.4,13.0,251.0,316.07,258.93
2016,1,16,14,45,198.0,155.5,1.4,13.0,229.5,292.53,240.21
2016,1,16,15,0,187.0,143.0,1.4,13.0,208.0,268.88,221.05
2016,1,16,15,15,178.5,127.5,1.4,12.5,183.5,242.92,200.09
2016,1,16,15,30,170.0,112.0,1.4,12.0,159.0,216.89,178.57
2016,1,16,15,45,354.0,82.5,1.45,12.0,160.5,280.38,230.18
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,318.96,257.77
2016,1,16,16,15,457.5,45.5,1.6,12.0,123.0,257.19,203.54
2016,1,16,16,30,377.0,38.0,1.7,12.0,84.0,200.58,152.66
2016,1,16,16,45,253.5,26.5,1.8,12.0,52.0,130.18,83.04
2016,1,16,17,0,130.0,15.0,1.9,12.0,20.0,52.0,0.0
2016,1,16,17,15,65.0,7.5,2.0,12.0,10.0,7.37,0.0
2016,1,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,12.0,2.0,1.97,0.0
2016,1,17,8,0,0.0,4.0,3.8,12.0,4.0,3.85,0.0
2016,1,17,8,15,0.0,7.0,3.75,12.0,7.0,6.74,0.0
2016,1,17,8,30,0.0,10.0,3.7,12.0,10.0,9.64,2.53
2016,1,17,8,45,0.0,13.0,3.7,12.0,13.0,12.53,5.1
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,15.43,7.66
2016,1,17,9,15,0.0,19.0,3.7,12.0,19.0,18.33,10.19
2016,1,17,9,30,0.0,22.0,3.7,12.0,22.0,21.22,12.7
2016,1,17,9,45,0.0,25.0,3.7,12.0,25.0,24.12,15.19
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,27.03,17.66
2016,1,17,10,15,0.0,59.5,3.75,12.0,59.5,57.5,43.72
2016,1,17,10,30,0.0,91.0,3.8,12.0,91.0,88.2,69.7
2016,1,17,10,45,0.0,66.0,3.9,12.5,66.0,63.8,48.8
2016,1,17,11,0,0.0,41.0,4.0,13.0,41.0,39.6,28.13
2016,1,17,11,15,0.0,30.5,4.0,12.5,30.5,29.45,19.52
2016,1,17,11,30,0.0,20.0,4.0,12.0,20.0,19.31,10.88
2016,1,17,11,45,0.0,27.0,4.05,12.0,27.0,26.07,16.65
2016,1,17,12,0,0.0,34.0,4.1,12.0,34.0,32.84,22.4
2016,1,17,12,15,0.0,39.0,4.1,12.0,39.0,37.68,26.51
2016,1,17,12,30,0.0,44.0,4.1,12.0,44.0,42.51,30.62
2016,1,17,12,45,0.0,43.5,4.15,12.0,43.5,42.03,30.21
2016,1,17,13,0,0.0,43.0,4.2,12.0,43.0,41.54,29.82
2016,1,17,13,15,0.0,49.0,4.15,12.0,49.0,47.35,34.78
2016,1,17,13,30,0.0,55.0,4.1,12.0,55.0,53.15,39.75
2016,1,17,13,45,0.0,41.0,4.05,12.0,41.0,39.6,28.26
2016,1,17,14,0,0.0,27.0,4.0,12.0,27.0,26.07,16.73
2016,1,17,14,15,0.0,20.5,3.95,12.0,20.5,19.79,11.37
2016,1,17,14,30,0.0,14.0,3.9,12.0,14.0,13.51,5.99
2016,1,17,14,45,0.0,12.5,3.9,12.0,12.5,12.06,4.76
2016,1,17,15,0,0.0,11.0,3.9,12.0,11.0,10.61,3.52
2016,1,17,15,15,0.0,9.5,3.85,12.0,9.5,9.16,2.27
2016,1,17,15,30,0.0,8.0,3.8,12.0,8.0,7.71,1.01
2016,1,17,15,45,0.0,7.0,3.75,12.0,7.0,6.75,0.17
2016,1,17,16,0,0.0,6.0,3.7,12.0,6.0,5.78,0.0
2016,1,17,16,15,0.0,4.5,3.65,12.0,4.5,4.33,0.0
2016,1,17,16,30,0.0,3.0,3.6,12.0,3.0,2.89,0.0
2016,1,17,16,45,0.0,1.5,3.55,12.0,1.5,1.44,0.0
2016,1,17,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,195.5,12.0,1.8,8.5,28.0,11.8,0.0
2016,1,18,8,0,391.0,24.0,1.8,9.0,56.0,28.44,10.69
2016,1,18,8,15,487.5,31.5,1.85,9.0,96.0,64.26,30.51
2016,1,18,8,30,584.0,39.0,1.9,9.0,136.0,109.71,62.08
2016,1,18,8,45,637.0,44.0,2.0,9.5,176.5,154.39,98.9
2016,1,18,9,0,690.0,49.0,2.1,10.0,217.0,203.5,141.97
2016,1,18,9,15,345.0,62.0,2.15,10.0,146.0,155.97,117.67
2016,1,18,9,30,0.0,75.0,2.2,10.0,75.0,72.55,57.08
2016,1,18,9,45,0.0,83.0,2.25,10.5,83.0,80.36,63.69
2016,1,18,10,0,0.0,91.0,2.3,11.0,91.0,88.2,70.14
2016,1,18,10,15,0.0,92.5,2.35,11.0,92.5,89.67,71.27
2016,1,18,10,30,0.0,94.0,2.4,11.0,94.0,91.14,72.4
2016,1,18,10,45,52.5,150.0,2.45,11.5,174.5,176.32,143.93
2016,1,18,11,0,105.0,206.0,2.5,12.0,255.0,265.06,216.6
2016,1,18,11,15,81.5,208.5,2.5,11.5,247.5,257.9,210.6
2016,1,18,11,30,58.0,211.0,2.5,11.0,240.0,249.28,203.58
2016,1,18,11,45,29.0,159.0,2.55,11.0,173.5,178.11,144.85
2016,1,18,12,0,0.0,107.0,2.6,11.0,107.0,104.04,82.66
2016,1,18,12,15,4.0,142.0,2.6,11.0,144.0,141.99,114.56
2016,1,18,12,30,8.0,177.0,2.6,11.0,181.0,180.93,146.82
2016,1,18,12,45,12.5,182.0,2.6,11.0,188.5,189.58,154.03
2016,1,18,13,0,17.0,187.0,2.6,11.0,196.0,198.39,161.46
2016,1,18,13,15,19.0,185.5,2.55,11.0,195.0,198.74,161.88
2016,1,18,13,30,21.0,184.0,2.5,11.0,194.0,199.11,162.38
2016,1,18,13,45,22.5,178.5,2.5,11.0,189.0,194.86,159.11
2016,1,18,14,0,24.0,173.0,2.5,11.0,184.0,190.6,155.84
2016,1,18,14,15,12.0,154.0,2.45,11.0,159.5,162.89,132.75
2016,1,18,14,30,0.0,135.0,2.4,11.0,135.0,135.51,109.8
2016,1,18,14,45,0.0,123.5,2.35,11.0,123.5,123.99,100.33
2016,1,18,15,0,0.0,112.0,2.3,11.0,112.0,112.49,90.78
2016,1,18,15,15,0.0,99.5,2.3,11.0,99.5,99.91,80.22
2016,1,18,15,30,0.0,87.0,2.3,11.0,87.0,87.35,69.55
2016,1,18,15,45,0.0,73.0,2.35,11.0,73.0,73.1,57.29
2016,1,18,16,0,0.0,59.0,2.4,11.0,59.0,58.81,44.84
2016,1,18,16,15,0.0,45.0,2.35,11.0,45.0,44.44,32.2
2016,1,18,16,30,0.0,31.0,2.3,11.0,31.0,29.94,19.39
2016,1,18,16,45,0.0,19.5,2.25,11.0,19.5,18.82,8.69
2016,1,18,17,0,0.0,8.0,2.2,11.0,8.0,7.71,0.0
2016,1,18,17,15,0.0,4.0,2.15,11.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,5.15,11.5,1.0,0.98,0.0
2016,1,19,8,0,0.0,2.0,5.2,12.0,2.0,1.93,0.0
2016,1,19,8,15,0.0,3.5,5.1,12.0,3.5,3.37,0.0
2016,1,19,8,30,0.0,5.0,5.0,12.0,5.0,4.82,0.0
2016,1,19,8,45,0.0,7.0,4.95,12.0,7.0,6.75,0.13
2016,1,19,9,0,0.0,9.0,4.9,12.0,9.0,8.68,1.83
2016,1,19,9,15,0.0,11.0,4.85,12.0,11.0,10.61,3.51
2016,1,19,9,30,0.0,13.0,4.8,12.0,13.0,12.54,5.18
2016,1,19,9,45,0.0,14.5,4.8,12.5,14.5,13.99,6.41
2016,1,19,10,0,0.0,16.0,4.8,13.0,16.0,15.44,7.61
2016,1,19,10,15,0.0,33.0,4.7,13.0,33.0,31.86,21.66
2016,1,19,10,30,0.0,50.0,4.6,13.0,50.0,48.3,35.63
2016,1,19,10,45,0.0,65.5,4.5,13.0,65.5,63.31,48.3
2016,1,19,11,0,0.0,81.0,4.4,13.0,81.0,78.34,60.9
2016,1,19,11,15,0.0,76.0,4.35,13.0,76.0,73.49,56.73
2016,1,19,11,30,0.0,71.0,4.3,13.0,71.0,68.65,52.6
2016,1,19,11,45,0.0,85.0,4.25,13.0,85.0,82.22,63.97
2016,1,19,12,0,0.0,99.0,4.2,13.0,99.0,96.06,75.53
2016,1,19,12,15,27.5,159.5,4.2,13.0,174.0,179.42,145.43
2016,1,19,12,30,55.0,220.0,4.2,13.0,249.0,263.94,214.96
2016,1,19,12,45,27.5,151.5,4.25,13.0,166.0,172.33,139.44
2016,1,19,13,0,0.0,83.0,4.3,13.0,83.0,80.28,62.27
2016,1,19,13,15,0.0,116.0,4.2,13.0,116.0,113.44,90.15
2016,1,19,13,30,0.0,149.0,4.1,13.0,149.0,147.78,118.77
2016,1,19,13,45,128.5,170.5,4.1,13.0,229.0,270.2,223.05
2016,1,19,14,0,257.0,192.0,4.1,13.0,309.0,387.06,319.88
2016,1,19,14,15,233.0,182.5,4.0,12.5,283.5,358.93,297.13
2016,1,19,14,30,209.0,173.0,3.9,12.0,258.0,323.12,268.49
2016,1,19,14,45,283.5,150.5,3.8,12.0,255.5,346.92,289.33
2016,1,19,15,0,358.0,128.0,3.7,12.0,253.0,366.56,306.03
2016,1,19,15,15,330.0,119.0,3.55,11.5,225.0,324.7,271.44
2016,1,19,15,30,302.0,110.0,3.4,11.0,197.0,291.42,243.35
2016,1,19,15,45,284.0,95.0,3.25,11.0,167.0,256.6,213.05
2016,1,19,16,0,266.0,80.0,3.1,11.0,137.0,222.2,182.43
2016,1,19,16,15,232.0,64.0,2.95,10.5,105.5,180.35,145.31
2016,1,19,16,30,198.0,48.0,2.8,10.0,74.0,147.04,114.54
2016,1,19,16,45,99.0,34.5,2.65,10.0,47.5,84.78,58.37
2016,1,19,17,0,0.0,21.0,2.5,10.0,21.0,22.39,0.0
2016,1,19,17,15,0.0,10.5,2.45,10.0,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,56.5,15.0,1.3,9.0,19.5,12.78,0.0
2016,1,20,8,0,113.0,30.0,1.4,9.0,39.0,28.4,14.47
2016,1,20,8,15,151.0,46.0,1.5,9.0,66.5,53.25,33.55
2016,1,20,8,30,189.0,62.0,1.6,9.0,94.0,82.18,56.22
2016,1,20,8,45,209.5,78.5,1.75,9.5,123.0,112.4,81.8
2016,1,20,9,0,230.0,95.0,1.9,10.0,152.0,144.59,109.7
2016,1,20,9,15,241.5,110.5,1.95,10.0,179.0,175.16,136.94
2016,1,20,9,30,253.0,126.0,2.0,10.0,206.0,206.54,164.71
2016,1,20,9,45,257.0,139.5,2.1,10.5,229.0,233.9,188.66
2016,1,20,10,0,261.0,153.0,2.2,11.0,252.0,261.18,212.07
2016,1,20,10,15,133.5,152.0,2.25,11.0,202.5,212.51,173.51
2016,1,20,10,30,6.0,151.0,2.3,11.0,153.0,150.61,122.12
2016,1,20,10,45,121.5,178.0,2.35,11.5,234.5,244.26,200.16
2016,1,20,11,0,237.0,205.0,2.4,12.0,316.0,340.06,278.1
2016,1,20,11,15,322.0,198.0,2.4,12.0,355.0,393.74,321.81
2016,1,20,11,30,407.0,191.0,2.4,12.0,394.0,451.74,368.7
2016,1,20,11,45,422.5,192.0,2.4,12.0,406.0,473.09,385.72
2016,1,20,12,0,438.0,193.0,2.4,12.0,418.0,493.61,402.17
2016,1,20,12,15,368.0,208.0,2.35,12.0,398.0,466.04,379.69
2016,1,20,12,30,298.0,223.0,2.3,12.0,378.0,441.74,359.64
2016,1,20,12,45,316.0,217.5,2.3,12.0,380.0,451.71,368.24
2016,1,20,13,0,334.0,212.0,2.3,12.0,382.0,460.72,375.9
2016,1,20,13,15,353.0,202.5,2.3,12.0,378.5,464.76,379.78
2016,1,20,13,30,372.0,193.0,2.3,12.0,375.0,467.4,382.6
2016,1,20,13,45,314.5,193.5,2.3,12.0,343.0,428.71,351.52
2016,1,20,14,0,257.0,194.0,2.3,12.0,311.0,389.94,320.26
2016,1,20,14,15,301.5,176.0,2.3,12.0,305.5,396.11,326.61
2016,1,20,14,30,346.0,158.0,2.3,12.0,300.0,399.71,330.53
2016,1,20,14,45,405.0,135.5,2.35,12.0,288.5,412.11,341.42
2016,1,20,15,0,464.0,113.0,2.4,12.0,277.0,412.45,342.37
2016,1,20,15,15,442.0,103.5,2.3,11.5,246.5,377.86,314.16
2016,1,20,15,30,420.0,94.0,2.2,11.0,216.0,343.12,285.29
2016,1,20,15,45,391.0,82.5,2.15,11.0,183.0,302.66,250.52
2016,1,20,16,0,362.0,71.0,2.1,11.0,150.0,263.07,215.63
2016,1,20,16,15,320.0,58.0,2.1,10.5,116.0,217.35,175.28
2016,1,20,16,30,278.0,45.0,2.1,10.0,82.0,174.24,136.15
2016,1,20,16,45,139.0,34.0,2.1,10.0,52.5,97.33,68.45
2016,1,20,17,0,0.0,23.0,2.1,10.0,23.0,24.96,0.0
2016,1,20,17,15,0.0,11.5,2.1,10.0,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,145.5,14.5,3.6,8.5,27.0,11.1,0.0
2016,1,21,8,0,291.0,29.0,3.6,9.0,54.0,30.68,13.87
2016,1,21,8,15,386.5,38.0,3.6,9.0,92.0,63.18,33.17
2016,1,21,8,30,482.0,47.0,3.6,9.0,130.0,105.35,63.0
2016,1,21,8,45,543.5,53.0,3.6,9.5,170.0,147.91,97.87
2016,1,21,9,0,605.0,59.0,3.6,10.0,210.0,195.92,139.54
2016,1,21,9,15,644.0,63.5,3.55,10.0,248.5,241.33,181.1
2016,1,21,9,30,683.0,68.0,3.5,10.0,287.0,289.25,224.87
2016,1,21,9,45,594.0,92.5,3.5,10.5,298.0,313.17,249.96
2016,1,21,10,0,505.0,117.0,3.5,11.0,309.0,326.61,264.57
2016,1,21,10,15,411.0,145.5,3.5,11.0,310.0,335.22,274.1
2016,1,21,10,30,317.0,174.0,3.5,11.0,311.0,332.53,273.11
2016,1,21,10,45,299.0,187.5,3.5,11.5,322.5,349.45,287.02
2016,1,21,11,0,281.0,201.0,3.5,12.0,334.0,364.52,298.92
2016,1,21,11,15,290.0,207.5,3.5,12.0,349.0,385.97,316.57
2016,1,21,11,30,299.0,214.0,3.5,12.0,364.0,407.06,333.75
2016,1,21,11,45,294.5,220.0,3.5,12.0,370.0,418.77,343.17
2016,1,21,12,0,290.0,226.0,3.5,12.0,376.0,429.39,351.66
2016,1,21,12,15,294.0,225.5,3.5,12.0,378.5,437.44,358.33
2016,1,21,12,30,298.0,225.0,3.5,12.0,381.0,444.56,364.26
2016,1,21,12,45,255.5,228.5,3.5,12.0,361.0,423.77,347.17
2016,1,21,13,0,213.0,232.0,3.5,12.0,341.0,394.43,323.37
2016,1,21,13,15,252.0,221.0,3.5,12.0,347.0,417.69,343.09
2016,1,21,13,30,291.0,210.0,3.5,12.0,353.0,432.67,356.1
2016,1,21,13,45,241.5,206.5,3.5,12.0,322.0,395.29,325.61
2016,1,21,14,0,192.0,203.0,3.5,12.0,291.0,350.22,288.95
2016,1,21,14,15,186.5,191.0,3.45,12.0,272.5,332.01,274.59
2016,1,21,14,30,181.0,179.0,3.4,12.0,254.0,313.33,259.62
2016,1,21,14,45,240.0,159.0,3.4,12.0,250.0,331.73,275.91
2016,1,21,15,0,299.0,139.0,3.4,12.0,246.0,338.98,282.69
2016,1,21,15,15,284.0,126.0,3.45,12.0,219.0,308.98,257.67
2016,1,21,15,30,269.0,113.0,3.5,12.0,192.0,278.97,232.26
2016,1,21,15,45,248.0,98.0,3.55,12.0,162.5,243.63,201.85
2016,1,21,16,0,227.0,83.0,3.6,12.0,133.0,209.01,171.42
2016,1,21,16,15,196.5,66.5,3.65,12.0,103.0,169.29,136.17
2016,1,21,16,30,166.0,50.0,3.7,12.0,73.0,131.32,101.96
2016,1,21,16,45,83.0,36.0,3.75,12.0,47.5,80.96,57.01
2016,1,21,17,0,0.0,22.0,3.8,12.0,22.0,23.23,0.0
2016,1,21,17,15,0.0,11.0,3.8,12.0,11.0,10.81,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,2.0,15.0,1.15,11.0,15.0,14.46,0.0
2016,1,22,8,0,4.0,30.0,1.1,11.0,30.0,28.44,16.28
2016,1,22,8,15,21.5,47.0,1.0,11.0,50.5,45.82,31.94
2016,1,22,8,30,39.0,64.0,0.9,11.0,71.0,65.75,48.59
2016,1,22,8,45,50.0,81.5,0.85,11.0,93.0,86.96,66.65
2016,1,22,9,0,61.0,99.0,0.8,11.0,115.0,109.4,85.78
2016,1,22,9,15,66.0,116.0,0.95,11.0,135.5,130.87,104.27
2016,1,22,9,30,71.0,133.0,1.1,11.0,156.0,152.85,123.05
2016,1,22,9,45,75.5,147.5,1.25,11.0,174.5,172.64,139.84
