Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.5,6.5,2.1,8.0,7.5,0.0,0.0
2016,2,2,7,30,77.0,13.0,2.1,8.0,15.0,12.78,0.0
2016,2,2,7,45,236.0,25.0,2.15,8.5,49.0,19.87,7.96
2016,2,2,8,0,395.0,37.0,2.2,9.0,83.0,46.98,23.78
2016,2,2,8,15,484.0,45.0,2.25,9.0,126.5,85.59,47.35
2016,2,2,8,30,573.0,53.0,2.3,9.0,170.0,133.37,83.23
2016,2,2,8,45,643.0,56.5,2.35,9.0,216.0,181.77,124.05
2016,2,2,9,0,713.0,60.0,2.4,9.0,262.0,237.28,172.94
2016,2,2,9,15,748.0,63.5,2.4,9.0,304.0,287.23,219.01
2016,2,2,9,30,783.0,67.0,2.4,9.0,346.0,339.21,266.41
2016,2,2,9,45,815.5,68.0,2.4,9.5,385.0,389.3,311.0
2016,2,2,10,0,848.0,69.0,2.4,10.0,424.0,440.42,355.28
2016,2,2,10,15,864.0,70.5,2.35,10.0,456.5,484.9,393.77
2016,2,2,10,30,880.0,72.0,2.3,10.0,489.0,527.45,429.71
2016,2,2,10,45,894.0,72.5,2.25,10.5,515.0,567.22,461.73
2016,2,2,11,0,908.0,73.0,2.2,11.0,541.0,605.33,491.52
2016,2,2,11,15,914.5,74.0,2.15,11.0,559.0,637.51,516.92
2016,2,2,11,30,921.0,75.0,2.1,11.0,577.0,667.16,539.89
2016,2,2,11,45,926.5,75.0,2.1,11.0,588.0,692.37,559.47
2016,2,2,12,0,932.0,75.0,2.1,11.0,599.0,714.68,575.8
2016,2,2,12,15,932.0,75.0,2.05,11.0,601.5,730.16,586.52
2016,2,2,12,30,932.0,75.0,2.0,11.0,604.0,742.36,594.94
2016,2,2,12,45,639.5,155.5,1.95,11.0,517.0,636.63,513.27
2016,2,2,13,0,347.0,236.0,1.9,11.0,430.0,508.27,410.78
2016,2,2,13,15,290.5,239.5,1.85,11.0,399.5,473.71,384.03
2016,2,2,13,30,234.0,243.0,1.8,11.0,369.0,430.4,349.66
2016,2,2,13,45,160.0,233.5,1.8,11.0,318.5,367.33,299.19
2016,2,2,14,0,86.0,224.0,1.8,11.0,268.0,296.98,242.09
2016,2,2,14,15,166.0,211.0,1.7,11.0,290.0,345.65,283.53
2016,2,2,14,30,246.0,198.0,1.6,11.0,312.0,391.56,321.46
2016,2,2,14,45,234.0,184.5,1.55,11.0,286.5,364.96,300.15
2016,2,2,15,0,222.0,171.0,1.5,11.0,261.0,338.02,278.78
2016,2,2,15,15,216.0,155.0,1.4,10.5,236.0,311.57,258.01
2016,2,2,15,30,210.0,139.0,1.3,10.0,211.0,284.71,236.46
2016,2,2,15,45,201.5,121.5,1.2,9.5,183.5,254.35,211.51
2016,2,2,16,0,193.0,104.0,1.1,9.0,156.0,223.9,185.85
2016,2,2,16,15,175.5,86.5,0.95,8.5,127.0,189.26,155.89
2016,2,2,16,30,158.0,69.0,0.8,8.0,98.0,155.46,125.96
2016,2,2,16,45,130.5,51.0,0.7,7.5,70.5,118.06,92.53
2016,2,2,17,0,103.0,33.0,0.6,7.0,43.0,82.33,58.69
2016,2,2,17,15,51.5,16.5,0.5,7.0,21.5,37.72,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.55,4.5,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,2.6,5.0,16.0,15.73,0.0
2016,2,3,7,45,192.5,26.5,2.65,5.5,49.5,20.65,9.38
2016,2,3,8,0,385.0,37.0,2.7,6.0,83.0,47.33,24.36
2016,2,3,8,15,468.0,45.5,2.7,6.0,125.5,85.56,48.47
2016,2,3,8,30,551.0,54.0,2.7,6.0,168.0,132.34,84.4
2016,2,3,8,45,597.5,61.0,2.75,6.5,210.5,178.56,124.6
2016,2,3,9,0,644.0,68.0,2.8,7.0,253.0,228.78,169.81
2016,2,3,9,15,322.0,86.0,2.8,7.0,178.5,182.22,143.7
2016,2,3,9,30,0.0,104.0,2.8,7.0,104.0,100.57,81.83
2016,2,3,9,45,283.0,112.0,2.85,7.5,232.0,225.47,185.17
2016,2,3,10,0,566.0,120.0,2.9,8.0,360.0,371.85,305.49
2016,2,3,10,15,412.5,162.0,2.9,8.0,344.0,364.16,300.73
2016,2,3,10,30,259.0,204.0,2.9,8.0,328.0,342.22,283.12
2016,2,3,10,45,269.0,214.5,2.9,8.0,349.0,369.28,305.73
2016,2,3,11,0,279.0,225.0,2.9,8.0,370.0,396.34,327.89
2016,2,3,11,15,309.0,228.0,2.9,8.0,393.5,427.65,353.61
2016,2,3,11,30,339.0,231.0,2.9,8.0,417.0,459.65,379.68
2016,2,3,11,45,190.0,233.5,2.95,8.5,338.0,367.86,303.41
2016,2,3,12,0,41.0,236.0,3.0,9.0,259.0,268.45,219.44
2016,2,3,12,15,21.0,203.0,3.0,9.0,214.5,215.5,175.97
2016,2,3,12,30,1.0,170.0,3.0,9.0,170.0,168.05,136.33
2016,2,3,12,45,5.5,182.5,3.0,9.0,185.5,184.35,150.09
2016,2,3,13,0,10.0,195.0,3.0,9.0,201.0,200.93,163.96
2016,2,3,13,15,15.5,201.0,2.95,8.5,209.5,211.67,173.37
2016,2,3,13,30,21.0,207.0,2.9,8.0,218.0,222.57,182.97
2016,2,3,13,45,17.5,196.5,2.85,8.0,206.0,209.5,172.22
2016,2,3,14,0,14.0,186.0,2.8,8.0,194.0,196.45,161.53
2016,2,3,14,15,7.0,158.0,2.75,8.0,162.0,162.34,133.1
2016,2,3,14,30,0.0,130.0,2.7,8.0,130.0,128.55,104.71
2016,2,3,14,45,0.0,87.0,2.7,8.0,87.0,84.47,67.41
2016,2,3,15,0,0.0,44.0,2.7,8.0,44.0,42.5,31.38
2016,2,3,15,15,0.0,39.5,2.6,8.0,39.5,38.14,27.68
2016,2,3,15,30,0.0,35.0,2.5,8.0,35.0,33.79,23.94
2016,2,3,15,45,0.0,30.5,2.45,8.0,30.5,29.44,20.16
2016,2,3,16,0,0.0,26.0,2.4,8.0,26.0,25.09,16.35
2016,2,3,16,15,0.0,21.0,2.35,7.5,21.0,20.26,12.09
2016,2,3,16,30,0.0,16.0,2.3,7.0,16.0,15.43,7.79
2016,2,3,16,45,0.0,11.5,2.25,7.0,11.5,11.08,3.86
2016,2,3,17,0,0.0,7.0,2.2,7.0,7.0,6.74,0.0
2016,2,3,17,15,0.0,3.5,2.2,7.0,3.5,3.37,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,69.0,7.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,138.0,14.0,2.5,5.0,18.0,13.76,0.0
2016,2,4,7,45,271.5,26.0,2.5,5.5,52.5,20.48,9.87
2016,2,4,8,0,405.0,38.0,2.5,6.0,87.0,49.93,25.74
2016,2,4,8,15,486.5,46.0,2.45,6.0,130.0,88.83,50.4
2016,2,4,8,30,568.0,54.0,2.4,6.0,173.0,136.13,86.95
2016,2,4,8,45,620.0,59.5,2.4,6.5,217.0,183.03,127.63
2016,2,4,9,0,672.0,65.0,2.4,7.0,261.0,234.46,173.76
2016,2,4,9,15,707.0,69.5,2.35,7.5,302.0,283.91,219.04
2016,2,4,9,30,742.0,74.0,2.3,8.0,343.0,336.01,265.93
2016,2,4,9,45,693.0,88.0,2.3,8.5,360.0,365.32,294.33
2016,2,4,10,0,644.0,102.0,2.3,9.0,377.0,389.44,317.01
2016,2,4,10,15,632.5,114.0,2.25,9.5,401.0,423.93,346.45
2016,2,4,10,30,621.0,126.0,2.2,10.0,425.0,455.97,372.83
2016,2,4,10,45,741.5,105.0,2.2,10.5,479.5,524.32,427.95
2016,2,4,11,0,862.0,84.0,2.2,11.0,534.0,597.38,485.49
2016,2,4,11,15,869.5,85.0,2.1,11.0,552.5,629.41,510.15
2016,2,4,11,30,877.0,86.0,2.0,11.0,571.0,659.08,532.74
2016,2,4,11,45,879.5,87.0,1.9,11.5,581.5,682.93,549.46
2016,2,4,12,0,882.0,88.0,1.8,12.0,592.0,703.89,563.32
2016,2,4,12,15,723.5,135.0,1.7,12.0,549.5,661.17,528.91
2016,2,4,12,30,565.0,182.0,1.6,12.0,507.0,606.16,485.17
2016,2,4,12,45,560.0,181.5,1.5,12.5,502.0,608.61,486.25
2016,2,4,13,0,555.0,181.0,1.4,13.0,497.0,608.89,485.13
2016,2,4,13,15,540.5,182.0,1.3,13.0,484.0,601.77,479.25
2016,2,4,13,30,526.0,183.0,1.2,13.0,471.0,592.63,471.91
2016,2,4,13,45,442.5,195.5,1.15,13.0,432.0,544.6,434.73
2016,2,4,14,0,359.0,208.0,1.1,13.0,393.0,488.48,391.5
2016,2,4,14,15,320.0,203.0,1.0,12.5,361.5,452.57,364.54
2016,2,4,14,30,281.0,198.0,0.9,12.0,330.0,416.72,337.09
2016,2,4,14,45,148.0,175.5,0.85,12.0,244.5,290.9,236.75
2016,2,4,15,0,15.0,153.0,0.8,12.0,159.0,164.47,132.6
2016,2,4,15,15,11.5,139.5,0.75,12.0,144.0,148.49,120.05
2016,2,4,15,30,8.0,126.0,0.7,12.0,129.0,132.71,107.1
2016,2,4,15,45,339.5,93.0,0.65,12.0,186.5,304.84,252.02
2016,2,4,16,0,671.0,60.0,0.6,12.0,244.0,428.25,347.36
2016,2,4,16,15,615.5,54.5,0.55,11.5,200.0,370.33,297.74
2016,2,4,16,30,560.0,49.0,0.5,11.0,156.0,315.2,250.46
2016,2,4,16,45,470.0,40.5,0.45,10.5,113.5,246.47,191.23
2016,2,4,17,0,380.0,32.0,0.4,10.0,71.0,184.89,134.92
2016,2,4,17,15,190.0,16.0,0.4,10.0,35.5,86.0,24.97
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,2.2,6.0,12.0,11.8,0.0
2016,2,5,7,45,48.0,29.0,2.25,6.5,35.0,25.44,14.18
2016,2,5,8,0,96.0,46.0,2.3,7.0,58.0,44.76,29.53
2016,2,5,8,15,117.0,65.0,2.25,7.5,86.0,71.69,51.04
2016,2,5,8,30,138.0,84.0,2.2,8.0,114.0,100.03,74.66
2016,2,5,8,45,155.0,102.5,2.2,8.5,142.5,129.4,99.89
2016,2,5,9,0,172.0,121.0,2.2,9.0,171.0,160.51,126.76
2016,2,5,9,15,184.5,136.5,2.15,9.5,198.0,189.0,151.43
2016,2,5,9,30,197.0,152.0,2.1,10.0,225.0,218.47,176.62
2016,2,5,9,45,314.5,151.5,2.1,10.5,281.5,276.53,224.01
2016,2,5,10,0,432.0,151.0,2.1,11.0,338.0,345.31,280.13
2016,2,5,10,15,485.5,151.5,2.05,11.0,375.5,391.04,318.01
2016,2,5,10,30,539.0,152.0,2.0,11.0,413.0,439.65,357.79
2016,2,5,10,45,689.5,126.0,2.0,11.5,478.0,519.52,421.5
2016,2,5,11,0,840.0,100.0,2.0,12.0,543.0,604.02,487.36
2016,2,5,11,15,847.5,101.5,1.8,12.0,561.0,636.14,510.96
2016,2,5,11,30,855.0,103.0,1.6,12.0,579.0,665.98,532.46
2016,2,5,11,45,684.5,151.0,1.4,12.0,537.0,625.58,498.84
2016,2,5,12,0,514.0,199.0,1.2,12.0,495.0,571.62,455.17
2016,2,5,12,15,523.0,197.0,0.95,12.0,499.0,585.88,464.78
2016,2,5,12,30,532.0,195.0,0.7,12.0,503.0,598.45,471.9
2016,2,5,12,45,490.5,206.5,0.45,12.5,489.0,587.17,459.34
2016,2,5,13,0,449.0,218.0,0.2,13.0,475.0,573.48,445.32
2016,2,5,13,15,495.5,198.5,0.15,13.0,476.5,588.75,457.43
2016,2,5,13,30,542.0,179.0,0.1,13.0,478.0,601.72,467.5
2016,2,5,13,45,715.0,130.0,0.1,13.0,510.0,674.65,522.6
2016,2,5,14,0,888.0,81.0,0.1,13.0,542.0,734.68,564.91
2016,2,5,14,15,770.5,98.0,0.25,13.0,483.5,660.84,514.99
2016,2,5,14,30,653.0,115.0,0.4,13.0,425.0,590.55,466.15
2016,2,5,14,45,585.0,122.0,0.55,13.0,385.0,540.69,431.35
2016,2,5,15,0,517.0,129.0,0.7,13.0,345.0,488.74,393.48
2016,2,5,15,15,491.5,122.5,0.6,12.5,312.5,452.85,366.27
2016,2,5,15,30,466.0,116.0,0.5,12.0,280.0,416.82,338.17
2016,2,5,15,45,439.5,104.5,0.45,12.0,244.0,374.62,304.41
2016,2,5,16,0,413.0,93.0,0.4,12.0,208.0,332.92,270.21
2016,2,5,16,15,374.5,80.5,0.5,11.5,170.5,285.14,231.2
2016,2,5,16,30,336.0,68.0,0.6,11.0,133.0,239.51,192.44
2016,2,5,16,45,286.0,52.5,0.7,11.0,97.5,188.22,147.56
2016,2,5,17,0,236.0,37.0,0.8,11.0,62.0,140.85,104.03
2016,2,5,17,15,118.0,18.5,1.0,10.5,31.0,66.6,25.03
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,10.81,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,21.63,0.0
2016,2,6,7,45,237.5,28.5,1.4,8.5,59.0,22.54,12.28
2016,2,6,8,0,475.0,35.0,1.4,9.0,96.0,52.07,24.63
2016,2,6,8,15,550.5,41.5,1.3,9.5,140.0,93.21,50.52
2016,2,6,8,30,626.0,48.0,1.2,10.0,184.0,143.14,89.06
2016,2,6,8,45,673.0,52.5,1.15,10.5,228.0,191.2,130.47
2016,2,6,9,0,720.0,57.0,1.1,11.0,272.0,243.2,176.49
2016,2,6,9,15,751.5,60.5,0.95,11.5,313.5,293.02,220.96
2016,2,6,9,30,783.0,64.0,0.8,12.0,355.0,344.52,265.7
2016,2,6,9,45,807.0,66.0,0.65,12.5,392.0,392.82,306.49
2016,2,6,10,0,831.0,68.0,0.5,13.0,429.0,441.45,345.77
2016,2,6,10,15,680.5,112.0,0.5,13.0,422.0,448.85,353.84
2016,2,6,10,30,530.0,156.0,0.5,13.0,415.0,440.63,348.71
2016,2,6,10,45,547.0,159.5,0.5,13.5,438.5,474.27,374.74
2016,2,6,11,0,564.0,163.0,0.5,14.0,462.0,507.47,399.4
2016,2,6,11,15,731.0,118.5,0.5,14.0,520.0,585.58,459.23
2016,2,6,11,30,898.0,74.0,0.5,14.0,578.0,663.2,517.18
2016,2,6,11,45,777.0,113.5,0.5,14.5,555.5,648.57,503.52
2016,2,6,12,0,656.0,153.0,0.5,15.0,533.0,625.48,484.69
2016,2,6,12,15,461.5,208.5,0.45,15.0,477.0,556.47,431.7
2016,2,6,12,30,267.0,264.0,0.4,15.0,421.0,477.4,370.53
2016,2,6,12,45,379.0,236.0,0.35,15.5,456.0,532.4,413.09
2016,2,6,13,0,491.0,208.0,0.3,16.0,491.0,595.08,458.42
2016,2,6,13,15,504.0,199.0,0.25,16.0,484.0,597.26,459.27
2016,2,6,13,30,517.0,190.0,0.2,16.0,477.0,597.38,459.51
2016,2,6,13,45,687.5,133.5,0.15,16.0,501.5,661.12,507.64
2016,2,6,14,0,858.0,77.0,0.1,16.0,526.0,707.53,540.07
2016,2,6,14,15,845.5,75.5,0.15,16.0,499.0,690.92,529.27
2016,2,6,14,30,833.0,74.0,0.2,16.0,472.0,667.4,514.66
2016,2,6,14,45,815.0,71.5,0.3,16.0,439.0,636.57,495.36
2016,2,6,15,0,797.0,69.0,0.4,16.0,406.0,603.71,473.37
2016,2,6,15,15,772.0,66.5,0.5,15.5,368.0,564.76,446.95
2016,2,6,15,30,747.0,64.0,0.6,15.0,330.0,524.72,418.6
2016,2,6,15,45,710.5,60.5,0.7,15.0,288.5,476.35,381.87
2016,2,6,16,0,674.0,57.0,0.8,15.0,247.0,428.33,343.88
2016,2,6,16,15,620.0,51.5,0.95,14.5,203.0,370.37,297.28
2016,2,6,16,30,566.0,46.0,1.1,14.0,159.0,317.93,252.87
2016,2,6,16,45,479.5,39.0,1.3,13.5,117.0,251.47,195.85
2016,2,6,17,0,393.0,32.0,1.5,13.0,75.0,191.83,141.95
2016,2,6,17,15,196.5,16.0,1.6,12.5,37.5,90.34,41.68
2016,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,139.0,7.0,0.8,10.5,13.0,6.88,0.0
2016,2,7,7,30,278.0,14.0,0.8,11.0,26.0,11.62,0.0
2016,2,7,7,45,409.5,22.5,0.8,11.5,64.5,18.1,8.92
2016,2,7,8,0,541.0,31.0,0.8,12.0,103.0,54.03,23.66
2016,2,7,8,15,612.5,36.5,0.75,12.0,148.0,97.37,50.77
2016,2,7,8,30,684.0,42.0,0.7,12.0,193.0,147.92,89.82
2016,2,7,8,45,729.0,45.5,0.7,12.5,238.0,197.75,132.65
2016,2,7,9,0,774.0,49.0,0.7,13.0,283.0,251.22,179.73
2016,2,7,9,15,804.0,52.0,0.7,13.5,325.5,303.36,226.05
2016,2,7,9,30,834.0,55.0,0.7,14.0,368.0,356.14,271.92
2016,2,7,9,45,852.0,58.0,0.7,14.5,405.5,405.14,313.73
2016,2,7,10,0,870.0,61.0,0.7,15.0,443.0,453.84,353.89
2016,2,7,10,15,884.5,62.5,0.65,15.0,475.5,498.67,390.14
2016,2,7,10,30,899.0,64.0,0.6,15.0,508.0,542.33,424.31
2016,2,7,10,45,909.5,65.5,0.55,15.5,533.5,582.33,453.86
2016,2,7,11,0,920.0,67.0,0.5,16.0,559.0,620.39,480.99
2016,2,7,11,15,926.5,67.5,0.5,16.0,577.5,652.72,504.8
2016,2,7,11,30,933.0,68.0,0.5,16.0,596.0,682.47,526.36
2016,2,7,11,45,937.5,68.0,0.5,16.5,607.0,707.56,542.34
2016,2,7,12,0,942.0,68.0,0.5,17.0,618.0,729.66,555.94
2016,2,7,12,15,943.0,68.0,0.5,17.0,621.0,746.17,566.76
2016,2,7,12,30,944.0,68.0,0.5,17.0,624.0,759.35,575.48
2016,2,7,12,45,944.0,67.5,0.5,17.5,619.5,767.87,580.09
2016,2,7,13,0,944.0,67.0,0.5,18.0,615.0,772.95,582.54
2016,2,7,13,15,939.5,66.5,0.5,18.0,602.5,771.24,581.69
2016,2,7,13,30,935.0,66.0,0.5,18.0,590.0,766.1,578.73
2016,2,7,13,45,928.0,65.0,0.5,18.0,570.0,755.16,572.01
2016,2,7,14,0,921.0,64.0,0.5,18.0,550.0,740.95,563.22
2016,2,7,14,15,910.0,62.5,0.5,17.5,523.0,720.17,551.03
2016,2,7,14,30,899.0,61.0,0.5,17.0,496.0,696.49,536.82
2016,2,7,14,45,884.0,59.5,0.5,17.0,462.5,667.41,517.71
2016,2,7,15,0,869.0,58.0,0.5,17.0,429.0,636.0,496.55
2016,2,7,15,15,847.0,55.5,0.5,16.5,390.5,596.96,469.23
2016,2,7,15,30,825.0,53.0,0.5,16.0,352.0,556.5,440.03
2016,2,7,15,45,793.0,50.5,0.5,16.0,309.0,509.38,403.95
2016,2,7,16,0,761.0,48.0,0.5,16.0,266.0,465.67,369.08
2016,2,7,16,15,713.0,44.0,0.5,15.5,220.5,408.94,323.56
2016,2,7,16,30,665.0,40.0,0.5,15.0,175.0,354.17,277.7
2016,2,7,16,45,584.5,34.0,0.5,14.5,130.5,286.5,220.19
2016,2,7,17,0,504.0,28.0,0.5,14.0,86.0,224.75,164.92
2016,2,7,17,15,355.5,19.0,0.5,13.5,50.5,142.28,74.89
2016,2,7,17,30,207.0,10.0,0.5,13.0,15.0,64.04,0.0
2016,2,7,17,45,103.5,5.0,0.55,13.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,8.5,2.65,10.5,13.5,8.36,0.0
2016,2,8,7,30,237.0,17.0,2.7,11.0,27.0,13.46,0.0
2016,2,8,7,45,373.0,26.5,2.75,11.5,66.0,20.2,10.84
2016,2,8,8,0,509.0,36.0,2.8,12.0,105.0,57.03,26.65
2016,2,8,8,15,584.5,42.5,2.7,12.0,151.0,101.84,55.69
2016,2,8,8,30,660.0,49.0,2.6,12.0,197.0,152.77,95.44
2016,2,8,8,45,706.0,53.5,2.55,12.5,242.5,202.76,138.87
2016,2,8,9,0,752.0,58.0,2.5,13.0,288.0,256.56,186.82
2016,2,8,9,15,783.5,61.0,2.45,13.5,331.0,307.76,233.08
2016,2,8,9,30,815.0,64.0,2.4,14.0,374.0,360.58,279.87
2016,2,8,9,45,843.0,65.0,2.35,15.0,413.0,411.21,323.21
2016,2,8,10,0,871.0,66.0,2.3,16.0,452.0,462.15,365.34
2016,2,8,10,15,886.0,68.0,2.3,16.0,484.5,507.94,403.75
2016,2,8,10,30,901.0,70.0,2.3,16.0,517.0,552.6,440.28
2016,2,8,10,45,910.0,71.5,2.3,16.5,543.0,591.96,471.02
2016,2,8,11,0,919.0,73.0,2.3,17.0,569.0,629.28,499.39
2016,2,8,11,15,926.0,74.0,2.25,17.0,587.5,662.55,524.79
2016,2,8,11,30,933.0,75.0,2.2,17.0,606.0,693.27,547.79
2016,2,8,11,45,936.0,75.5,2.2,17.5,617.0,718.01,564.41
2016,2,8,12,0,939.0,76.0,2.2,18.0,628.0,739.7,578.45
2016,2,8,12,15,939.5,76.0,2.15,18.0,631.0,755.9,589.33
2016,2,8,12,30,940.0,76.0,2.1,18.0,634.0,768.77,597.93
2016,2,8,12,45,941.5,74.5,2.1,18.5,629.5,777.32,602.84
2016,2,8,13,0,943.0,73.0,2.1,19.0,625.0,782.43,605.47
2016,2,8,13,15,938.5,72.5,2.05,19.0,612.5,780.77,604.24
2016,2,8,13,30,934.0,72.0,2.0,19.0,600.0,775.66,600.77
2016,2,8,13,45,926.5,71.0,2.0,19.0,579.5,764.39,593.5
2016,2,8,14,0,919.0,70.0,2.0,19.0,559.0,749.85,584.05
2016,2,8,14,15,908.0,68.5,1.95,18.5,531.5,729.09,570.95
2016,2,8,14,30,897.0,67.0,1.9,18.0,504.0,705.44,555.76
2016,2,8,14,45,881.0,65.5,1.9,18.0,470.5,675.7,535.37
2016,2,8,15,0,865.0,64.0,1.9,18.0,437.0,643.69,512.81
2016,2,8,15,15,842.5,61.5,1.85,17.5,398.0,604.39,484.03
2016,2,8,15,30,820.0,59.0,1.8,17.0,359.0,567.55,456.19
2016,2,8,15,45,787.5,56.0,1.75,16.5,315.5,519.35,418.8
2016,2,8,16,0,755.0,53.0,1.7,16.0,272.0,471.05,380.06
2016,2,8,16,15,706.0,48.5,1.7,15.5,226.0,413.21,332.52
2016,2,8,16,30,657.0,44.0,1.7,15.0,180.0,357.37,284.73
2016,2,8,16,45,575.5,37.5,1.7,14.5,135.0,288.64,225.22
2016,2,8,17,0,494.0,31.0,1.7,14.0,90.0,225.82,168.44
2016,2,8,17,15,341.5,21.5,1.7,13.5,53.0,142.15,81.62
2016,2,8,17,30,189.0,12.0,1.7,13.0,16.0,61.83,0.0
2016,2,8,17,45,94.5,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,9.0,12.5,12.29,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,22.6,0.0
2016,2,9,7,45,183.5,34.5,2.35,9.5,60.0,26.79,16.68
2016,2,9,8,0,367.0,44.0,2.5,10.0,95.0,58.28,31.98
2016,2,9,8,15,427.0,54.0,2.45,10.5,135.5,95.9,57.68
2016,2,9,8,30,487.0,64.0,2.4,11.0,176.0,139.72,92.44
2016,2,9,8,45,524.5,73.0,2.4,11.5,216.0,183.65,130.58
2016,2,9,9,0,562.0,82.0,2.4,12.0,256.0,230.84,172.35
2016,2,9,9,15,595.0,86.5,2.25,12.5,294.0,275.13,211.79
2016,2,9,9,30,628.0,91.0,2.1,13.0,332.0,321.57,252.38
2016,2,9,9,45,628.0,101.5,2.0,13.5,363.0,362.36,287.84
2016,2,9,10,0,628.0,112.0,1.9,14.0,394.0,401.84,321.03
2016,2,9,10,15,615.5,125.5,1.8,14.5,417.5,436.76,349.42
2016,2,9,10,30,603.0,139.0,1.7,15.0,441.0,469.18,374.8
2016,2,9,10,45,630.0,139.0,1.6,15.5,468.5,507.88,404.46
2016,2,9,11,0,657.0,139.0,1.5,16.0,496.0,546.53,433.23
2016,2,9,11,15,558.5,177.5,1.4,16.0,488.5,543.03,428.96
2016,2,9,11,30,460.0,216.0,1.3,16.0,481.0,534.86,420.93
2016,2,9,11,45,598.0,174.0,1.2,16.5,524.5,599.93,470.27
2016,2,9,12,0,736.0,132.0,1.1,17.0,568.0,666.09,518.48
2016,2,9,12,15,628.5,169.5,1.0,17.0,543.0,642.27,498.0
2016,2,9,12,30,521.0,207.0,0.9,17.0,518.0,610.64,472.72
2016,2,9,12,45,563.5,190.0,0.85,17.0,524.5,630.16,487.85
2016,2,9,13,0,606.0,173.0,0.8,17.0,531.0,650.93,503.11
2016,2,9,13,15,499.5,201.5,0.75,17.0,492.5,602.0,465.71
2016,2,9,13,30,393.0,230.0,0.7,17.0,454.0,546.53,424.0
2016,2,9,13,45,502.0,190.0,0.7,17.0,466.0,590.25,459.02
2016,2,9,14,0,611.0,150.0,0.7,17.0,478.0,625.43,486.54
2016,2,9,14,15,673.5,124.0,0.65,17.0,469.0,634.72,493.97
2016,2,9,14,30,736.0,98.0,0.6,17.0,460.0,638.59,497.71
2016,2,9,14,45,557.0,131.0,0.6,17.0,394.0,539.99,423.97
2016,2,9,15,0,378.0,164.0,0.6,17.0,328.0,436.15,345.42
2016,2,9,15,15,419.0,141.0,0.55,16.5,308.5,435.07,346.68
2016,2,9,15,30,460.0,118.0,0.5,16.0,289.0,421.76,337.42
2016,2,9,15,45,432.5,108.5,0.5,16.0,254.0,381.03,305.53
2016,2,9,16,0,405.0,99.0,0.5,16.0,219.0,340.92,273.5
2016,2,9,16,15,510.5,75.0,0.45,15.5,200.0,352.06,280.97
2016,2,9,16,30,616.0,51.0,0.4,15.0,181.0,351.91,276.93
2016,2,9,16,45,534.5,43.0,0.4,15.0,136.0,283.09,218.28
2016,2,9,17,0,453.0,35.0,0.4,15.0,91.0,220.5,163.32
2016,2,9,17,15,306.0,24.0,0.45,14.5,54.0,138.87,83.9
2016,2,9,17,30,159.0,13.0,0.5,14.0,17.0,55.33,0.0
2016,2,9,17,45,79.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,10.0,14.5,14.25,0.0
2016,2,10,7,30,0.0,29.0,1.1,10.0,29.0,25.71,0.0
2016,2,10,7,45,197.0,36.5,1.05,10.5,65.0,28.89,18.66
2016,2,10,8,0,394.0,44.0,1.0,11.0,101.0,60.73,32.79
2016,2,10,8,15,457.5,54.0,0.95,11.5,143.0,100.42,59.85
2016,2,10,8,30,521.0,64.0,0.9,12.0,185.0,146.67,96.27
2016,2,10,8,45,554.5,73.0,0.9,12.5,226.0,191.66,135.13
2016,2,10,9,0,588.0,82.0,0.9,13.0,267.0,239.46,177.0
2016,2,10,9,15,635.5,81.0,0.85,13.0,306.0,284.37,216.38
2016,2,10,9,30,683.0,80.0,0.8,13.0,345.0,332.66,258.07
2016,2,10,9,45,610.0,109.5,0.75,13.5,363.0,364.87,286.65
2016,2,10,10,0,537.0,139.0,0.7,14.0,381.0,387.66,306.11
2016,2,10,10,15,419.5,176.0,0.65,14.0,373.5,390.14,308.97
2016,2,10,10,30,302.0,213.0,0.6,14.0,366.0,379.41,300.54
2016,2,10,10,45,186.5,227.5,0.6,14.5,323.5,337.03,266.9
2016,2,10,11,0,71.0,242.0,0.6,15.0,281.0,285.52,225.24
2016,2,10,11,15,483.0,164.5,0.55,15.0,443.0,483.58,382.98
2016,2,10,11,30,895.0,87.0,0.5,15.0,605.0,687.63,533.58
2016,2,10,11,45,766.0,126.5,0.5,15.5,576.0,667.27,513.94
2016,2,10,12,0,637.0,166.0,0.5,16.0,547.0,634.94,488.69
2016,2,10,12,15,452.0,220.5,0.5,16.5,491.5,568.68,437.87
2016,2,10,12,30,267.0,275.0,0.5,17.0,436.0,492.55,379.09
2016,2,10,12,45,588.0,179.5,0.5,17.5,530.0,639.0,491.27
2016,2,10,13,0,909.0,84.0,0.5,18.0,624.0,776.32,586.16
2016,2,10,13,15,904.0,83.5,0.45,18.0,611.0,774.29,582.28
2016,2,10,13,30,899.0,83.0,0.4,18.0,598.0,768.92,578.34
2016,2,10,13,45,891.5,81.5,0.4,18.0,578.0,757.3,571.2
2016,2,10,14,0,884.0,80.0,0.4,18.0,558.0,742.52,562.09
2016,2,10,14,15,678.5,126.5,0.35,18.0,483.0,643.57,492.86
2016,2,10,14,30,473.0,173.0,0.3,18.0,408.0,536.89,414.63
2016,2,10,14,45,523.0,148.5,0.3,18.5,392.5,535.1,415.37
2016,2,10,15,0,573.0,124.0,0.3,19.0,377.0,532.31,413.77
2016,2,10,15,15,507.0,123.5,0.25,18.5,332.5,472.16,369.53
2016,2,10,15,30,441.0,123.0,0.2,18.0,288.0,417.6,328.98
2016,2,10,15,45,416.0,112.5,0.2,17.5,253.0,377.67,299.31
2016,2,10,16,0,391.0,102.0,0.2,17.0,218.0,338.22,268.86
2016,2,10,16,15,361.5,88.0,0.25,16.0,182.0,293.24,233.7
2016,2,10,16,30,332.0,74.0,0.3,15.0,146.0,249.66,198.2
2016,2,10,16,45,287.0,58.5,0.35,14.5,110.0,199.63,155.88
2016,2,10,17,0,242.0,43.0,0.4,14.0,74.0,153.04,115.08
2016,2,10,17,15,121.0,29.0,0.45,13.5,44.5,80.83,50.41
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,10.0,1.35,10.5,16.5,9.83,0.0
2016,2,11,7,30,242.0,20.0,1.3,11.0,33.0,15.86,0.0
2016,2,11,7,45,366.5,30.5,1.3,11.5,73.0,25.38,15.83
2016,2,11,8,0,491.0,41.0,1.3,12.0,113.0,64.66,32.44
2016,2,11,8,15,562.5,47.5,1.2,12.5,158.5,107.44,60.94
2016,2,11,8,30,634.0,54.0,1.1,13.0,204.0,157.5,100.3
2016,2,11,8,45,681.5,59.0,1.05,13.5,249.5,208.81,144.36
2016,2,11,9,0,729.0,64.0,1.0,14.0,295.0,262.87,191.52
2016,2,11,9,15,652.5,84.5,0.9,14.5,313.0,295.24,223.67
2016,2,11,9,30,576.0,105.0,0.8,15.0,331.0,320.08,247.81
2016,2,11,9,45,505.5,133.5,0.7,15.5,346.0,345.62,270.36
2016,2,11,10,0,435.0,162.0,0.6,16.0,361.0,365.38,286.63
2016,2,11,10,15,529.0,149.0,0.55,16.0,407.5,419.28,328.99
2016,2,11,10,30,623.0,136.0,0.5,16.0,454.0,480.96,376.19
2016,2,11,10,45,616.5,146.5,0.5,16.5,474.0,512.0,398.75
2016,2,11,11,0,610.0,157.0,0.5,17.0,494.0,540.84,419.37
2016,2,11,11,15,580.0,173.0,0.45,17.0,502.5,555.9,429.57
2016,2,11,11,30,550.0,189.0,0.4,17.0,511.0,569.85,438.7
2016,2,11,11,45,548.0,194.5,0.4,17.0,520.0,588.87,452.3
2016,2,11,12,0,546.0,200.0,0.4,17.0,529.0,605.93,464.31
2016,2,11,12,15,534.5,205.0,0.4,17.0,528.0,613.62,469.53
2016,2,11,12,30,523.0,210.0,0.4,17.0,527.0,619.05,473.24
2016,2,11,12,45,506.0,214.5,0.4,17.5,519.5,617.67,471.25
2016,2,11,13,0,489.0,219.0,0.4,18.0,512.0,614.13,467.84
2016,2,11,13,15,486.0,215.5,0.45,17.5,501.5,610.56,467.23
2016,2,11,13,30,483.0,212.0,0.5,17.0,491.0,605.06,465.24
2016,2,11,13,45,468.5,207.5,0.55,17.0,470.5,588.02,454.04
2016,2,11,14,0,454.0,203.0,0.6,17.0,450.0,569.34,441.67
2016,2,11,14,15,436.0,199.5,0.65,16.5,428.0,547.78,427.77
2016,2,11,14,30,418.0,196.0,0.7,16.0,406.0,525.06,412.77
2016,2,11,14,45,327.0,192.5,0.8,16.0,350.0,443.78,352.37
2016,2,11,15,0,236.0,189.0,0.9,16.0,294.0,373.51,298.77
2016,2,11,15,15,384.5,149.0,0.9,15.5,302.0,424.98,342.41
2016,2,11,15,30,533.0,109.0,0.9,15.0,310.0,458.62,370.45
2016,2,11,15,45,489.0,105.0,0.95,15.0,273.0,412.14,333.52
2016,2,11,16,0,445.0,101.0,1.0,15.0,236.0,367.3,297.53
2016,2,11,16,15,405.5,88.5,1.0,14.0,196.0,316.86,257.01
2016,2,11,16,30,366.0,76.0,1.0,13.0,156.0,268.55,216.73
2016,2,11,16,45,312.0,61.0,1.05,12.5,118.0,213.78,169.67
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,163.28,124.97
2016,2,11,17,15,129.0,31.5,1.1,12.0,48.5,87.87,57.57
2016,2,11,17,30,0.0,17.0,1.1,12.0,17.0,16.71,0.0
2016,2,11,17,45,0.0,8.5,1.15,12.0,8.5,8.36,0.0
2016,2,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,76.5,10.5,1.05,11.0,15.0,10.32,0.0
2016,2,12,7,30,153.0,21.0,1.0,11.0,30.0,16.39,1.19
2016,2,12,7,45,242.5,35.0,0.95,11.5,64.5,29.22,19.28
2016,2,12,8,0,332.0,49.0,0.9,12.0,99.0,63.02,36.11
