Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,15,379.0,62.0,0.95,12.5,138.0,100.62,63.13
2016,2,12,8,30,426.0,75.0,1.0,13.0,177.0,143.07,97.26
2016,2,12,8,45,457.5,86.0,1.05,13.5,216.0,184.8,133.09
2016,2,12,9,0,489.0,97.0,1.1,14.0,255.0,229.24,171.67
2016,2,12,9,15,516.0,105.5,1.15,14.0,292.0,272.3,209.44
2016,2,12,9,30,543.0,114.0,1.2,14.0,329.0,318.45,249.22
2016,2,12,9,45,537.0,129.0,1.25,14.5,358.5,356.0,281.22
2016,2,12,10,0,531.0,144.0,1.3,15.0,388.0,393.34,312.01
2016,2,12,10,15,531.5,155.0,1.35,15.0,414.0,428.32,340.7
2016,2,12,10,30,532.0,166.0,1.4,15.0,440.0,462.07,367.79
2016,2,12,10,45,536.5,173.5,1.5,15.5,461.5,493.25,391.95
2016,2,12,11,0,541.0,181.0,1.6,16.0,483.0,523.22,414.73
2016,2,12,11,15,598.0,168.5,1.7,16.0,512.5,567.1,449.22
2016,2,12,11,30,655.0,156.0,1.8,16.0,542.0,610.21,482.79
2016,2,12,11,45,647.5,162.5,1.9,16.0,549.5,628.81,496.96
2016,2,12,12,0,640.0,169.0,2.0,16.0,557.0,644.85,509.31
2016,2,12,12,15,595.5,185.0,2.1,16.0,547.5,638.65,504.64
2016,2,12,12,30,551.0,201.0,2.2,16.0,538.0,632.08,499.65
2016,2,12,12,45,546.0,201.0,2.3,16.0,533.0,635.03,502.61
2016,2,12,13,0,541.0,201.0,2.4,16.0,528.0,635.82,503.9
2016,2,12,13,15,518.5,205.0,2.45,16.0,513.0,625.59,496.44
2016,2,12,13,30,496.0,209.0,2.5,16.0,498.0,613.38,487.56
2016,2,12,13,45,490.5,203.0,2.55,16.0,481.0,601.3,479.29
2016,2,12,14,0,485.0,197.0,2.6,16.0,464.0,587.35,469.57
2016,2,12,14,15,645.5,145.5,2.6,15.5,482.5,645.37,518.05
2016,2,12,14,30,806.0,94.0,2.6,15.0,501.0,689.33,554.38
2016,2,12,14,45,792.0,90.5,2.65,15.0,468.5,660.19,533.49
2016,2,12,15,0,778.0,87.0,2.7,15.0,436.0,628.85,510.32
2016,2,12,15,15,614.5,106.0,2.65,14.5,367.0,528.28,431.93
2016,2,12,15,30,451.0,125.0,2.6,14.0,298.0,428.92,352.87
2016,2,12,15,45,423.5,116.0,2.55,14.0,263.0,388.73,320.49
2016,2,12,16,0,396.0,107.0,2.5,14.0,228.0,349.17,287.58
2016,2,12,16,15,365.5,93.0,2.45,13.5,191.0,303.28,249.23
2016,2,12,16,30,335.0,79.0,2.4,13.0,154.0,258.88,210.99
2016,2,12,16,45,378.5,60.0,2.4,13.0,125.5,241.11,192.63
2016,2,12,17,0,422.0,41.0,2.4,13.0,97.0,219.7,168.8
2016,2,12,17,15,287.0,29.0,2.4,12.5,60.0,142.9,97.47
2016,2,12,17,30,152.0,17.0,2.4,12.0,23.0,68.71,0.0
2016,2,12,17,45,76.0,8.5,2.4,12.0,11.5,25.83,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,185.5,10.0,2.45,7.5,21.5,9.83,0.0
2016,2,13,7,30,371.0,20.0,2.4,8.0,43.0,16.86,3.29
2016,2,13,7,45,490.0,27.5,2.35,9.0,86.5,27.49,13.44
2016,2,13,8,0,609.0,35.0,2.3,10.0,130.0,70.93,33.13
2016,2,13,8,15,673.0,40.5,2.15,10.5,178.0,118.58,65.98
2016,2,13,8,30,737.0,46.0,2.0,11.0,226.0,172.63,109.98
2016,2,13,8,45,779.0,49.0,1.95,11.5,273.0,225.24,156.66
2016,2,13,9,0,821.0,52.0,1.9,12.0,320.0,281.96,207.64
2016,2,13,9,15,847.5,54.5,1.8,12.5,363.5,334.95,255.49
2016,2,13,9,30,874.0,57.0,1.7,13.0,407.0,388.9,302.92
2016,2,13,9,45,896.5,57.5,1.65,13.5,446.0,439.78,346.62
2016,2,13,10,0,919.0,58.0,1.6,14.0,485.0,490.59,388.79
2016,2,13,10,15,931.0,59.5,1.65,14.0,517.5,536.74,427.22
2016,2,13,10,30,943.0,61.0,1.7,14.0,550.0,581.41,463.51
2016,2,13,10,45,951.5,62.0,1.8,14.5,576.0,621.77,495.09
2016,2,13,11,0,960.0,63.0,1.9,15.0,602.0,659.9,524.27
2016,2,13,11,15,965.0,63.5,1.95,15.0,620.5,692.82,549.69
2016,2,13,11,30,970.0,64.0,2.0,15.0,639.0,722.92,571.43
2016,2,13,11,45,970.0,66.0,2.05,15.5,650.0,748.21,588.29
2016,2,13,12,0,970.0,68.0,2.1,16.0,661.0,770.21,602.78
2016,2,13,12,15,970.0,68.0,2.2,16.0,663.5,786.61,614.86
2016,2,13,12,30,970.0,68.0,2.3,16.0,666.0,799.54,624.64
2016,2,13,12,45,952.5,75.0,2.45,16.0,658.0,803.62,628.63
2016,2,13,13,0,935.0,82.0,2.6,16.0,650.0,803.99,630.16
2016,2,13,13,15,929.0,81.0,2.9,16.0,636.5,800.61,630.05
2016,2,13,13,30,923.0,80.0,3.2,16.0,623.0,793.78,627.39
2016,2,13,13,45,912.0,80.0,3.5,16.0,601.0,780.95,620.29
2016,2,13,14,0,901.0,80.0,3.8,16.0,579.0,764.95,610.77
2016,2,13,14,15,889.0,78.5,3.9,15.5,551.5,743.49,597.4
2016,2,13,14,30,877.0,77.0,4.0,15.0,524.0,719.19,581.83
2016,2,13,14,45,855.5,76.5,4.15,15.0,488.5,691.15,562.35
2016,2,13,15,0,834.0,76.0,4.3,15.0,453.0,656.69,537.77
2016,2,13,15,15,667.5,97.0,4.2,14.5,382.5,554.42,456.91
2016,2,13,15,30,501.0,118.0,4.1,14.0,312.0,453.02,375.23
2016,2,13,15,45,472.5,109.5,4.1,13.5,275.5,411.01,341.71
2016,2,13,16,0,444.0,101.0,4.1,13.0,239.0,369.57,307.48
2016,2,13,16,15,532.5,77.0,4.05,12.5,217.0,372.41,308.86
2016,2,13,16,30,621.0,53.0,4.0,12.0,195.0,364.54,299.28
2016,2,13,16,45,541.5,46.0,4.0,12.0,149.0,296.23,238.41
2016,2,13,17,0,462.0,39.0,4.0,12.0,103.0,233.89,181.54
2016,2,13,17,15,231.0,32.5,3.9,11.5,64.5,128.97,90.27
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,29.64,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,12.78,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,10.0,6.0,5.9,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,11.57,1.38
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,22.68,13.08
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,33.8,23.07
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,46.29,34.05
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,58.74,44.86
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,71.27,55.54
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,83.85,66.08
2016,2,14,9,15,0.0,99.5,3.15,13.5,99.5,96.01,76.09
2016,2,14,9,30,0.0,112.0,3.1,14.0,112.0,108.23,85.99
2016,2,14,9,45,290.0,122.5,3.05,15.0,258.5,247.9,199.31
2016,2,14,10,0,580.0,133.0,3.0,16.0,405.0,410.61,328.68
2016,2,14,10,15,721.5,105.0,2.95,16.0,467.0,480.44,385.06
2016,2,14,10,30,863.0,77.0,2.9,16.0,529.0,557.55,446.91
2016,2,14,10,45,870.0,80.0,2.9,16.5,554.5,596.46,476.99
2016,2,14,11,0,877.0,83.0,2.9,17.0,580.0,633.31,504.92
2016,2,14,11,15,885.0,84.0,2.9,17.0,599.5,666.44,530.49
2016,2,14,11,30,893.0,85.0,2.9,17.0,619.0,697.17,553.57
2016,2,14,11,45,779.5,124.5,2.9,17.0,596.5,685.73,543.62
2016,2,14,12,0,666.0,164.0,2.9,17.0,574.0,663.11,525.15
2016,2,14,12,15,620.5,180.0,2.9,17.0,563.5,658.94,521.58
2016,2,14,12,30,575.0,196.0,2.9,17.0,553.0,648.73,513.41
2016,2,14,12,45,459.5,230.5,2.9,17.5,514.5,605.06,477.79
2016,2,14,13,0,344.0,265.0,2.9,18.0,476.0,551.25,434.59
2016,2,14,13,15,413.0,241.5,2.9,18.0,489.5,580.42,458.88
2016,2,14,13,30,482.0,218.0,2.9,18.0,503.0,616.08,487.15
2016,2,14,13,45,467.0,213.5,2.95,18.0,482.5,598.51,474.29
2016,2,14,14,0,452.0,209.0,3.0,18.0,462.0,579.31,460.46
2016,2,14,14,15,482.5,190.5,3.1,17.5,448.5,576.73,461.17
2016,2,14,14,30,513.0,172.0,3.2,17.0,435.0,571.18,459.45
2016,2,14,14,45,549.5,149.5,3.3,17.0,415.0,562.05,454.21
2016,2,14,15,0,586.0,127.0,3.4,17.0,395.0,552.7,448.46
2016,2,14,15,15,555.0,121.0,3.4,16.5,357.5,510.58,416.51
2016,2,14,15,30,524.0,115.0,3.4,16.0,320.0,465.4,381.66
2016,2,14,15,45,496.0,107.5,3.4,15.5,283.5,423.93,348.86
2016,2,14,16,0,468.0,100.0,3.4,15.0,247.0,382.94,315.5
2016,2,14,16,15,435.0,87.5,3.35,14.5,207.5,334.36,274.97
2016,2,14,16,30,402.0,75.0,3.3,14.0,168.0,287.31,234.48
2016,2,14,16,45,357.0,61.0,3.3,14.0,129.5,235.24,188.43
2016,2,14,17,0,312.0,47.0,3.3,14.0,91.0,186.54,144.27
2016,2,14,17,15,156.0,35.5,3.25,13.5,57.5,108.51,76.45
2016,2,14,17,30,0.0,24.0,3.2,13.0,24.0,26.25,0.0
2016,2,14,17,45,0.0,12.0,3.2,13.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,182.5,11.0,1.35,12.5,23.5,10.81,0.0
2016,2,15,7,30,365.0,22.0,1.3,13.0,47.0,18.53,6.66
2016,2,15,7,45,476.5,30.0,1.3,13.5,90.5,32.53,15.59
2016,2,15,8,0,588.0,38.0,1.3,14.0,134.0,75.94,36.66
2016,2,15,8,15,650.5,43.0,1.25,14.0,181.0,122.25,69.0
2016,2,15,8,30,713.0,48.0,1.2,14.0,228.0,174.84,111.77
2016,2,15,8,45,754.5,51.5,1.15,14.5,274.5,226.94,157.31
2016,2,15,9,0,796.0,55.0,1.1,15.0,321.0,282.31,206.08
2016,2,15,9,15,822.5,57.5,1.1,15.5,364.0,335.22,252.77
2016,2,15,9,30,849.0,60.0,1.1,16.0,407.0,388.28,298.42
2016,2,15,9,45,868.5,62.0,1.1,16.5,445.5,438.54,340.59
2016,2,15,10,0,888.0,64.0,1.1,17.0,484.0,488.56,381.14
2016,2,15,10,15,901.0,65.5,1.15,17.0,517.0,534.18,418.18
2016,2,15,10,30,914.0,67.0,1.2,17.0,550.0,578.45,453.26
2016,2,15,10,45,923.0,68.0,1.25,17.5,576.0,618.25,483.33
2016,2,15,11,0,932.0,69.0,1.3,18.0,602.0,655.94,511.12
2016,2,15,11,15,937.5,70.0,1.3,18.0,620.5,689.04,535.53
2016,2,15,11,30,943.0,71.0,1.3,18.0,639.0,719.42,556.37
2016,2,15,11,45,945.5,71.5,1.3,18.0,649.5,744.3,573.08
2016,2,15,12,0,948.0,72.0,1.3,18.0,660.0,766.03,587.65
2016,2,15,12,15,948.5,72.5,1.3,18.0,663.0,783.05,599.01
2016,2,15,12,30,949.0,73.0,1.3,18.0,666.0,796.69,608.18
2016,2,15,12,45,940.0,76.0,1.35,18.5,660.0,802.44,611.52
2016,2,15,13,0,931.0,79.0,1.4,19.0,654.0,804.65,612.63
2016,2,15,13,15,926.5,78.5,1.45,19.0,641.0,802.89,612.35
2016,2,15,13,30,922.0,78.0,1.5,19.0,628.0,797.69,609.85
2016,2,15,13,45,912.0,77.5,1.55,19.0,607.0,784.93,602.25
2016,2,15,14,0,902.0,77.0,1.6,19.0,586.0,768.96,592.54
2016,2,15,14,15,891.0,76.0,1.6,19.0,558.5,748.63,579.34
2016,2,15,14,30,880.0,75.0,1.6,19.0,531.0,725.43,564.14
2016,2,15,14,45,863.0,73.5,1.6,19.0,497.0,694.77,543.55
2016,2,15,15,0,846.0,72.0,1.6,19.0,463.0,666.14,524.31
2016,2,15,15,15,824.0,69.5,1.6,18.5,423.5,626.75,496.99
2016,2,15,15,30,802.0,67.0,1.6,18.0,384.0,585.92,467.41
2016,2,15,15,45,772.0,63.5,1.6,18.0,340.5,538.09,430.74
2016,2,15,16,0,742.0,60.0,1.6,18.0,297.0,490.01,392.75
2016,2,15,16,15,697.0,55.5,1.6,17.5,250.5,433.19,347.33
2016,2,15,16,30,652.0,51.0,1.6,17.0,204.0,378.06,301.47
2016,2,15,16,45,583.0,44.5,1.65,16.5,158.5,312.59,245.88
2016,2,15,17,0,514.0,38.0,1.7,16.0,113.0,255.34,195.08
2016,2,15,17,15,257.0,35.0,1.7,16.0,72.5,141.6,100.12
2016,2,15,17,30,0.0,32.0,1.7,16.0,32.0,38.29,0.0
2016,2,15,17,45,0.0,16.0,1.7,16.0,16.0,15.73,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,11.0,1.05,12.5,26.0,10.81,0.0
2016,2,16,7,30,413.0,22.0,1.0,13.0,52.0,18.29,7.39
2016,2,16,7,45,516.0,29.5,0.95,13.5,96.5,34.17,15.51
2016,2,16,8,0,619.0,37.0,0.9,14.0,141.0,79.07,37.73
2016,2,16,8,15,679.0,41.5,0.85,14.5,188.5,126.53,71.12
2016,2,16,8,30,739.0,46.0,0.8,15.0,236.0,179.97,114.51
2016,2,16,8,45,622.5,72.5,0.75,15.5,253.0,217.51,153.46
2016,2,16,9,0,506.0,99.0,0.7,16.0,270.0,242.36,180.68
2016,2,16,9,15,516.0,111.5,0.65,16.0,306.0,284.86,217.62
2016,2,16,9,30,526.0,124.0,0.6,16.0,342.0,327.54,253.65
2016,2,16,9,45,537.0,135.0,0.55,16.5,375.0,369.16,287.27
2016,2,16,10,0,548.0,146.0,0.5,17.0,408.0,410.69,319.66
2016,2,16,10,15,554.5,155.0,0.45,17.5,435.5,447.59,347.52
2016,2,16,10,30,561.0,164.0,0.4,18.0,463.0,483.65,373.85
2016,2,16,10,45,585.5,165.0,0.35,18.5,490.0,521.23,400.73
2016,2,16,11,0,610.0,166.0,0.3,19.0,517.0,560.95,428.31
2016,2,16,11,15,657.5,157.0,0.3,19.0,546.5,603.21,458.85
2016,2,16,11,30,705.0,148.0,0.3,19.0,576.0,645.73,489.09
2016,2,16,11,45,827.0,112.5,0.3,19.0,623.0,710.99,535.58
2016,2,16,12,0,949.0,77.0,0.3,19.0,670.0,775.83,577.96
2016,2,16,12,15,950.0,77.5,0.3,19.0,673.0,793.28,588.37
2016,2,16,12,30,951.0,78.0,0.3,19.0,676.0,807.36,597.34
2016,2,16,12,45,789.5,129.0,0.35,19.0,623.5,752.71,561.76
2016,2,16,13,0,628.0,180.0,0.4,19.0,571.0,691.28,520.06
2016,2,16,13,15,631.0,173.5,0.45,19.0,560.0,689.22,520.81
2016,2,16,13,30,634.0,167.0,0.5,19.0,549.0,684.61,519.0
2016,2,16,13,45,782.0,119.5,0.55,19.0,574.5,743.12,561.94
2016,2,16,14,0,930.0,72.0,0.6,19.0,600.0,787.7,592.88
2016,2,16,14,15,802.5,99.0,0.6,19.0,539.0,716.95,544.97
2016,2,16,14,30,675.0,126.0,0.6,19.0,478.0,644.98,495.76
2016,2,16,14,45,644.0,124.5,0.6,19.0,443.5,608.49,470.88
2016,2,16,15,0,613.0,123.0,0.6,19.0,409.0,570.98,444.37
2016,2,16,15,15,535.5,127.5,0.55,18.5,362.0,505.72,396.83
2016,2,16,15,30,458.0,132.0,0.5,18.0,315.0,447.25,353.35
2016,2,16,15,45,438.5,120.0,0.5,17.5,279.0,407.62,324.27
2016,2,16,16,0,419.0,108.0,0.5,17.0,243.0,368.01,294.04
2016,2,16,16,15,397.0,93.5,0.45,16.5,206.0,324.45,259.44
2016,2,16,16,30,375.0,79.0,0.4,16.0,169.0,281.58,224.17
2016,2,16,16,45,331.0,64.5,0.4,15.5,131.0,230.21,181.12
2016,2,16,17,0,287.0,50.0,0.4,15.0,93.0,182.14,139.56
2016,2,16,17,15,213.0,35.0,0.4,14.5,60.0,127.14,90.88
2016,2,16,17,30,139.0,20.0,0.4,14.0,27.0,71.84,14.73
2016,2,16,17,45,69.5,10.0,0.4,14.0,13.5,26.48,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,13.0,0.5,0.49,0.0
2016,2,17,7,30,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,2,17,7,45,0.0,2.5,3.3,13.0,2.5,2.41,0.0
2016,2,17,8,0,0.0,4.0,3.3,13.0,4.0,3.85,0.0
2016,2,17,8,15,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2016,2,17,8,30,0.0,8.0,3.5,13.0,8.0,7.71,0.99
2016,2,17,8,45,0.0,9.5,3.65,13.5,9.5,9.16,2.23
2016,2,17,9,0,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2016,2,17,9,15,0.0,22.0,3.8,14.0,22.0,21.23,12.53
2016,2,17,9,30,0.0,33.0,3.8,14.0,33.0,31.86,21.55
2016,2,17,9,45,0.0,38.5,3.8,14.0,38.5,37.18,26.0
2016,2,17,10,0,0.0,44.0,3.8,14.0,44.0,42.51,30.43
2016,2,17,10,15,0.0,39.5,3.7,14.0,39.5,38.16,26.68
2016,2,17,10,30,0.0,35.0,3.6,14.0,35.0,33.81,22.96
2016,2,17,10,45,0.0,56.5,3.5,14.0,56.5,54.62,40.39
2016,2,17,11,0,0.0,78.0,3.4,14.0,78.0,75.45,57.71
2016,2,17,11,15,0.0,60.0,3.3,14.0,60.0,58.02,43.09
2016,2,17,11,30,0.0,42.0,3.2,14.0,42.0,40.6,28.49
2016,2,17,11,45,0.0,35.0,3.15,14.0,35.0,33.83,22.8
2016,2,17,12,0,0.0,28.0,3.1,14.0,28.0,27.06,17.11
2016,2,17,12,15,0.0,57.0,3.15,14.0,57.0,55.13,40.58
2016,2,17,12,30,0.0,86.0,3.2,14.0,86.0,83.23,63.9
2016,2,17,12,45,0.0,89.0,3.25,14.0,89.0,86.14,66.29
2016,2,17,13,0,0.0,92.0,3.3,14.0,92.0,89.04,68.72
2016,2,17,13,15,0.0,62.5,3.35,13.5,62.5,60.45,45.12
2016,2,17,13,30,0.0,33.0,3.4,13.0,33.0,31.89,21.29
2016,2,17,13,45,0.0,32.0,3.5,13.0,32.0,30.92,20.51
2016,2,17,14,0,0.0,31.0,3.6,13.0,31.0,29.95,19.73
2016,2,17,14,15,0.0,27.0,3.6,13.0,27.0,26.08,16.49
2016,2,17,14,30,0.0,23.0,3.6,13.0,23.0,22.21,13.25
2016,2,17,14,45,25.5,109.5,3.6,13.0,121.5,128.75,103.82
2016,2,17,15,0,51.0,196.0,3.6,13.0,220.0,242.61,198.28
2016,2,17,15,15,58.0,182.0,3.55,12.5,207.5,231.79,190.07
2016,2,17,15,30,65.0,168.0,3.5,12.0,195.0,220.47,181.59
2016,2,17,15,45,59.0,150.0,3.45,12.0,172.5,196.07,161.47
2016,2,17,16,0,53.0,132.0,3.4,12.0,150.0,171.92,141.31
2016,2,17,16,15,45.0,112.5,3.4,11.5,126.5,145.18,118.87
2016,2,17,16,30,37.0,93.0,3.4,11.0,103.0,118.88,96.39
2016,2,17,16,45,27.0,73.5,3.45,11.0,80.0,92.16,73.01
2016,2,17,17,0,17.0,54.0,3.5,11.0,57.0,65.99,49.94
2016,2,17,17,15,8.5,35.5,3.55,10.5,37.0,39.56,26.52
2016,2,17,17,30,0.0,17.0,3.6,10.0,17.0,16.41,1.41
2016,2,17,17,45,0.0,8.5,3.7,10.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,38.0,18.0,3.8,9.0,21.5,17.69,0.0
2016,2,18,7,30,76.0,36.0,3.8,9.0,43.0,30.69,18.48
2016,2,18,7,45,187.5,53.5,3.85,9.5,83.5,49.8,32.85
2016,2,18,8,0,299.0,71.0,3.9,10.0,124.0,86.31,56.25
2016,2,18,8,15,373.5,82.5,3.9,10.0,168.5,125.81,85.63
2016,2,18,8,30,448.0,94.0,3.9,10.0,213.0,173.11,124.23
2016,2,18,8,45,502.5,102.0,3.9,10.5,258.5,219.77,164.55
2016,2,18,9,0,557.0,110.0,3.9,11.0,304.0,271.43,209.7
2016,2,18,9,15,278.5,93.0,3.85,11.0,190.0,188.32,149.82
2016,2,18,9,30,0.0,76.0,3.8,11.0,76.0,73.49,57.36
2016,2,18,9,45,21.5,138.0,3.8,11.0,148.5,143.96,116.77
2016,2,18,10,0,43.0,200.0,3.8,11.0,221.0,216.79,177.02
2016,2,18,10,15,72.5,223.0,3.75,11.0,261.0,257.83,210.58
2016,2,18,10,30,102.0,246.0,3.7,11.0,301.0,301.38,246.05
2016,2,18,10,45,51.0,183.0,3.7,11.5,210.5,211.69,171.98
2016,2,18,11,0,0.0,120.0,3.7,12.0,120.0,116.44,92.19
2016,2,18,11,15,7.5,170.0,3.65,12.0,175.0,170.89,137.31
2016,2,18,11,30,15.0,220.0,3.6,12.0,230.0,226.52,182.58
2016,2,18,11,45,14.5,224.5,3.55,12.0,234.0,231.37,186.22
2016,2,18,12,0,14.0,229.0,3.5,12.0,238.0,236.18,189.98
2016,2,18,12,15,7.0,130.0,3.45,12.0,134.5,131.79,104.69
2016,2,18,12,30,0.0,31.0,3.4,12.0,31.0,29.96,19.68
2016,2,18,12,45,0.0,67.0,3.4,12.0,67.0,64.81,49.02
2016,2,18,13,0,0.0,103.0,3.4,12.0,103.0,99.88,78.28
2016,2,18,13,15,0.0,86.5,3.3,11.5,86.5,83.71,64.95
2016,2,18,13,30,0.0,70.0,3.2,11.0,70.0,67.71,51.72
2016,2,18,13,45,0.5,120.5,3.15,11.0,121.0,117.84,93.8
2016,2,18,14,0,1.0,171.0,3.1,11.0,172.0,169.94,137.03
2016,2,18,14,15,0.5,97.5,3.05,11.0,98.0,94.94,74.79
2016,2,18,14,30,0.0,24.0,3.0,11.0,24.0,23.18,14.19
2016,2,18,14,45,18.0,107.5,2.95,11.0,116.0,121.34,98.08
2016,2,18,15,0,36.0,191.0,2.9,11.0,208.0,226.39,185.72
2016,2,18,15,15,18.0,130.5,2.8,10.5,139.0,141.53,115.25
2016,2,18,15,30,0.0,70.0,2.7,10.0,70.0,67.67,52.69
2016,2,18,15,45,0.0,62.0,2.65,10.0,62.0,59.92,46.22
2016,2,18,16,0,0.0,54.0,2.6,10.0,54.0,52.17,39.62
2016,2,18,16,15,0.0,45.5,2.55,9.5,45.5,43.94,32.61
2016,2,18,16,30,0.0,37.0,2.5,9.0,37.0,35.72,25.48
2016,2,18,16,45,0.0,29.0,2.45,9.0,29.0,27.99,18.62
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,20.26,11.7
2016,2,18,17,15,0.0,13.5,2.4,9.0,13.5,13.02,5.13
2016,2,18,17,30,0.0,6.0,2.4,9.0,6.0,5.78,0.0
2016,2,18,17,45,0.0,3.0,2.4,9.0,3.0,2.95,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,10.0,8.0,7.86,0.0
2016,2,19,7,30,0.0,16.0,4.6,10.0,16.0,15.44,6.78
2016,2,19,7,45,0.0,28.5,4.65,10.0,28.5,27.52,17.52
2016,2,19,8,0,0.0,41.0,4.7,10.0,41.0,39.61,28.32
2016,2,19,8,15,0.0,55.5,4.6,10.0,55.5,53.41,40.51
2016,2,19,8,30,0.0,70.0,4.5,10.0,70.0,67.3,52.65
2016,2,19,8,45,0.0,83.5,4.45,10.5,83.5,80.33,63.75
2016,2,19,9,0,0.0,97.0,4.4,11.0,97.0,93.42,74.71
2016,2,19,9,15,0.0,68.0,4.2,11.0,68.0,65.73,50.93
2016,2,19,9,30,0.0,39.0,4.0,11.0,39.0,37.66,26.8
2016,2,19,9,45,0.0,90.5,3.8,11.0,90.5,87.53,69.23
2016,2,19,10,0,0.0,142.0,3.6,11.0,142.0,137.61,111.09
2016,2,19,10,15,0.0,150.0,3.45,11.0,150.0,145.59,117.4
2016,2,19,10,30,0.0,158.0,3.3,11.0,158.0,153.59,123.77
2016,2,19,10,45,0.5,165.5,3.15,11.0,166.0,161.43,130.0
2016,2,19,11,0,1.0,173.0,3.0,11.0,174.0,169.34,136.28
2016,2,19,11,15,13.5,208.0,2.9,11.0,217.0,212.79,171.92
2016,2,19,11,30,26.0,243.0,2.8,11.0,260.0,257.38,208.0
2016,2,19,11,45,61.5,271.0,2.75,11.0,311.0,318.32,257.43
2016,2,19,12,0,97.0,299.0,2.7,11.0,362.0,376.4,303.85
2016,2,19,12,15,103.0,302.0,2.7,11.0,369.0,386.93,312.03
2016,2,19,12,30,109.0,305.0,2.7,11.0,376.0,397.36,320.36
2016,2,19,12,45,112.0,303.0,2.7,11.0,375.0,399.85,322.49
2016,2,19,13,0,115.0,301.0,2.7,11.0,374.0,402.02,324.45
2016,2,19,13,15,94.0,289.5,2.65,11.0,348.5,374.54,302.48
2016,2,19,13,30,73.0,278.0,2.6,11.0,323.0,346.68,280.21
2016,2,19,13,45,65.0,265.0,2.55,11.0,304.0,327.08,264.84
2016,2,19,14,0,57.0,252.0,2.5,11.0,285.0,307.34,249.26
2016,2,19,14,15,66.5,244.5,2.45,10.5,281.5,306.95,250.14
2016,2,19,14,30,76.0,237.0,2.4,10.0,278.0,306.16,250.63
2016,2,19,14,45,68.0,220.0,2.35,10.0,255.0,281.39,230.84
2016,2,19,15,0,60.0,203.0,2.3,10.0,232.0,256.73,211.07
2016,2,19,15,15,119.0,189.5,2.25,9.5,241.0,288.66,239.53
2016,2,19,15,30,178.0,176.0,2.2,9.0,250.0,308.92,257.94
2016,2,19,15,45,160.0,160.5,2.15,9.0,221.5,276.27,230.82
2016,2,19,16,0,142.0,145.0,2.1,9.0,193.0,244.49,204.25
2016,2,19,16,15,129.5,124.5,2.0,8.5,163.5,210.45,175.71
2016,2,19,16,30,117.0,104.0,1.9,8.0,134.0,176.98,147.0
2016,2,19,16,45,97.5,83.0,1.85,8.0,104.5,140.44,114.82
2016,2,19,17,0,78.0,62.0,1.8,8.0,75.0,105.14,83.32
2016,2,19,17,15,42.5,42.5,1.75,7.5,49.5,67.59,49.93
2016,2,19,17,30,7.0,23.0,1.7,7.0,24.0,26.96,10.37
2016,2,19,17,45,3.5,11.5,1.65,7.0,12.0,12.17,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,15.5,1.8,5.0,28.0,12.01,0.0
2016,2,20,7,30,274.0,31.0,1.8,5.0,56.0,24.52,14.92
2016,2,20,7,45,344.0,45.0,1.8,5.5,96.0,48.34,28.31
2016,2,20,8,0,414.0,59.0,1.8,6.0,136.0,88.62,54.15
2016,2,20,8,15,469.0,69.0,1.75,6.5,179.5,130.47,86.46
2016,2,20,8,30,524.0,79.0,1.7,7.0,223.0,178.07,126.7
2016,2,20,8,45,550.5,89.5,1.7,8.0,265.0,224.42,168.09
2016,2,20,9,0,577.0,100.0,1.7,9.0,307.0,272.9,211.16
2016,2,20,9,15,623.5,97.5,1.6,9.0,346.0,317.59,250.9
2016,2,20,9,30,670.0,95.0,1.5,9.0,385.0,365.6,292.82
2016,2,20,9,45,678.5,103.5,1.4,9.5,419.5,410.52,330.87
2016,2,20,10,0,687.0,112.0,1.3,10.0,454.0,454.76,366.95
2016,2,20,10,15,775.0,103.5,1.15,10.0,513.0,523.27,421.11
2016,2,20,10,30,863.0,95.0,1.0,10.0,572.0,596.4,476.82
2016,2,20,10,45,777.0,120.5,0.9,10.5,564.5,603.23,479.85
2016,2,20,11,0,691.0,146.0,0.8,11.0,557.0,601.81,476.69
2016,2,20,11,15,611.5,179.5,0.65,11.0,551.5,605.21,476.67
2016,2,20,11,30,532.0,213.0,0.5,11.0,546.0,600.37,470.11
2016,2,20,11,45,463.0,241.5,0.4,11.0,535.0,594.54,463.41
2016,2,20,12,0,394.0,270.0,0.3,11.0,524.0,578.6,449.4
2016,2,20,12,15,429.5,260.5,0.3,11.0,538.0,610.02,473.0
2016,2,20,12,30,465.0,251.0,0.3,11.0,552.0,635.1,491.43
2016,2,20,12,45,388.5,269.5,0.35,11.5,520.0,594.31,460.42
2016,2,20,13,0,312.0,288.0,0.4,12.0,488.0,558.21,433.08
2016,2,20,13,15,370.0,267.5,0.55,12.0,500.5,583.77,455.58
2016,2,20,13,30,428.0,247.0,0.7,12.0,513.0,615.45,481.54
2016,2,20,13,45,317.0,259.5,0.85,12.0,453.0,534.06,421.32
2016,2,20,14,0,206.0,272.0,1.0,12.0,393.0,452.85,360.15
2016,2,20,14,15,304.0,241.5,1.1,12.0,411.0,500.15,400.26
2016,2,20,14,30,402.0,211.0,1.2,12.0,429.0,534.6,429.39
2016,2,20,14,45,620.5,146.5,1.35,12.0,458.5,624.83,502.62
2016,2,20,15,0,839.0,82.0,1.5,12.0,488.0,687.88,553.3
2016,2,20,15,15,818.0,79.0,1.55,12.0,448.0,648.15,524.35
2016,2,20,15,30,797.0,76.0,1.6,12.0,408.0,606.92,493.68
2016,2,20,15,45,774.0,71.0,1.7,12.0,364.5,560.99,458.81
2016,2,20,16,0,751.0,66.0,1.8,12.0,321.0,514.31,422.05
2016,2,20,16,15,708.0,61.0,1.8,11.5,273.5,456.61,375.42
2016,2,20,16,30,665.0,56.0,1.8,11.0,226.0,400.41,328.22
2016,2,20,16,45,601.0,49.5,1.85,10.5,178.5,338.17,274.41
2016,2,20,17,0,537.0,43.0,1.9,10.0,131.0,277.75,220.33
2016,2,20,17,15,421.5,33.0,1.9,9.5,88.0,200.5,151.5
2016,2,20,17,30,306.0,23.0,1.9,9.0,45.0,130.66,72.35
2016,2,20,17,45,153.0,11.5,1.95,9.0,22.5,49.52,0.0
2016,2,20,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,1.75,6.5,34.0,10.91,0.0
2016,2,21,7,30,407.0,29.0,1.7,7.0,68.0,22.3,13.23
2016,2,21,7,45,508.0,37.0,1.7,7.5,114.5,47.55,23.05
2016,2,21,8,0,609.0,45.0,1.7,8.0,161.0,96.12,51.9
2016,2,21,8,15,667.5,50.5,1.7,8.5,210.0,145.0,89.41
2016,2,21,8,30,726.0,56.0,1.7,9.0,259.0,199.76,136.15
2016,2,21,8,45,766.0,59.5,1.7,9.5,307.5,253.34,184.46
2016,2,21,9,0,806.0,63.0,1.7,10.0,356.0,310.04,235.53
2016,2,21,9,15,831.5,66.0,1.65,10.5,400.0,363.83,283.67
2016,2,21,9,30,857.0,69.0,1.6,11.0,444.0,418.59,331.18
2016,2,21,9,45,876.5,71.0,1.6,11.5,483.5,470.37,375.04
2016,2,21,10,0,896.0,73.0,1.6,12.0,523.0,521.46,416.92
2016,2,21,10,15,908.5,75.0,1.6,12.0,556.0,568.22,454.97
2016,2,21,10,30,921.0,77.0,1.6,12.0,589.0,613.56,490.91
2016,2,21,10,45,929.5,78.0,1.6,12.5,615.5,653.75,521.16
2016,2,21,11,0,938.0,79.0,1.6,13.0,642.0,691.75,549.0
2016,2,21,11,15,943.0,80.0,1.65,13.0,660.5,724.99,573.44
2016,2,21,11,30,948.0,81.0,1.7,13.0,679.0,755.45,594.93
2016,2,21,11,45,949.0,82.5,1.8,13.5,689.5,780.61,611.95
2016,2,21,12,0,950.0,84.0,1.9,14.0,700.0,802.54,626.73
2016,2,21,12,15,949.5,84.0,1.95,14.0,702.0,818.38,637.98
2016,2,21,12,30,949.0,84.0,2.0,14.0,704.0,830.76,646.98
2016,2,21,12,45,943.0,85.0,2.15,14.0,698.0,836.43,652.32
2016,2,21,13,0,937.0,86.0,2.3,14.0,692.0,838.53,655.29
2016,2,21,13,15,931.5,85.5,2.4,14.0,678.0,835.83,654.57
2016,2,21,13,30,926.0,85.0,2.5,14.0,664.0,829.63,651.51
2016,2,21,13,45,917.5,84.0,2.65,14.0,642.0,817.11,644.39
2016,2,21,14,0,909.0,83.0,2.8,14.0,620.0,801.3,634.93
2016,2,21,14,15,897.0,81.5,2.85,13.5,591.5,779.12,621.34
2016,2,21,14,30,885.0,80.0,2.9,13.0,563.0,754.06,605.59
2016,2,21,14,45,870.0,78.0,3.0,13.0,528.0,723.56,584.8
2016,2,21,15,0,855.0,76.0,3.1,13.0,493.0,695.07,565.33
2016,2,21,15,15,832.5,73.0,3.1,12.5,452.0,653.78,536.37
2016,2,21,15,30,810.0,70.0,3.1,12.0,411.0,611.04,504.35
2016,2,21,15,45,783.5,66.0,3.1,12.0,367.0,563.58,466.74
2016,2,21,16,0,757.0,62.0,3.1,12.0,323.0,515.61,427.66
2016,2,21,16,15,714.0,57.5,3.0,11.5,275.5,458.1,380.15
2016,2,21,16,30,671.0,53.0,2.9,11.0,228.0,402.13,332.28
2016,2,21,16,45,612.5,46.5,2.85,11.0,181.0,338.97,276.48
2016,2,21,17,0,554.0,40.0,2.8,11.0,134.0,279.66,222.35
2016,2,21,17,15,444.0,31.5,2.75,10.5,90.5,207.77,157.59
2016,2,21,17,30,334.0,23.0,2.7,10.0,47.0,140.82,83.46
2016,2,21,17,45,167.0,11.5,2.65,10.0,23.5,53.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,14.5,1.85,7.5,37.0,10.77,0.0
2016,2,22,7,30,448.0,29.0,1.8,8.0,74.0,24.1,14.93
2016,2,22,7,45,542.0,37.0,1.8,8.5,121.5,52.53,25.53
2016,2,22,8,0,636.0,45.0,1.8,9.0,169.0,100.77,54.27
2016,2,22,8,15,692.5,50.5,1.65,9.5,219.0,151.11,93.23
2016,2,22,8,30,749.0,56.0,1.5,10.0,269.0,207.08,141.06
2016,2,22,8,45,786.0,60.0,1.4,10.5,317.5,261.78,190.18
2016,2,22,9,0,823.0,64.0,1.3,11.0,366.0,319.28,241.45
2016,2,22,9,15,848.5,66.5,1.15,11.5,411.0,373.57,289.15
2016,2,22,9,30,874.0,69.0,1.0,12.0,456.0,429.2,336.13
2016,2,22,9,45,891.0,71.5,0.85,12.5,495.5,480.82,378.1
2016,2,22,10,0,908.0,74.0,0.7,13.0,535.0,531.92,417.66
2016,2,22,10,15,920.5,76.0,0.65,13.5,568.5,579.26,453.52
2016,2,22,10,30,933.0,78.0,0.6,14.0,602.0,625.14,486.96
2016,2,22,10,45,941.0,79.5,0.55,14.5,628.0,666.03,515.63
2016,2,22,11,0,949.0,81.0,0.5,15.0,654.0,704.67,541.75
2016,2,22,11,15,954.0,82.0,0.5,15.0,673.0,738.28,564.53
2016,2,22,11,30,959.0,83.0,0.5,15.0,692.0,769.07,584.58
2016,2,22,11,45,961.0,83.5,0.5,15.5,703.0,794.16,599.61
2016,2,22,12,0,963.0,84.0,0.5,16.0,714.0,816.0,612.46
2016,2,22,12,15,964.0,84.0,0.55,16.0,717.0,833.19,624.33
2016,2,22,12,30,965.0,84.0,0.6,16.0,720.0,846.91,634.08
2016,2,22,12,45,960.0,85.5,0.65,16.0,714.0,854.02,639.63
2016,2,22,13,0,955.0,87.0,0.7,16.0,708.0,857.51,643.02
2016,2,22,13,15,951.0,86.5,0.75,16.0,695.0,855.98,643.25
2016,2,22,13,30,947.0,86.0,0.8,16.0,682.0,850.89,641.3
2016,2,22,13,45,937.0,86.0,0.85,16.0,660.0,838.12,634.33
2016,2,22,14,0,927.0,86.0,0.9,16.0,638.0,822.04,625.26
2016,2,22,14,15,917.0,84.5,0.9,16.0,609.5,801.08,612.14
2016,2,22,14,30,907.0,83.0,0.9,16.0,581.0,777.1,597.0
