Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,45,775.5,102.5,0.95,16.0,510.0,690.18,538.11
2016,2,22,15,0,644.0,122.0,1.0,16.0,439.0,604.67,477.24
2016,2,22,15,15,738.0,98.5,1.0,15.5,434.0,624.57,495.24
2016,2,22,15,30,832.0,75.0,1.0,15.0,429.0,633.73,503.84
2016,2,22,15,45,801.0,72.0,1.05,15.0,383.0,583.77,466.51
2016,2,22,16,0,770.0,69.0,1.1,15.0,337.0,533.5,428.28
2016,2,22,16,15,727.5,64.0,1.15,14.5,288.5,474.91,382.9
2016,2,22,16,30,685.0,59.0,1.2,14.0,240.0,417.72,336.64
2016,2,22,16,45,616.0,53.0,1.3,13.5,190.5,352.54,282.18
2016,2,22,17,0,547.0,47.0,1.4,13.0,141.0,289.38,227.32
2016,2,22,17,15,432.0,37.0,1.4,12.5,96.0,210.93,159.0
2016,2,22,17,30,317.0,27.0,1.4,12.0,51.0,141.55,87.59
2016,2,22,17,45,158.5,13.5,1.45,12.0,25.5,53.65,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,1.0,10.0,38.0,11.96,0.0
2016,2,23,7,30,424.0,32.0,1.0,10.0,76.0,24.64,15.48
2016,2,23,7,45,523.0,40.0,1.0,10.5,124.0,54.48,26.67
2016,2,23,8,0,622.0,48.0,1.0,11.0,172.0,104.58,57.35
2016,2,23,8,15,679.5,53.5,1.05,11.5,222.5,154.51,95.92
2016,2,23,8,30,737.0,59.0,1.1,12.0,273.0,210.23,143.14
2016,2,23,8,45,777.5,62.5,1.2,12.5,322.0,264.91,191.75
2016,2,23,9,0,818.0,66.0,1.3,13.0,371.0,322.76,242.98
2016,2,23,9,15,843.5,69.5,1.25,13.0,416.0,377.94,291.72
2016,2,23,9,30,869.0,73.0,1.2,13.0,461.0,434.07,339.83
2016,2,23,9,45,887.0,75.0,1.2,13.5,501.0,485.95,382.79
2016,2,23,10,0,905.0,77.0,1.2,14.0,541.0,536.98,423.64
2016,2,23,10,15,917.5,79.0,1.2,14.5,574.5,584.29,460.32
2016,2,23,10,30,930.0,81.0,1.2,15.0,608.0,630.15,494.74
2016,2,23,10,45,935.5,83.5,1.2,15.5,634.0,670.48,524.09
2016,2,23,11,0,941.0,86.0,1.2,16.0,660.0,708.42,550.92
2016,2,23,11,15,946.5,87.0,1.2,16.0,679.0,742.19,574.36
2016,2,23,11,30,952.0,88.0,1.2,16.0,698.0,773.19,595.08
2016,2,23,11,45,952.5,89.5,1.2,16.0,708.0,798.12,611.53
2016,2,23,12,0,953.0,91.0,1.2,16.0,718.0,819.78,625.8
2016,2,23,12,15,953.0,91.0,1.15,16.0,721.0,836.07,635.79
2016,2,23,12,30,953.0,91.0,1.1,16.0,724.0,848.9,643.53
2016,2,23,12,45,940.5,95.5,1.1,16.5,716.0,853.24,645.2
2016,2,23,13,0,928.0,100.0,1.1,17.0,708.0,853.94,644.67
2016,2,23,13,15,720.0,162.0,1.05,17.0,628.5,764.93,583.68
2016,2,23,13,30,512.0,224.0,1.0,17.0,549.0,662.43,508.84
2016,2,23,13,45,704.5,161.0,0.95,17.0,592.5,748.12,574.25
2016,2,23,14,0,897.0,98.0,0.9,17.0,636.0,820.21,622.72
2016,2,23,14,15,885.5,96.0,0.9,17.0,607.0,797.92,607.53
2016,2,23,14,30,874.0,94.0,0.9,17.0,578.0,772.7,591.59
2016,2,23,14,45,667.0,134.5,0.9,17.0,491.0,652.44,507.39
2016,2,23,15,0,460.0,175.0,0.9,17.0,404.0,532.3,418.42
2016,2,23,15,15,496.0,152.0,0.9,16.5,380.5,519.24,412.0
2016,2,23,15,30,532.0,129.0,0.9,16.0,357.0,502.1,401.05
2016,2,23,15,45,486.5,125.5,0.9,15.5,317.5,453.03,364.06
2016,2,23,16,0,441.0,122.0,0.9,15.0,278.0,405.69,327.67
2016,2,23,16,15,523.5,96.0,0.9,14.0,255.0,403.59,327.15
2016,2,23,16,30,606.0,70.0,0.9,13.0,232.0,396.0,320.23
2016,2,23,16,45,523.0,63.0,0.95,12.5,183.0,323.49,259.92
2016,2,23,17,0,440.0,56.0,1.0,12.0,134.0,257.05,203.12
2016,2,23,17,15,328.5,43.0,1.0,11.5,91.0,181.24,137.82
2016,2,23,17,30,217.0,30.0,1.0,11.0,48.0,115.91,74.77
2016,2,23,17,45,108.5,15.0,1.0,11.0,24.0,42.67,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,172.5,17.5,0.75,11.0,36.0,13.15,0.78
2016,2,24,7,30,345.0,35.0,0.7,11.0,72.0,27.24,17.81
2016,2,24,7,45,443.0,44.0,0.65,11.5,117.5,56.44,29.72
2016,2,24,8,0,541.0,53.0,0.6,12.0,163.0,101.44,57.67
2016,2,24,8,15,599.0,59.5,0.6,12.0,211.0,148.44,94.15
2016,2,24,8,30,657.0,66.0,0.6,12.0,259.0,201.31,138.75
2016,2,24,8,45,701.0,69.5,0.6,12.5,306.5,253.09,183.99
2016,2,24,9,0,745.0,73.0,0.6,13.0,354.0,309.56,232.86
2016,2,24,9,15,772.0,76.5,0.55,13.5,397.0,361.79,277.55
2016,2,24,9,30,799.0,80.0,0.5,14.0,440.0,415.25,321.73
2016,2,24,9,45,819.5,82.0,0.45,14.5,479.0,465.08,361.6
2016,2,24,10,0,840.0,84.0,0.4,15.0,518.0,514.88,399.92
2016,2,24,10,15,663.5,144.5,0.35,15.0,500.5,515.36,400.0
2016,2,24,10,30,487.0,205.0,0.3,15.0,483.0,498.11,386.07
2016,2,24,10,45,557.5,190.0,0.3,15.0,522.0,546.86,423.33
2016,2,24,11,0,628.0,175.0,0.3,15.0,561.0,600.61,462.75
2016,2,24,11,15,764.5,133.5,0.25,15.0,617.0,672.63,514.88
2016,2,24,11,30,901.0,92.0,0.2,15.0,673.0,744.75,563.81
2016,2,24,11,45,624.0,192.0,0.2,15.5,598.0,671.51,508.15
2016,2,24,12,0,347.0,292.0,0.2,16.0,523.0,571.92,432.83
2016,2,24,12,15,368.0,288.5,0.2,16.0,533.5,592.15,448.95
2016,2,24,12,30,389.0,285.0,0.2,16.0,544.0,611.55,462.86
2016,2,24,12,45,385.5,283.0,0.2,16.0,538.5,611.99,463.09
2016,2,24,13,0,382.0,281.0,0.2,16.0,533.0,610.87,462.54
2016,2,24,13,15,466.0,246.5,0.25,16.0,548.0,651.08,493.58
2016,2,24,13,30,550.0,212.0,0.3,16.0,563.0,681.74,517.51
2016,2,24,13,45,521.0,215.0,0.35,16.0,539.5,660.04,502.64
2016,2,24,14,0,492.0,218.0,0.4,16.0,516.0,636.75,487.27
2016,2,24,14,15,668.5,154.5,0.45,16.0,539.5,701.51,538.12
2016,2,24,14,30,845.0,91.0,0.5,16.0,563.0,750.53,573.52
2016,2,24,14,45,827.5,89.5,0.6,16.0,528.5,719.25,553.86
2016,2,24,15,0,810.0,88.0,0.7,16.0,494.0,685.8,533.41
2016,2,24,15,15,788.5,85.0,0.75,15.5,454.0,646.03,508.1
2016,2,24,15,30,767.0,82.0,0.8,15.0,414.0,604.86,479.92
2016,2,24,15,45,737.5,77.5,0.9,15.0,370.0,555.96,444.56
2016,2,24,16,0,708.0,73.0,1.0,15.0,326.0,509.38,409.52
2016,2,24,16,15,665.0,68.0,1.05,14.5,279.0,452.74,365.68
2016,2,24,16,30,622.0,63.0,1.1,14.0,232.0,397.82,321.39
2016,2,24,16,45,559.5,55.5,1.2,13.5,185.0,333.28,267.78
2016,2,24,17,0,497.0,48.0,1.3,13.0,138.0,273.17,215.75
2016,2,24,17,15,390.0,38.0,1.35,12.5,95.0,199.24,151.6
2016,2,24,17,30,283.0,28.0,1.4,12.0,52.0,135.65,89.95
2016,2,24,17,45,141.5,14.0,1.5,12.0,26.0,50.53,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,156.5,19.5,0.75,10.5,37.5,15.03,3.3
2016,2,25,7,30,313.0,39.0,0.7,11.0,75.0,30.88,21.11
2016,2,25,7,45,404.5,50.0,0.7,11.5,119.5,61.89,34.84
2016,2,25,8,0,496.0,61.0,0.7,12.0,164.0,106.29,63.49
2016,2,25,8,15,555.5,68.5,0.7,12.0,211.5,152.2,99.33
2016,2,25,8,30,615.0,76.0,0.7,12.0,259.0,204.26,143.14
2016,2,25,8,45,636.0,79.5,0.7,12.5,296.5,247.85,182.22
2016,2,25,9,0,657.0,83.0,0.7,13.0,334.0,292.76,222.13
2016,2,25,9,15,516.0,128.0,0.65,13.5,339.0,317.7,247.24
2016,2,25,9,30,375.0,173.0,0.6,14.0,344.0,327.52,257.72
2016,2,25,9,45,342.5,196.0,0.6,14.5,362.5,353.95,279.07
2016,2,25,10,0,310.0,219.0,0.6,15.0,381.0,376.96,296.68
2016,2,25,10,15,318.0,233.0,0.6,15.5,408.0,410.18,321.64
2016,2,25,10,30,326.0,247.0,0.6,16.0,435.0,443.36,345.9
2016,2,25,10,45,599.5,172.5,0.65,16.5,537.0,559.7,435.12
2016,2,25,11,0,873.0,98.0,0.7,17.0,639.0,685.19,527.5
2016,2,25,11,15,879.0,99.5,0.7,17.0,657.5,718.31,549.26
2016,2,25,11,30,885.0,101.0,0.7,17.0,676.0,746.28,567.56
2016,2,25,11,45,889.0,101.0,0.7,17.0,687.0,770.73,583.46
2016,2,25,12,0,893.0,101.0,0.7,17.0,698.0,792.24,597.41
2016,2,25,12,15,670.5,185.0,0.65,17.0,634.0,729.46,552.14
2016,2,25,12,30,448.0,269.0,0.6,17.0,570.0,649.26,491.73
2016,2,25,12,45,507.5,243.5,0.6,17.5,582.5,676.14,512.33
2016,2,25,13,0,567.0,218.0,0.6,18.0,595.0,701.3,530.24
2016,2,25,13,15,724.0,159.5,0.6,17.5,631.0,770.91,581.77
2016,2,25,13,30,881.0,101.0,0.6,17.0,667.0,829.76,621.93
2016,2,25,13,45,868.0,102.0,0.65,17.0,645.5,816.06,613.46
2016,2,25,14,0,855.0,103.0,0.7,17.0,624.0,799.27,604.0
2016,2,25,14,15,664.0,153.5,0.75,16.5,547.5,699.35,537.61
2016,2,25,14,30,473.0,204.0,0.8,16.0,471.0,595.98,463.5
2016,2,25,14,45,558.0,165.5,0.85,16.0,461.5,607.2,476.01
2016,2,25,15,0,643.0,127.0,0.9,16.0,452.0,616.14,485.27
2016,2,25,15,15,547.0,138.0,0.9,15.5,399.0,541.53,430.24
2016,2,25,15,30,451.0,149.0,0.9,15.0,346.0,475.1,380.55
2016,2,25,15,45,352.5,145.5,0.95,15.0,290.0,387.27,313.02
2016,2,25,16,0,254.0,142.0,1.0,15.0,234.0,314.42,255.22
2016,2,25,16,15,231.5,125.5,1.05,14.5,200.5,274.52,223.75
2016,2,25,16,30,209.0,109.0,1.1,14.0,167.0,235.88,192.11
2016,2,25,16,45,346.5,80.5,1.15,13.5,154.5,263.96,213.68
2016,2,25,17,0,484.0,52.0,1.2,13.0,142.0,273.63,216.8
2016,2,25,17,15,380.5,41.0,1.2,13.0,98.5,200.07,152.5
2016,2,25,17,30,277.0,30.0,1.2,13.0,55.0,136.46,92.29
2016,2,25,17,45,138.5,15.0,1.3,13.0,27.5,60.24,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,10.0,9.0,8.85,0.0
2016,2,26,7,15,91.0,26.0,1.25,10.0,37.0,21.72,8.92
2016,2,26,7,30,182.0,43.0,1.2,10.0,65.0,33.08,23.23
2016,2,26,7,45,230.0,61.0,1.15,10.5,101.5,63.18,40.98
2016,2,26,8,0,278.0,79.0,1.1,11.0,138.0,99.93,67.71
2016,2,26,8,15,310.0,95.5,1.1,11.0,177.0,138.03,98.74
2016,2,26,8,30,342.0,112.0,1.1,11.0,216.0,179.51,134.0
2016,2,26,8,45,376.5,122.5,1.1,11.5,254.0,219.28,168.03
2016,2,26,9,0,411.0,133.0,1.1,12.0,292.0,262.2,204.58
2016,2,26,9,15,313.0,166.0,1.1,12.0,295.5,278.83,221.64
2016,2,26,9,30,215.0,199.0,1.1,12.0,299.0,284.86,228.42
2016,2,26,9,45,190.5,219.0,1.15,12.5,313.0,304.33,244.16
2016,2,26,10,0,166.0,239.0,1.2,13.0,327.0,321.37,257.27
2016,2,26,10,15,261.5,241.0,1.2,13.0,389.0,387.83,310.04
2016,2,26,10,30,357.0,243.0,1.2,13.0,451.0,459.05,365.53
2016,2,26,10,45,462.0,221.0,1.25,13.5,502.0,522.0,413.97
2016,2,26,11,0,567.0,199.0,1.3,14.0,553.0,587.24,463.49
2016,2,26,11,15,531.5,219.5,1.3,14.0,559.0,602.62,473.66
2016,2,26,11,30,496.0,240.0,1.3,14.0,565.0,614.4,481.4
2016,2,26,11,45,537.5,229.0,1.35,14.0,586.5,647.85,507.07
2016,2,26,12,0,579.0,218.0,1.4,14.0,608.0,680.92,532.09
2016,2,26,12,15,726.0,161.0,1.45,14.0,651.5,750.31,585.31
2016,2,26,12,30,873.0,104.0,1.5,14.0,695.0,810.47,627.39
2016,2,26,12,45,871.5,102.5,1.55,14.0,689.5,816.25,631.39
2016,2,26,13,0,870.0,101.0,1.6,14.0,684.0,818.72,633.85
2016,2,26,13,15,579.5,198.5,1.65,13.5,583.5,694.84,545.52
2016,2,26,13,30,289.0,296.0,1.7,13.0,483.0,558.04,440.18
2016,2,26,13,45,240.5,292.5,1.75,13.0,445.0,506.83,402.61
2016,2,26,14,0,192.0,289.0,1.8,13.0,407.0,463.95,369.87
2016,2,26,14,15,96.0,189.5,1.85,12.5,248.5,277.2,224.31
2016,2,26,14,30,0.0,90.0,1.9,12.0,90.0,87.08,67.65
2016,2,26,14,45,0.0,61.0,1.95,12.0,61.0,58.97,44.44
2016,2,26,15,0,0.0,32.0,2.0,12.0,32.0,30.91,20.76
2016,2,26,15,15,0.0,64.0,1.95,11.5,64.0,61.87,47.28
2016,2,26,15,30,0.0,96.0,1.9,11.0,96.0,93.64,74.44
2016,2,26,15,45,0.0,54.0,1.85,11.0,54.0,52.17,39.29
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,11.57,4.39
2016,2,26,16,15,0.0,10.5,1.7,11.0,10.5,10.13,3.15
2016,2,26,16,30,0.0,9.0,1.6,11.0,9.0,8.68,1.89
2016,2,26,16,45,0.0,7.0,1.55,11.0,7.0,6.75,0.2
2016,2,26,17,0,0.0,5.0,1.5,11.0,5.0,4.82,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.5,3.5,3.37,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,8.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,9.0,15.0,14.74,0.0
2016,2,27,7,15,219.0,25.0,1.7,9.0,52.0,19.62,8.64
2016,2,27,7,30,438.0,35.0,1.7,9.0,89.0,26.33,17.53
2016,2,27,7,45,520.0,43.0,1.7,9.5,136.0,64.71,32.77
2016,2,27,8,0,602.0,51.0,1.7,10.0,183.0,112.48,64.5
2016,2,27,8,15,417.5,86.5,1.65,10.0,188.5,149.17,104.1
2016,2,27,8,30,233.0,122.0,1.6,10.0,194.0,165.98,127.57
2016,2,27,8,45,246.0,139.5,1.6,10.5,226.5,200.36,157.32
2016,2,27,9,0,259.0,157.0,1.6,11.0,259.0,235.91,187.69
2016,2,27,9,15,320.0,167.0,1.55,11.5,306.5,283.65,226.81
2016,2,27,9,30,381.0,177.0,1.5,12.0,354.0,336.85,269.93
2016,2,27,9,45,625.0,128.0,1.5,12.5,447.5,427.67,342.4
2016,2,27,10,0,869.0,79.0,1.5,13.0,541.0,534.63,426.52
2016,2,27,10,15,882.0,80.5,1.45,13.0,574.0,580.46,462.34
2016,2,27,10,30,895.0,82.0,1.4,13.0,607.0,624.96,496.56
2016,2,27,10,45,907.5,82.0,1.35,13.5,634.0,666.0,526.36
2016,2,27,11,0,920.0,82.0,1.3,14.0,661.0,705.15,553.64
2016,2,27,11,15,718.5,157.5,1.25,14.0,618.0,674.44,527.72
2016,2,27,11,30,517.0,233.0,1.2,14.0,575.0,624.41,487.57
2016,2,27,11,45,501.5,243.5,1.2,14.5,579.5,637.9,496.65
2016,2,27,12,0,486.0,254.0,1.2,15.0,584.0,649.01,503.23
2016,2,27,12,15,403.0,282.0,1.2,15.0,556.0,616.72,478.15
2016,2,27,12,30,320.0,310.0,1.2,15.0,528.0,587.32,455.12
2016,2,27,12,45,278.0,315.5,1.2,15.0,504.0,564.22,437.78
2016,2,27,13,0,236.0,321.0,1.2,15.0,480.0,531.66,413.48
2016,2,27,13,15,259.0,310.5,1.2,15.0,482.0,549.18,427.48
2016,2,27,13,30,282.0,300.0,1.2,15.0,484.0,557.65,434.59
2016,2,27,13,45,428.5,246.5,1.25,15.5,516.5,625.08,487.52
2016,2,27,14,0,575.0,193.0,1.3,16.0,549.0,680.66,530.61
2016,2,27,14,15,715.5,143.5,1.3,15.5,566.0,733.45,571.88
2016,2,27,14,30,856.0,94.0,1.3,15.0,583.0,771.27,600.17
2016,2,27,14,45,850.5,88.0,1.35,15.0,550.0,743.23,581.62
2016,2,27,15,0,845.0,82.0,1.4,15.0,517.0,712.39,561.62
2016,2,27,15,15,639.5,119.0,1.45,14.5,433.5,591.85,473.92
2016,2,27,15,30,434.0,156.0,1.5,14.0,350.0,474.47,383.95
2016,2,27,15,45,598.0,111.5,1.55,14.0,349.0,516.39,419.8
2016,2,27,16,0,762.0,67.0,1.6,14.0,348.0,538.66,438.11
2016,2,27,16,15,722.5,62.5,1.6,13.5,300.0,481.73,392.81
2016,2,27,16,30,683.0,58.0,1.6,13.0,252.0,426.04,347.36
2016,2,27,16,45,620.0,52.5,1.65,13.0,203.0,362.54,293.41
2016,2,27,17,0,557.0,47.0,1.7,13.0,154.0,301.14,239.47
2016,2,27,17,15,456.0,38.5,1.75,12.5,108.5,227.19,174.89
2016,2,27,17,30,355.0,30.0,1.8,12.0,63.0,162.75,114.51
2016,2,27,17,45,177.5,15.0,1.85,11.5,31.5,72.4,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,9.0,7.0,6.88,0.0
2016,2,28,7,15,1.0,25.0,0.85,9.0,25.0,23.76,12.64
2016,2,28,7,30,2.0,43.0,0.8,9.0,43.0,40.06,29.74
2016,2,28,7,45,13.5,63.0,0.8,9.5,66.0,59.62,45.01
2016,2,28,8,0,25.0,83.0,0.8,10.0,89.0,79.77,61.94
2016,2,28,8,15,33.5,103.5,0.8,10.0,113.0,102.47,81.13
2016,2,28,8,30,42.0,124.0,0.8,10.0,137.0,126.32,101.17
2016,2,28,8,45,49.0,142.5,0.85,10.5,160.5,149.0,119.92
2016,2,28,9,0,56.0,161.0,0.9,11.0,184.0,172.49,139.11
2016,2,28,9,15,35.5,166.5,0.95,11.0,182.0,173.87,140.5
2016,2,28,9,30,15.0,172.0,1.0,11.0,180.0,172.35,139.2
2016,2,28,9,45,50.5,205.0,1.05,11.5,232.5,223.53,180.43
2016,2,28,10,0,86.0,238.0,1.1,12.0,285.0,277.68,223.25
2016,2,28,10,15,107.0,256.5,1.1,12.0,318.0,312.61,250.59
2016,2,28,10,30,128.0,275.0,1.1,12.0,351.0,352.18,281.35
2016,2,28,10,45,134.5,288.0,1.15,12.5,371.0,375.84,298.93
2016,2,28,11,0,141.0,301.0,1.2,13.0,391.0,399.7,316.57
2016,2,28,11,15,277.5,288.0,1.25,13.0,470.5,493.23,390.26
2016,2,28,11,30,414.0,275.0,1.3,13.0,550.0,589.07,463.61
2016,2,28,11,45,268.0,301.5,1.4,13.0,481.0,518.3,407.88
2016,2,28,12,0,122.0,328.0,1.5,13.0,412.0,434.37,341.98
2016,2,28,12,15,178.0,328.5,1.6,13.0,451.0,482.96,381.17
2016,2,28,12,30,234.0,329.0,1.7,13.0,490.0,532.5,419.86
2016,2,28,12,45,163.5,324.0,1.8,13.5,436.5,473.77,373.53
2016,2,28,13,0,93.0,319.0,1.9,14.0,383.0,405.53,319.98
2016,2,28,13,15,215.0,304.5,1.95,14.0,447.5,499.2,395.56
2016,2,28,13,30,337.0,290.0,2.0,14.0,512.0,592.41,468.12
2016,2,28,13,45,317.5,284.5,2.1,14.0,488.0,570.24,451.47
2016,2,28,14,0,298.0,279.0,2.2,14.0,464.0,547.13,434.85
2016,2,28,14,15,318.0,261.5,2.25,13.5,451.0,540.94,432.63
2016,2,28,14,30,338.0,244.0,2.3,13.0,438.0,532.78,428.75
2016,2,28,14,45,392.0,216.0,2.35,13.0,428.5,536.01,433.64
2016,2,28,15,0,446.0,188.0,2.4,13.0,419.0,544.02,441.76
2016,2,28,15,15,532.0,151.0,2.45,13.0,405.5,551.04,449.81
2016,2,28,15,30,618.0,114.0,2.5,13.0,392.0,554.61,454.67
2016,2,28,15,45,468.5,127.0,2.55,13.0,325.5,450.69,371.5
2016,2,28,16,0,319.0,140.0,2.6,13.0,259.0,352.34,291.3
2016,2,28,16,15,291.5,126.0,2.55,12.5,223.5,309.73,256.77
2016,2,28,16,30,264.0,112.0,2.5,12.0,188.0,268.71,222.41
2016,2,28,16,45,417.5,81.0,2.5,11.5,175.0,300.26,247.01
2016,2,28,17,0,571.0,50.0,2.5,11.0,162.0,311.98,251.59
2016,2,28,17,15,470.5,41.0,2.55,10.5,115.0,236.56,184.62
2016,2,28,17,30,370.0,32.0,2.6,10.0,68.0,170.51,122.73
2016,2,28,17,45,185.0,16.0,2.65,9.5,34.0,76.57,0.05
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,80.5,7.0,1.65,9.5,10.0,6.88,0.0
2016,2,29,7,0,161.0,14.0,1.6,10.0,20.0,13.76,0.0
2016,2,29,7,15,305.5,26.0,1.55,10.5,59.0,19.77,10.48
2016,2,29,7,30,450.0,38.0,1.5,11.0,98.0,33.89,19.26
2016,2,29,7,45,534.5,45.5,1.5,11.5,146.0,73.98,38.13
2016,2,29,8,0,619.0,53.0,1.5,12.0,194.0,123.44,72.23
2016,2,29,8,15,669.5,58.5,1.5,12.5,243.5,175.57,115.05
2016,2,29,8,30,720.0,64.0,1.5,13.0,293.0,230.86,163.02
2016,2,29,8,45,748.0,69.5,1.5,13.5,340.0,284.29,210.85
2016,2,29,9,0,776.0,75.0,1.5,14.0,387.0,339.63,259.6
2016,2,29,9,15,799.5,78.5,1.4,14.5,430.5,392.82,305.28
2016,2,29,9,30,823.0,82.0,1.3,15.0,474.0,446.83,349.98
2016,2,29,9,45,839.5,84.5,1.25,15.5,512.5,496.93,390.3
2016,2,29,10,0,856.0,87.0,1.2,16.0,551.0,546.57,428.8
2016,2,29,10,15,868.0,89.0,1.1,16.0,583.5,592.39,463.57
2016,2,29,10,30,880.0,91.0,1.0,16.0,616.0,635.82,495.43
2016,2,29,10,45,898.0,88.0,0.95,16.5,643.5,677.01,524.35
2016,2,29,11,0,916.0,85.0,0.9,17.0,671.0,716.65,550.53
2016,2,29,11,15,921.0,86.0,0.85,17.0,689.0,749.39,571.43
2016,2,29,11,30,926.0,87.0,0.8,17.0,707.0,779.4,590.28
2016,2,29,11,45,933.0,85.5,0.75,17.5,718.5,805.36,605.12
2016,2,29,12,0,940.0,84.0,0.7,18.0,730.0,828.32,617.83
2016,2,29,12,15,646.5,195.5,0.7,18.0,641.0,734.25,552.63
2016,2,29,12,30,353.0,307.0,0.7,18.0,552.0,614.16,463.71
2016,2,29,12,45,483.0,259.0,0.7,18.0,591.0,681.91,515.83
2016,2,29,13,0,613.0,211.0,0.7,18.0,630.0,744.94,561.72
2016,2,29,13,15,553.5,227.0,0.7,18.0,600.0,712.66,537.94
2016,2,29,13,30,494.0,243.0,0.7,18.0,570.0,681.0,515.54
2016,2,29,13,45,677.5,173.5,0.7,18.0,607.0,757.59,573.58
2016,2,29,14,0,861.0,104.0,0.7,18.0,644.0,820.57,615.91
2016,2,29,14,15,728.5,137.0,0.7,18.0,580.0,744.04,564.15
2016,2,29,14,30,596.0,170.0,0.7,18.0,516.0,665.19,509.63
2016,2,29,14,45,698.0,134.0,0.7,18.0,516.0,691.27,531.66
2016,2,29,15,0,800.0,98.0,0.7,18.0,516.0,706.06,542.99
2016,2,29,15,15,618.0,128.5,0.65,17.5,436.5,593.43,462.21
2016,2,29,15,30,436.0,159.0,0.6,17.0,357.0,483.05,380.46
2016,2,29,15,45,397.0,147.5,0.6,16.5,314.0,431.05,343.06
2016,2,29,16,0,358.0,136.0,0.6,16.0,271.0,380.57,305.12
2016,2,29,16,15,325.0,123.5,0.6,15.5,233.5,326.77,263.64
2016,2,29,16,30,292.0,111.0,0.6,15.0,196.0,282.97,228.66
2016,2,29,16,45,262.0,93.0,0.6,14.5,158.5,236.16,190.17
2016,2,29,17,0,232.0,75.0,0.6,14.0,121.0,191.49,152.26
2016,2,29,17,15,182.0,56.5,0.6,13.5,86.0,140.99,108.86
2016,2,29,17,30,132.0,38.0,0.6,13.0,51.0,94.96,68.13
2016,2,29,17,45,66.0,19.0,0.6,13.0,25.5,43.7,9.94
2016,2,29,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,9.83,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,18.63,0.0
2016,3,1,7,15,170.0,32.0,0.9,10.5,55.5,24.7,14.92
2016,3,1,7,30,340.0,44.0,0.9,11.0,91.0,39.69,24.14
2016,3,1,7,45,405.0,56.0,0.9,11.5,134.5,76.61,44.65
2016,3,1,8,0,470.0,68.0,0.9,12.0,178.0,120.84,76.49
2016,3,1,8,15,510.0,78.5,1.0,12.5,222.5,166.1,113.81
2016,3,1,8,30,550.0,89.0,1.1,13.0,267.0,215.42,156.24
2016,3,1,8,45,595.5,91.5,1.2,13.5,310.5,262.43,197.21
2016,3,1,9,0,641.0,94.0,1.3,14.0,354.0,313.42,241.28
2016,3,1,9,15,739.0,86.0,1.4,14.0,417.5,379.49,296.59
2016,3,1,9,30,837.0,78.0,1.5,14.0,481.0,452.41,356.71
2016,3,1,9,45,624.0,144.5,1.6,14.0,458.5,453.4,360.27
2016,3,1,10,0,411.0,211.0,1.7,14.0,436.0,432.58,344.83
2016,3,1,10,15,661.5,144.5,1.7,14.0,531.5,532.67,425.15
2016,3,1,10,30,912.0,78.0,1.7,14.0,627.0,645.8,513.15
2016,3,1,10,45,617.5,182.0,1.75,14.0,560.5,595.28,471.38
2016,3,1,11,0,323.0,286.0,1.8,14.0,494.0,514.88,406.57
2016,3,1,11,15,228.5,305.5,1.75,14.0,454.5,474.3,374.5
2016,3,1,11,30,134.0,325.0,1.7,14.0,415.0,432.13,340.21
2016,3,1,11,45,69.0,255.5,1.7,14.0,302.0,309.35,245.1
2016,3,1,12,0,4.0,186.0,1.7,14.0,189.0,185.05,145.64
2016,3,1,12,15,10.5,218.0,1.7,14.0,225.5,222.64,176.11
2016,3,1,12,30,17.0,250.0,1.7,14.0,262.0,260.84,206.28
2016,3,1,12,45,9.0,209.5,1.7,14.0,216.0,213.58,168.66
2016,3,1,13,0,1.0,169.0,1.7,14.0,170.0,166.35,130.88
2016,3,1,13,15,0.5,166.0,1.75,14.0,167.0,163.07,128.45
2016,3,1,13,30,0.0,163.0,1.8,14.0,164.0,159.8,125.93
2016,3,1,13,45,0.0,162.5,1.85,14.0,163.0,159.48,125.84
2016,3,1,14,0,0.0,162.0,1.9,14.0,162.0,159.2,125.8
2016,3,1,14,15,13.0,194.5,1.9,13.5,202.5,203.34,162.41
2016,3,1,14,30,26.0,227.0,1.9,13.0,243.0,248.17,199.25
2016,3,1,14,45,20.5,209.0,1.9,13.0,221.0,225.29,180.97
2016,3,1,15,0,15.0,191.0,1.9,13.0,199.0,202.57,162.93
2016,3,1,15,15,13.5,177.5,1.85,13.0,184.5,187.74,151.26
2016,3,1,15,30,12.0,164.0,1.8,13.0,170.0,172.99,139.55
2016,3,1,15,45,6.0,127.5,1.75,13.0,130.5,130.65,104.81
2016,3,1,16,0,0.0,91.0,1.7,13.0,91.0,89.08,70.2
2016,3,1,16,15,0.0,78.5,1.6,12.5,78.5,76.61,59.99
2016,3,1,16,30,0.0,66.0,1.5,12.0,66.0,64.14,49.55
2016,3,1,16,45,277.0,57.5,1.45,12.0,113.5,207.86,171.46
2016,3,1,17,0,554.0,49.0,1.4,12.0,161.0,308.0,247.84
2016,3,1,17,15,460.0,40.5,1.3,12.0,116.0,235.53,183.36
2016,3,1,17,30,366.0,32.0,1.2,12.0,71.0,171.89,125.55
2016,3,1,17,45,183.0,16.0,1.1,12.0,35.5,78.89,28.84
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,8.0,1.2,11.5,13.0,7.86,0.0
2016,3,2,7,0,215.0,16.0,1.2,12.0,26.0,12.22,0.0
2016,3,2,7,15,350.0,26.5,1.2,12.0,66.0,19.74,10.95
2016,3,2,7,30,485.0,37.0,1.2,12.0,106.0,37.15,19.01
2016,3,2,7,45,563.0,43.5,1.3,12.5,154.5,80.39,41.35
2016,3,2,8,0,641.0,50.0,1.4,13.0,203.0,130.16,76.58
2016,3,2,8,15,387.0,93.0,1.4,13.0,191.5,157.67,111.95
2016,3,2,8,30,133.0,136.0,1.4,13.0,180.0,159.71,124.8
2016,3,2,8,45,138.5,156.0,1.4,13.5,208.0,188.77,149.23
2016,3,2,9,0,144.0,176.0,1.4,14.0,236.0,218.41,173.66
2016,3,2,9,15,163.5,195.5,1.4,14.0,270.5,253.71,202.42
2016,3,2,9,30,183.0,215.0,1.4,14.0,305.0,290.83,232.3
2016,3,2,9,45,143.0,232.5,1.45,14.5,306.0,298.18,237.78
2016,3,2,10,0,103.0,250.0,1.5,15.0,307.0,299.76,238.31
2016,3,2,10,15,234.0,252.0,1.55,15.0,391.5,386.0,307.04
2016,3,2,10,30,365.0,254.0,1.6,15.0,476.0,483.2,382.59
2016,3,2,10,45,362.5,267.0,1.65,15.0,495.0,509.93,402.25
2016,3,2,11,0,360.0,280.0,1.7,15.0,514.0,535.52,421.31
2016,3,2,11,15,337.5,294.5,1.7,15.0,518.5,547.11,429.19
2016,3,2,11,30,315.0,309.0,1.7,15.0,523.0,556.47,435.39
2016,3,2,11,45,161.5,261.0,1.75,15.0,371.0,392.08,309.77
2016,3,2,12,0,8.0,213.0,1.8,15.0,219.0,215.2,168.85
2016,3,2,12,15,107.5,277.0,1.8,15.0,352.5,373.78,296.08
2016,3,2,12,30,207.0,341.0,1.8,15.0,486.0,526.11,412.03
2016,3,2,12,45,126.5,320.5,1.85,15.0,409.0,441.14,345.8
2016,3,2,13,0,46.0,300.0,1.9,15.0,332.0,346.41,272.04
2016,3,2,13,15,44.0,295.5,1.9,14.5,326.0,341.18,269.11
2016,3,2,13,30,42.0,291.0,1.9,14.0,320.0,335.81,265.66
2016,3,2,13,45,37.0,274.0,1.9,14.0,299.0,314.15,249.04
2016,3,2,14,0,32.0,257.0,1.9,14.0,278.0,292.34,232.3
2016,3,2,14,15,28.0,241.5,1.9,13.5,259.5,272.92,217.77
2016,3,2,14,30,24.0,226.0,1.9,13.0,241.0,245.48,196.72
2016,3,2,14,45,49.0,229.0,1.95,13.0,256.0,276.82,223.09
2016,3,2,15,0,74.0,232.0,2.0,13.0,271.0,299.31,242.11
2016,3,2,15,15,114.0,217.5,2.0,13.0,272.5,319.25,259.51
2016,3,2,15,30,154.0,203.0,2.0,13.0,274.0,328.16,268.02
2016,3,2,15,45,77.0,156.0,2.0,13.0,191.5,213.33,174.29
2016,3,2,16,0,0.0,109.0,2.0,13.0,109.0,107.94,85.91
2016,3,2,16,15,0.0,94.0,1.95,12.5,94.0,92.89,73.74
2016,3,2,16,30,0.0,79.0,1.9,12.0,79.0,77.82,61.19
2016,3,2,16,45,0.0,65.0,1.9,12.0,65.0,63.81,49.19
2016,3,2,17,0,0.0,51.0,1.9,12.0,51.0,49.76,36.98
2016,3,2,17,15,0.0,36.5,1.95,11.5,36.5,35.25,24.3
2016,3,2,17,30,0.0,22.0,2.0,11.0,22.0,21.23,11.88
2016,3,2,17,45,0.0,11.0,2.05,11.0,11.0,10.61,0.23
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,11.0,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,14.48,0.0
2016,3,3,7,15,22.5,34.5,0.25,11.0,37.5,31.63,21.39
2016,3,3,7,30,45.0,54.0,0.2,11.0,60.0,49.9,35.96
2016,3,3,7,45,60.5,75.0,0.15,11.5,87.5,73.42,54.74
2016,3,3,8,0,76.0,96.0,0.1,12.0,115.0,97.89,74.47
2016,3,3,8,15,85.5,117.5,0.1,12.0,143.0,125.12,97.08
2016,3,3,8,30,95.0,139.0,0.1,12.0,171.0,153.59,120.66
2016,3,3,8,45,103.5,158.5,0.15,12.5,198.0,181.1,143.1
2016,3,3,9,0,112.0,178.0,0.2,13.0,225.0,209.54,165.98
2016,3,3,9,15,169.0,196.0,0.25,13.0,275.5,257.08,203.59
2016,3,3,9,30,226.0,214.0,0.3,13.0,326.0,310.11,245.27
2016,3,3,9,45,189.0,235.0,0.4,13.0,333.5,324.14,256.49
2016,3,3,10,0,152.0,256.0,0.5,13.0,341.0,334.62,264.71
2016,3,3,10,15,232.5,262.5,0.5,13.0,400.5,396.37,312.75
2016,3,3,10,30,313.0,269.0,0.5,13.0,460.0,467.08,366.26
2016,3,3,10,45,250.0,291.0,0.55,13.0,447.5,461.08,360.34
2016,3,3,11,0,187.0,313.0,0.6,13.0,435.0,446.04,348.2
2016,3,3,11,15,272.0,307.0,0.7,13.0,490.5,513.71,400.77
2016,3,3,11,30,357.0,301.0,0.8,13.0,546.0,580.89,451.59
2016,3,3,11,45,357.5,305.5,0.9,13.0,554.0,596.42,462.98
2016,3,3,12,0,358.0,310.0,1.0,13.0,562.0,610.73,474.03
2016,3,3,12,15,227.5,323.5,0.9,13.0,484.0,520.34,404.52
2016,3,3,12,30,97.0,337.0,0.8,13.0,406.0,424.79,330.44
2016,3,3,12,45,72.0,320.0,0.75,13.0,371.0,388.0,302.92
2016,3,3,13,0,47.0,303.0,0.7,13.0,336.0,350.46,274.06
2016,3,3,13,15,47.0,297.5,0.55,13.0,330.0,345.82,270.4
2016,3,3,13,30,47.0,292.0,0.4,13.0,324.0,341.02,266.34
2016,3,3,13,45,41.0,277.0,0.3,13.0,304.5,320.67,250.62
2016,3,3,14,0,35.0,262.0,0.2,13.0,285.0,300.2,234.92
2016,3,3,14,15,48.5,261.0,0.25,12.5,291.0,310.86,244.75
2016,3,3,14,30,62.0,260.0,0.3,12.0,297.0,321.13,254.08
2016,3,3,14,45,106.0,251.5,0.4,12.0,310.5,345.75,275.27
2016,3,3,15,0,150.0,243.0,0.5,12.0,324.0,376.49,300.8
2016,3,3,15,15,172.0,223.0,0.5,12.0,309.0,367.01,294.49
2016,3,3,15,30,194.0,203.0,0.5,12.0,294.0,355.6,286.88
2016,3,3,15,45,253.5,175.5,0.5,12.0,282.0,365.37,296.18
2016,3,3,16,0,313.0,148.0,0.5,12.0,270.0,361.79,294.52
2016,3,3,16,15,290.5,133.0,0.45,12.0,234.5,320.56,261.32
2016,3,3,16,30,268.0,118.0,0.4,12.0,199.0,280.48,228.59
2016,3,3,16,45,419.0,86.0,0.35,12.0,186.5,311.88,252.41
2016,3,3,17,0,570.0,54.0,0.3,12.0,174.0,323.53,256.7
2016,3,3,17,15,475.5,45.0,0.25,11.5,126.5,248.85,192.59
2016,3,3,17,30,381.0,36.0,0.2,11.0,79.0,182.89,134.61
2016,3,3,17,45,190.5,18.0,0.2,11.0,39.5,85.5,42.44
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
