Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,9.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.6,10.0,19.0,18.21,2.64
2016,3,4,7,15,37.0,38.0,1.65,10.0,43.5,34.5,24.09
2016,3,4,7,30,74.0,57.0,1.7,10.0,68.0,51.68,36.95
2016,3,4,7,45,88.5,78.0,1.8,10.5,96.5,77.19,57.03
2016,3,4,8,0,103.0,99.0,1.9,11.0,125.0,104.7,79.6
2016,3,4,8,15,116.0,119.0,1.95,11.0,154.0,132.9,103.42
2016,3,4,8,30,129.0,139.0,2.0,11.0,183.0,162.63,128.7
2016,3,4,8,45,64.5,134.5,2.15,11.0,156.5,147.86,118.74
2016,3,4,9,0,0.0,130.0,2.3,11.0,130.0,124.93,100.77
2016,3,4,9,15,45.5,174.0,2.3,11.0,196.5,185.94,151.0
2016,3,4,9,30,91.0,218.0,2.3,11.0,263.0,252.05,204.8
2016,3,4,9,45,48.5,200.0,2.35,11.5,224.5,218.71,176.99
2016,3,4,10,0,6.0,182.0,2.4,12.0,186.0,179.56,144.16
2016,3,4,10,15,19.5,215.5,2.4,12.0,227.5,220.76,177.66
2016,3,4,10,30,33.0,249.0,2.4,12.0,269.0,266.0,213.83
2016,3,4,10,45,24.0,241.5,2.45,12.0,256.5,251.6,201.76
2016,3,4,11,0,15.0,234.0,2.5,12.0,244.0,239.07,191.35
2016,3,4,11,15,9.0,205.5,2.5,12.0,211.5,207.18,165.45
2016,3,4,11,30,3.0,177.0,2.5,12.0,179.0,174.85,139.09
2016,3,4,11,45,1.5,159.5,2.55,12.5,160.5,156.56,123.95
2016,3,4,12,0,0.0,142.0,2.6,13.0,142.0,138.19,108.71
2016,3,4,12,15,2.0,162.5,2.65,13.0,164.0,160.21,126.69
2016,3,4,12,30,4.0,183.0,2.7,13.0,186.0,182.46,144.73
2016,3,4,12,45,9.0,212.0,2.75,13.0,219.0,216.06,171.9
2016,3,4,13,0,14.0,241.0,2.8,13.0,252.0,250.14,199.27
2016,3,4,13,15,13.5,236.5,2.8,13.0,247.0,245.55,195.64
2016,3,4,13,30,13.0,232.0,2.8,13.0,242.0,240.93,192.12
2016,3,4,13,45,7.0,201.0,2.85,13.0,206.5,204.4,162.88
2016,3,4,14,0,1.0,170.0,2.9,13.0,171.0,168.04,133.53
2016,3,4,14,15,0.5,151.5,2.85,12.5,152.0,149.05,118.52
2016,3,4,14,30,0.0,133.0,2.8,12.0,133.0,130.09,103.36
2016,3,4,14,45,37.5,185.0,2.8,12.0,205.5,219.26,178.13
2016,3,4,15,0,75.0,237.0,2.8,12.0,278.0,305.68,249.0
2016,3,4,15,15,37.5,188.5,2.75,12.0,209.0,223.57,181.84
2016,3,4,15,30,0.0,140.0,2.7,12.0,140.0,138.9,111.58
2016,3,4,15,45,42.0,152.0,2.65,12.0,168.5,186.06,152.36
2016,3,4,16,0,84.0,164.0,2.6,12.0,197.0,226.39,186.66
2016,3,4,16,15,74.0,144.0,2.65,12.0,170.5,196.51,161.81
2016,3,4,16,30,64.0,124.0,2.7,12.0,144.0,167.24,137.26
2016,3,4,16,45,54.0,102.5,2.75,12.0,117.5,136.79,111.29
2016,3,4,17,0,44.0,81.0,2.8,12.0,91.0,106.97,85.44
2016,3,4,17,15,26.5,60.5,2.8,12.0,66.0,76.13,58.5
2016,3,4,17,30,9.0,40.0,2.8,12.0,41.0,44.06,30.62
2016,3,4,17,45,4.5,20.0,2.8,12.0,20.5,20.59,7.76
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,3.5,12.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,3.6,12.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,5.0,3.75,12.0,5.0,4.82,0.0
2016,3,5,7,30,0.0,8.0,3.9,12.0,8.0,7.71,0.89
2016,3,5,7,45,0.0,11.5,4.05,12.5,11.5,11.09,3.86
2016,3,5,8,0,0.0,15.0,4.2,13.0,15.0,14.46,6.8
2016,3,5,8,15,0.0,18.5,4.3,13.0,18.5,17.84,9.72
2016,3,5,8,30,0.0,22.0,4.4,13.0,22.0,21.23,12.61
2016,3,5,8,45,0.5,82.0,4.55,13.0,82.0,79.32,62.09
2016,3,5,9,0,1.0,142.0,4.7,13.0,142.0,136.65,110.05
2016,3,5,9,15,0.5,75.5,4.65,13.0,75.5,73.21,56.52
2016,3,5,9,30,0.0,9.0,4.6,13.0,9.0,8.69,1.74
2016,3,5,9,45,0.0,18.5,4.55,13.0,18.5,17.87,9.53
2016,3,5,10,0,0.0,28.0,4.5,13.0,28.0,27.05,17.27
2016,3,5,10,15,0.0,65.5,4.45,13.0,65.5,63.35,47.74
2016,3,5,10,30,0.0,103.0,4.4,13.0,103.0,99.73,77.92
2016,3,5,10,45,3.0,150.5,4.4,13.0,152.5,148.12,117.72
2016,3,5,11,0,6.0,198.0,4.4,13.0,202.0,197.16,157.53
2016,3,5,11,15,7.0,204.5,4.55,13.0,209.5,204.73,163.48
2016,3,5,11,30,8.0,211.0,4.7,13.0,217.0,212.36,169.58
2016,3,5,11,45,6.5,201.0,4.9,13.5,206.0,201.64,160.51
2016,3,5,12,0,5.0,191.0,5.1,14.0,195.0,190.79,151.4
2016,3,5,12,15,2.5,145.0,5.25,14.0,147.0,143.26,112.75
2016,3,5,12,30,0.0,99.0,5.4,14.0,99.0,95.93,73.93
2016,3,5,12,45,2.5,144.0,5.6,14.0,146.0,142.46,112.24
2016,3,5,13,0,5.0,189.0,5.8,14.0,193.0,189.74,150.82
2016,3,5,13,15,4.5,186.0,5.85,14.0,189.5,186.5,148.23
2016,3,5,13,30,4.0,183.0,5.9,14.0,186.0,183.26,145.72
2016,3,5,13,45,2.0,129.5,6.0,14.0,131.0,127.88,100.57
2016,3,5,14,0,0.0,76.0,6.1,14.0,76.0,73.54,55.77
2016,3,5,14,15,0.0,94.0,6.2,14.0,94.0,91.0,70.39
2016,3,5,14,30,0.0,112.0,6.3,14.0,112.0,108.94,85.4
2016,3,5,14,45,0.0,61.5,6.45,14.0,61.5,59.47,44.35
2016,3,5,15,0,0.0,11.0,6.6,14.0,11.0,10.62,3.32
2016,3,5,15,15,0.0,11.0,6.65,13.5,11.0,10.62,3.36
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,10.62,3.4
2016,3,5,15,45,0.0,49.5,6.8,13.0,49.5,47.82,35.17
2016,3,5,16,0,0.0,88.0,6.9,13.0,88.0,85.79,67.55
2016,3,5,16,15,0.0,76.5,6.7,13.0,76.5,74.35,57.97
2016,3,5,16,30,0.0,65.0,6.5,13.0,65.0,62.92,48.31
2016,3,5,16,45,0.0,52.5,6.35,13.0,52.5,50.72,37.87
2016,3,5,17,0,0.0,40.0,6.2,13.0,40.0,38.63,27.39
2016,3,5,17,15,0.0,29.0,6.05,13.0,29.0,27.99,18.06
2016,3,5,17,30,0.0,18.0,5.9,13.0,18.0,17.36,8.71
2016,3,5,17,45,0.0,10.0,5.75,13.0,10.0,9.64,0.98
2016,3,5,18,0,0.0,2.0,5.6,13.0,2.0,1.97,0.0
2016,3,5,18,15,0.0,1.0,5.4,12.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,47.0,14.0,2.75,8.5,17.0,13.76,0.0
2016,3,6,7,0,94.0,28.0,2.8,9.0,34.0,23.27,9.85
2016,3,6,7,15,211.5,44.5,2.85,9.0,74.5,34.33,24.4
2016,3,6,7,30,329.0,61.0,2.9,9.0,115.0,60.62,38.59
2016,3,6,7,45,402.5,73.5,2.95,9.5,162.0,99.79,63.5
2016,3,6,8,0,476.0,86.0,3.0,10.0,209.0,147.13,99.54
2016,3,6,8,15,531.5,94.0,3.0,10.0,258.0,195.58,140.49
2016,3,6,8,30,587.0,102.0,3.0,10.0,307.0,248.61,186.96
2016,3,6,8,45,619.5,110.0,3.05,10.5,353.5,299.86,232.69
2016,3,6,9,0,652.0,118.0,3.1,11.0,400.0,353.74,280.01
2016,3,6,9,15,326.0,105.0,3.1,11.0,246.0,238.95,193.27
2016,3,6,9,30,0.0,92.0,3.1,11.0,92.0,88.98,69.95
2016,3,6,9,45,47.5,175.5,3.1,11.0,203.0,194.85,158.43
2016,3,6,10,0,95.0,259.0,3.1,11.0,314.0,305.56,248.31
2016,3,6,10,15,124.5,278.0,3.1,11.0,354.0,349.63,283.39
2016,3,6,10,30,154.0,297.0,3.1,11.0,394.0,394.05,318.67
2016,3,6,10,45,78.0,235.0,3.1,11.5,284.5,284.57,229.95
2016,3,6,11,0,2.0,173.0,3.1,12.0,175.0,169.71,135.07
2016,3,6,11,15,30.5,243.5,3.25,12.0,265.0,264.64,212.62
2016,3,6,11,30,59.0,314.0,3.4,12.0,355.0,360.22,288.6
2016,3,6,11,45,34.5,269.0,3.55,12.0,293.0,297.01,237.83
2016,3,6,12,0,10.0,224.0,3.7,12.0,231.0,227.79,181.95
2016,3,6,12,15,10.0,225.5,3.8,12.0,233.0,229.74,183.66
2016,3,6,12,30,10.0,227.0,3.9,12.0,235.0,231.66,185.24
2016,3,6,12,45,6.5,200.5,4.0,12.0,205.5,202.33,161.55
2016,3,6,13,0,3.0,174.0,4.1,12.0,176.0,172.95,137.73
2016,3,6,13,15,2.5,171.0,4.15,11.5,172.5,169.67,135.43
2016,3,6,13,30,2.0,168.0,4.2,11.0,169.0,166.38,133.11
2016,3,6,13,45,1.0,127.0,4.3,11.0,127.5,124.54,98.76
2016,3,6,14,0,0.0,86.0,4.4,11.0,86.0,83.24,64.51
2016,3,6,14,15,5.0,144.5,4.45,10.5,147.5,145.56,116.98
2016,3,6,14,30,10.0,203.0,4.5,10.0,209.0,209.94,170.74
2016,3,6,14,45,5.0,157.5,4.6,10.0,160.5,159.17,128.84
2016,3,6,15,0,0.0,112.0,4.7,10.0,112.0,109.16,87.15
2016,3,6,15,15,0.0,99.0,4.75,10.0,99.0,96.2,76.48
2016,3,6,15,30,0.0,86.0,4.8,10.0,86.0,83.25,65.71
2016,3,6,15,45,0.0,51.5,4.85,10.0,51.5,49.76,37.25
2016,3,6,16,0,0.0,17.0,4.9,10.0,17.0,16.4,8.57
2016,3,6,16,15,0.0,14.5,4.95,9.5,14.5,13.99,6.53
2016,3,6,16,30,0.0,12.0,5.0,9.0,12.0,11.57,4.46
2016,3,6,16,45,0.0,9.5,5.05,9.0,9.5,9.16,2.34
2016,3,6,17,0,0.0,7.0,5.1,9.0,7.0,6.75,0.21
2016,3,6,17,15,0.0,5.0,5.05,9.0,5.0,4.82,0.0
2016,3,6,17,30,0.0,3.0,5.0,9.0,3.0,2.89,0.0
2016,3,6,17,45,0.0,1.5,5.0,9.5,1.5,1.44,0.0
2016,3,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,3.5,7.0,8.5,8.36,0.0
2016,3,7,7,0,0.0,17.0,3.6,7.0,17.0,16.41,6.36
2016,3,7,7,15,0.0,34.5,3.7,7.0,34.5,32.89,23.48
2016,3,7,7,30,0.0,52.0,3.8,7.0,52.0,49.13,36.82
2016,3,7,7,45,0.5,72.0,3.9,7.0,72.0,67.95,53.56
2016,3,7,8,0,1.0,92.0,4.0,7.0,92.0,87.07,70.36
2016,3,7,8,15,6.5,110.0,4.1,7.0,112.0,105.68,86.27
2016,3,7,8,30,12.0,128.0,4.2,7.0,132.0,124.98,102.62
2016,3,7,8,45,76.0,159.0,4.35,7.5,191.5,174.99,143.51
2016,3,7,9,0,140.0,190.0,4.5,8.0,251.0,233.0,191.41
2016,3,7,9,15,160.0,210.0,4.6,8.0,286.5,269.25,221.96
2016,3,7,9,30,180.0,230.0,4.7,8.0,322.0,307.38,253.92
2016,3,7,9,45,241.0,240.5,4.8,8.5,374.0,360.81,297.94
2016,3,7,10,0,302.0,251.0,4.9,9.0,426.0,418.19,344.86
2016,3,7,10,15,425.5,229.0,4.95,9.0,490.0,488.4,403.43
2016,3,7,10,30,549.0,207.0,5.0,9.0,554.0,564.89,466.65
2016,3,7,10,45,740.5,147.5,5.1,9.5,635.5,658.66,543.6
2016,3,7,11,0,932.0,88.0,5.2,10.0,717.0,756.9,620.6
2016,3,7,11,15,937.5,89.0,5.2,10.0,735.5,790.46,645.04
2016,3,7,11,30,943.0,90.0,5.2,10.0,754.0,821.22,667.6
2016,3,7,11,45,803.0,150.5,5.25,10.0,721.5,799.51,650.83
2016,3,7,12,0,663.0,211.0,5.3,10.0,689.0,768.52,625.76
2016,3,7,12,15,513.5,267.5,5.3,10.0,638.5,714.08,580.48
2016,3,7,12,30,364.0,324.0,5.3,10.0,588.0,649.89,527.18
2016,3,7,12,45,467.5,283.0,5.35,10.5,619.5,706.21,573.23
2016,3,7,13,0,571.0,242.0,5.4,11.0,651.0,755.12,612.82
2016,3,7,13,15,737.5,174.5,5.4,11.0,692.5,830.31,673.12
2016,3,7,13,30,904.0,107.0,5.4,11.0,734.0,889.23,717.44
2016,3,7,13,45,552.0,210.5,5.45,11.0,590.0,704.67,575.58
2016,3,7,14,0,200.0,314.0,5.5,11.0,446.0,503.25,409.74
2016,3,7,14,15,538.5,206.5,5.5,11.0,540.0,678.0,557.77
2016,3,7,14,30,877.0,99.0,5.5,11.0,634.0,822.25,672.32
2016,3,7,14,45,867.0,95.5,5.5,11.0,599.0,792.38,650.1
2016,3,7,15,0,857.0,92.0,5.5,11.0,564.0,759.87,626.67
2016,3,7,15,15,838.0,89.0,5.45,11.0,522.5,718.96,596.35
2016,3,7,15,30,819.0,86.0,5.4,11.0,481.0,676.4,564.47
2016,3,7,15,45,797.0,81.0,5.35,11.0,435.5,628.21,526.66
2016,3,7,16,0,775.0,76.0,5.3,11.0,390.0,579.17,486.83
2016,3,7,16,15,738.0,72.0,5.3,10.5,340.0,522.0,440.19
2016,3,7,16,30,701.0,68.0,5.3,10.0,290.0,468.31,394.87
2016,3,7,16,45,648.5,61.5,5.3,10.0,239.5,403.36,338.09
2016,3,7,17,0,596.0,55.0,5.3,10.0,189.0,341.83,282.6
2016,3,7,17,15,506.0,47.0,5.25,9.5,140.5,267.65,215.98
2016,3,7,17,30,416.0,39.0,5.2,9.0,92.0,201.67,155.4
2016,3,7,17,45,261.0,26.5,5.2,8.5,54.5,120.41,78.18
2016,3,7,18,0,106.0,14.0,5.2,8.0,17.0,39.12,0.0
2016,3,7,18,15,53.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,13.0,13.0,2.7,6.5,14.0,12.78,0.0
2016,3,8,7,0,26.0,26.0,2.7,7.0,28.0,24.17,13.09
2016,3,8,7,15,57.5,46.0,2.65,7.0,55.0,39.55,29.51
2016,3,8,7,30,89.0,66.0,2.6,7.0,82.0,61.61,45.19
2016,3,8,7,45,102.5,88.0,2.55,7.5,111.5,89.08,67.31
2016,3,8,8,0,116.0,110.0,2.5,8.0,141.0,118.44,91.88
2016,3,8,8,15,131.5,129.5,2.3,8.0,171.5,147.79,116.91
2016,3,8,8,30,147.0,149.0,2.1,8.0,202.0,178.89,143.53
2016,3,8,8,45,225.5,163.0,1.95,8.5,256.5,226.64,182.27
2016,3,8,9,0,304.0,177.0,1.8,9.0,311.0,283.12,228.4
2016,3,8,9,15,322.5,193.5,1.65,9.0,348.5,324.08,262.56
2016,3,8,9,30,341.0,210.0,1.5,9.0,386.0,366.42,297.11
2016,3,8,9,45,413.0,209.0,1.4,9.5,438.5,422.56,341.6
2016,3,8,10,0,485.0,208.0,1.3,10.0,491.0,483.0,388.42
2016,3,8,10,15,242.5,143.0,1.25,10.0,284.5,293.69,239.55
2016,3,8,10,30,0.0,78.0,1.2,10.0,78.0,75.47,57.96
2016,3,8,10,45,13.0,171.5,1.15,10.0,180.5,175.51,141.15
2016,3,8,11,0,26.0,265.0,1.1,10.0,283.0,277.73,222.58
2016,3,8,11,15,49.0,296.0,1.05,9.5,330.5,331.82,265.06
2016,3,8,11,30,72.0,327.0,1.0,9.0,378.0,383.83,305.6
2016,3,8,11,45,121.5,342.0,1.0,9.0,429.5,447.47,354.91
2016,3,8,12,0,171.0,357.0,1.0,9.0,481.0,507.73,400.78
2016,3,8,12,15,97.5,319.5,1.0,9.0,390.5,405.09,321.28
2016,3,8,12,30,24.0,282.0,1.0,9.0,300.0,299.24,238.05
2016,3,8,12,45,25.0,282.5,1.0,9.0,301.0,301.33,240.45
2016,3,8,13,0,26.0,283.0,1.0,9.0,302.0,303.39,242.19
2016,3,8,13,15,29.5,283.5,0.95,8.5,305.0,315.76,252.43
2016,3,8,13,30,33.0,284.0,0.9,8.0,308.0,320.3,256.57
2016,3,8,13,45,23.5,256.5,0.9,8.0,273.0,275.46,221.31
2016,3,8,14,0,14.0,229.0,0.9,8.0,238.0,239.32,192.78
2016,3,8,14,15,10.0,210.5,1.0,8.0,217.5,217.2,175.5
2016,3,8,14,30,6.0,192.0,1.1,8.0,197.0,195.17,157.99
2016,3,8,14,45,3.0,123.0,1.25,8.0,125.5,122.4,98.34
2016,3,8,15,0,0.0,54.0,1.4,8.0,54.0,52.2,39.26
2016,3,8,15,15,0.0,59.5,1.5,8.0,59.5,57.52,44.01
2016,3,8,15,30,0.0,65.0,1.6,8.0,65.0,62.84,48.7
2016,3,8,15,45,0.0,80.0,1.75,8.0,80.0,77.37,61.32
2016,3,8,16,0,0.0,95.0,1.9,8.0,95.0,92.88,74.79
2016,3,8,16,15,0.0,82.5,1.95,8.0,82.5,80.42,64.26
2016,3,8,16,30,0.0,70.0,2.0,8.0,70.0,67.97,53.64
2016,3,8,16,45,0.0,58.0,2.1,8.0,58.0,56.05,43.32
2016,3,8,17,0,0.0,46.0,2.2,8.0,46.0,44.43,33.11
2016,3,8,17,15,0.0,34.0,2.25,7.5,34.0,32.83,22.83
2016,3,8,17,30,0.0,22.0,2.3,7.0,22.0,21.23,12.46
2016,3,8,17,45,0.0,13.0,2.35,7.0,13.0,12.54,4.04
2016,3,8,18,0,0.0,4.0,2.4,7.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,2.4,7.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,14.5,2.3,8.5,23.0,14.25,0.0
2016,3,9,7,0,216.0,29.0,2.3,9.0,46.0,22.47,12.33
2016,3,9,7,15,327.0,41.0,2.3,9.0,89.0,31.25,22.06
2016,3,9,7,30,438.0,53.0,2.3,9.0,132.0,63.58,36.28
2016,3,9,7,45,219.0,63.0,2.35,9.0,102.5,76.65,51.21
2016,3,9,8,0,0.0,73.0,2.4,9.0,73.0,69.93,55.12
2016,3,9,8,15,0.0,89.0,2.4,9.0,89.0,85.23,68.29
2016,3,9,8,30,0.0,105.0,2.4,9.0,105.0,100.63,81.32
2016,3,9,8,45,0.0,102.0,2.4,9.5,102.0,98.19,78.87
2016,3,9,9,0,0.0,99.0,2.4,10.0,99.0,95.55,76.25
2016,3,9,9,15,0.0,106.0,2.4,10.0,106.0,102.37,81.79
2016,3,9,9,30,0.0,113.0,2.4,10.0,113.0,109.21,87.29
2016,3,9,9,45,7.0,160.5,2.45,10.0,165.0,158.81,128.45
2016,3,9,10,0,14.0,208.0,2.5,10.0,217.0,209.38,169.7
2016,3,9,10,15,7.0,182.5,2.5,10.0,187.0,181.25,146.16
2016,3,9,10,30,0.0,157.0,2.5,10.0,157.0,152.31,122.04
2016,3,9,10,45,0.0,154.0,2.55,10.5,154.0,149.5,119.38
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,146.67,116.69
2016,3,9,11,15,5.0,186.5,2.65,11.0,190.0,185.45,148.37
2016,3,9,11,30,10.0,222.0,2.7,11.0,229.0,224.83,180.14
2016,3,9,11,45,10.0,224.5,2.75,11.5,232.0,227.82,182.01
2016,3,9,12,0,10.0,227.0,2.8,12.0,235.0,230.78,183.99
2016,3,9,12,15,9.0,219.0,2.85,12.0,226.0,222.36,177.2
2016,3,9,12,30,8.0,211.0,2.9,12.0,217.0,213.83,170.38
2016,3,9,12,45,18.5,250.0,2.95,12.5,263.5,262.59,209.43
2016,3,9,13,0,29.0,289.0,3.0,13.0,310.0,320.07,254.61
2016,3,9,13,15,21.0,262.5,3.0,13.0,277.5,278.55,221.68
2016,3,9,13,30,13.0,236.0,3.0,13.0,245.0,244.87,194.99
2016,3,9,13,45,18.5,246.0,3.05,13.5,259.0,260.28,207.42
2016,3,9,14,0,24.0,256.0,3.1,14.0,273.0,275.79,219.77
2016,3,9,14,15,31.0,255.0,3.1,13.5,275.5,289.58,231.65
2016,3,9,14,30,38.0,254.0,3.1,13.0,278.0,294.91,236.94
2016,3,9,14,45,33.5,236.5,3.1,13.0,256.5,272.61,219.47
2016,3,9,15,0,29.0,219.0,3.1,13.0,235.0,250.36,202.02
2016,3,9,15,15,14.5,180.5,3.05,13.0,188.5,190.95,153.89
2016,3,9,15,30,0.0,142.0,3.0,13.0,142.0,140.58,112.48
2016,3,9,15,45,0.0,110.5,3.0,13.0,110.5,108.38,86.08
2016,3,9,16,0,0.0,79.0,3.0,13.0,79.0,76.48,59.52
2016,3,9,16,15,0.0,69.0,2.95,12.5,69.0,66.7,51.52
2016,3,9,16,30,0.0,59.0,2.9,12.0,59.0,57.01,43.45
2016,3,9,16,45,0.0,48.5,2.85,12.0,48.5,46.85,34.75
2016,3,9,17,0,0.0,38.0,2.8,12.0,38.0,36.69,25.94
2016,3,9,17,15,0.0,28.5,2.75,11.5,28.5,27.5,17.9
2016,3,9,17,30,0.0,19.0,2.7,11.0,19.0,18.33,9.8
2016,3,9,17,45,0.0,11.5,2.7,11.0,11.5,11.09,2.95
2016,3,9,18,0,0.0,4.0,2.7,11.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,2.75,11.0,2.0,1.97,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.0,2.3,12.0,1.0,0.96,0.0
2016,3,10,7,30,0.0,2.0,2.2,12.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,2.15,12.0,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,2.1,12.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,1.9,12.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,10.5,1.85,12.0,10.5,10.13,3.09
2016,3,10,9,0,0.0,15.0,1.8,12.0,15.0,14.48,6.8
2016,3,10,9,15,0.0,67.0,1.7,12.0,67.0,64.77,49.59
2016,3,10,9,30,0.0,119.0,1.6,12.0,119.0,114.98,91.39
2016,3,10,9,45,0.0,107.5,1.55,12.0,107.5,103.99,81.93
2016,3,10,10,0,0.0,96.0,1.5,12.0,96.0,92.9,72.54
2016,3,10,10,15,0.0,57.0,1.3,12.0,57.0,55.12,40.9
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,17.4,9.1
2016,3,10,10,45,0.0,21.0,0.95,12.5,21.0,20.3,11.52
2016,3,10,11,0,0.0,24.0,0.8,13.0,24.0,23.2,13.91
2016,3,10,11,15,4.5,123.0,0.65,13.0,126.5,122.71,96.3
2016,3,10,11,30,9.0,222.0,0.5,13.0,229.0,224.06,176.54
2016,3,10,11,45,10.0,224.5,0.4,13.0,232.5,227.82,178.55
2016,3,10,12,0,11.0,227.0,0.3,13.0,236.0,231.6,181.17
2016,3,10,12,15,5.5,174.5,0.3,13.0,179.0,175.0,136.69
2016,3,10,12,30,0.0,122.0,0.3,13.0,122.0,118.53,91.77
2016,3,10,12,45,5.0,174.0,0.35,13.0,178.0,174.45,137.01
2016,3,10,13,0,10.0,226.0,0.4,13.0,234.0,231.33,181.65
2016,3,10,13,15,5.0,182.5,0.4,13.0,186.5,183.32,143.6
2016,3,10,13,30,0.0,139.0,0.4,13.0,139.0,135.56,105.73
2016,3,10,13,45,0.0,104.5,0.4,13.0,104.5,101.36,78.37
2016,3,10,14,0,0.0,70.0,0.4,13.0,70.0,67.73,50.98
2016,3,10,14,15,0.0,74.5,0.4,13.0,74.5,72.09,54.76
2016,3,10,14,30,0.0,79.0,0.4,13.0,79.0,76.44,58.46
2016,3,10,14,45,0.0,74.0,0.45,13.0,74.0,71.58,54.55
2016,3,10,15,0,0.0,69.0,0.5,13.0,69.0,66.73,50.66
2016,3,10,15,15,0.0,56.5,0.5,13.0,56.5,54.62,40.66
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,42.51,30.58
2016,3,10,15,45,0.0,37.5,0.55,13.0,37.5,36.22,25.35
2016,3,10,16,0,0.0,31.0,0.6,13.0,31.0,29.93,20.06
2016,3,10,16,15,0.0,27.0,0.45,12.5,27.0,26.06,16.86
2016,3,10,16,30,0.0,23.0,0.3,12.0,23.0,22.19,13.62
2016,3,10,16,45,0.0,19.0,0.2,12.0,19.0,18.33,10.29
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,14.46,6.92
2016,3,10,17,15,0.0,11.0,0.15,12.0,11.0,10.6,3.49
2016,3,10,17,30,0.0,7.0,0.2,12.0,7.0,6.74,0.06
2016,3,10,17,45,0.0,4.0,0.25,12.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,0.3,12.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,0.3,12.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,5.3,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,7.71,0.99
2016,3,11,7,45,0.0,11.0,5.5,10.0,11.0,10.6,3.55
2016,3,11,8,0,0.0,14.0,5.5,10.0,14.0,13.5,6.1
2016,3,11,8,15,0.0,16.5,5.1,9.5,16.5,15.92,8.22
2016,3,11,8,30,0.0,19.0,4.7,9.0,19.0,18.33,10.33
2016,3,11,8,45,0.0,23.5,4.35,9.0,23.5,22.68,14.06
2016,3,11,9,0,0.0,28.0,4.0,9.0,28.0,27.04,17.78
2016,3,11,9,15,0.0,27.0,3.9,9.0,27.0,26.07,16.88
2016,3,11,9,30,0.0,26.0,3.8,9.0,26.0,25.11,16.0
2016,3,11,9,45,0.0,20.5,3.75,9.0,20.5,19.8,11.38
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,14.49,6.79
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,15.94,8.01
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,17.4,9.23
2016,3,11,10,45,0.0,66.0,3.15,9.5,66.0,63.86,48.56
2016,3,11,11,0,0.0,114.0,3.0,10.0,114.0,110.5,87.32
2016,3,11,11,15,0.0,131.0,2.85,10.0,131.0,127.15,100.93
2016,3,11,11,30,0.0,148.0,2.7,10.0,148.0,143.89,114.59
2016,3,11,11,45,11.5,215.5,2.55,10.0,224.5,220.06,176.88
2016,3,11,12,0,23.0,283.0,2.4,10.0,301.0,297.8,238.92
2016,3,11,12,15,32.5,301.0,2.2,10.0,325.5,331.75,265.39
2016,3,11,12,30,42.0,319.0,2.0,10.0,350.0,360.25,287.48
2016,3,11,12,45,130.5,339.0,1.8,10.0,435.0,466.99,372.07
2016,3,11,13,0,219.0,359.0,1.6,10.0,520.0,567.43,448.53
2016,3,11,13,15,109.5,237.0,1.7,10.0,317.5,343.21,276.04
2016,3,11,13,30,0.0,115.0,1.8,10.0,115.0,111.72,87.66
2016,3,11,13,45,248.0,181.0,1.9,10.0,348.5,409.84,337.07
2016,3,11,14,0,496.0,247.0,2.0,10.0,582.0,699.29,559.32
2016,3,11,14,15,323.5,272.0,2.2,10.0,487.0,568.74,456.95
2016,3,11,14,30,151.0,297.0,2.4,10.0,392.0,443.27,357.79
2016,3,11,14,45,75.5,192.5,2.65,10.0,240.0,257.41,210.56
2016,3,11,15,0,0.0,88.0,2.9,10.0,88.0,85.14,66.63
2016,3,11,15,15,112.5,152.5,3.0,9.5,209.0,246.15,205.19
2016,3,11,15,30,225.0,217.0,3.1,9.0,330.0,396.02,329.68
2016,3,11,15,45,490.5,149.0,3.25,9.0,364.0,506.8,424.0
2016,3,11,16,0,756.0,81.0,3.4,9.0,398.0,581.02,486.82
2016,3,11,16,15,720.0,76.5,3.45,9.0,348.5,526.35,441.67
2016,3,11,16,30,684.0,72.0,3.5,9.0,299.0,470.57,395.08
2016,3,11,16,45,617.0,68.0,3.55,9.0,247.5,401.26,335.85
2016,3,11,17,0,550.0,64.0,3.6,9.0,196.0,336.65,278.94
2016,3,11,17,15,464.0,55.0,3.65,8.5,147.5,264.06,214.69
2016,3,11,17,30,378.0,46.0,3.7,8.0,99.0,199.24,156.03
2016,3,11,17,45,226.0,32.0,3.75,8.0,60.0,117.59,83.03
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,41.64,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,16.12,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,4.0,9.0,2.0,1.93,0.0
2016,3,12,7,0,0.0,4.0,4.1,9.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,7.5,4.2,9.0,7.5,7.23,0.81
2016,3,12,7,30,0.0,11.0,4.3,9.0,11.0,10.6,3.53
2016,3,12,7,45,0.0,14.5,4.4,9.5,14.5,13.98,6.52
2016,3,12,8,0,0.0,18.0,4.5,10.0,18.0,17.36,9.46
2016,3,12,8,15,0.0,22.0,4.55,10.0,22.0,21.23,12.81
2016,3,12,8,30,0.0,26.0,4.6,10.0,26.0,25.09,16.13
2016,3,12,8,45,0.0,32.5,4.65,10.0,32.5,31.38,21.5
2016,3,12,9,0,0.0,39.0,4.7,10.0,39.0,37.67,26.82
2016,3,12,9,15,0.0,47.5,4.65,10.0,47.5,45.9,33.78
2016,3,12,9,30,0.0,56.0,4.6,10.0,56.0,54.13,40.69
2016,3,12,9,45,0.0,66.0,4.55,10.0,66.0,63.83,48.8
2016,3,12,10,0,0.0,76.0,4.5,10.0,76.0,73.52,56.86
2016,3,12,10,15,0.0,66.0,4.4,10.0,66.0,63.84,48.57
2016,3,12,10,30,0.0,56.0,4.3,10.0,56.0,54.17,40.32
2016,3,12,10,45,4.0,133.5,4.25,10.5,136.0,132.26,105.5
2016,3,12,11,0,8.0,211.0,4.2,11.0,216.0,211.43,169.99
2016,3,12,11,15,4.0,138.5,4.1,11.0,141.0,137.54,109.2
2016,3,12,11,30,0.0,66.0,4.0,11.0,66.0,63.88,48.02
2016,3,12,11,45,0.0,72.5,3.95,11.0,72.5,70.19,53.29
2016,3,12,12,0,0.0,79.0,3.9,11.0,79.0,76.49,58.51
2016,3,12,12,15,0.0,57.0,3.75,11.0,57.0,55.17,40.72
2016,3,12,12,30,0.0,35.0,3.6,11.0,35.0,33.86,22.88
2016,3,12,12,45,0.0,78.5,3.45,11.0,78.5,76.01,58.14
2016,3,12,13,0,0.0,122.0,3.3,11.0,122.0,118.59,93.4
2016,3,12,13,15,4.0,165.5,3.2,11.0,168.5,165.37,131.95
2016,3,12,13,30,8.0,209.0,3.1,11.0,215.0,212.9,170.7
2016,3,12,13,45,21.0,243.0,3.05,11.0,258.0,259.24,208.56
2016,3,12,14,0,34.0,277.0,3.0,11.0,301.0,315.11,253.6
2016,3,12,14,15,61.0,283.0,2.9,11.0,322.5,345.08,278.42
2016,3,12,14,30,88.0,289.0,2.8,11.0,344.0,374.32,302.59
2016,3,12,14,45,128.5,276.0,2.7,11.0,352.0,400.55,324.82
2016,3,12,15,0,169.0,263.0,2.6,11.0,360.0,415.6,338.22
2016,3,12,15,15,84.5,207.5,2.45,10.5,256.0,278.93,228.34
2016,3,12,15,30,0.0,152.0,2.3,10.0,152.0,150.81,121.88
2016,3,12,15,45,0.0,123.0,2.2,10.0,123.0,121.17,97.68
2016,3,12,16,0,0.0,94.0,2.1,10.0,94.0,91.69,73.08
2016,3,12,16,15,0.0,82.0,2.0,10.0,82.0,79.75,63.14
2016,3,12,16,30,0.0,70.0,1.9,10.0,70.0,67.83,53.07
2016,3,12,16,45,0.0,57.5,1.85,10.0,57.5,55.56,42.57
2016,3,12,17,0,0.0,45.0,1.8,10.0,45.0,43.46,32.06
2016,3,12,17,15,0.0,33.5,1.7,9.5,33.5,32.34,22.31
2016,3,12,17,30,0.0,22.0,1.6,9.0,22.0,21.22,12.48
2016,3,12,17,45,0.0,13.0,1.55,9.0,13.0,12.53,4.52
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.65,10.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,3.8,11.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,1.5,3.85,11.0,1.5,1.44,0.0
2016,3,13,7,30,0.0,2.0,3.9,11.0,2.0,1.93,0.0
2016,3,13,7,45,0.0,3.0,3.95,11.0,3.0,2.89,0.0
2016,3,13,8,0,0.0,4.0,4.0,11.0,4.0,3.86,0.0
2016,3,13,8,15,0.0,5.0,3.95,11.0,5.0,4.82,0.0
2016,3,13,8,30,0.0,6.0,3.9,11.0,6.0,5.79,0.0
2016,3,13,8,45,0.0,34.0,3.9,11.0,34.0,32.83,22.65
2016,3,13,9,0,0.0,62.0,3.9,11.0,62.0,59.93,45.72
2016,3,13,9,15,0.0,58.5,3.95,11.0,58.5,56.55,42.68
2016,3,13,9,30,0.0,55.0,4.0,11.0,55.0,53.17,39.69
2016,3,13,9,45,0.0,79.0,4.05,11.0,79.0,76.42,59.21
2016,3,13,10,0,0.0,103.0,4.1,11.0,103.0,99.69,78.54
2016,3,13,10,15,0.0,89.0,4.05,11.0,89.0,86.14,67.03
2016,3,13,10,30,0.0,75.0,4.0,11.0,75.0,72.58,55.58
2016,3,13,10,45,0.0,104.0,4.0,11.0,104.0,100.73,78.97
2016,3,13,11,0,0.0,133.0,4.0,11.0,133.0,129.04,102.26
2016,3,13,11,15,0.0,93.5,3.95,11.0,93.5,90.54,70.26
2016,3,13,11,30,0.0,54.0,3.9,11.0,54.0,52.26,38.31
2016,3,13,11,45,0.0,78.5,3.9,11.5,78.5,76.01,58.02
2016,3,13,12,0,0.0,103.0,3.9,12.0,103.0,99.85,77.58
2016,3,13,12,15,0.0,93.5,3.8,12.0,93.5,90.57,69.88
2016,3,13,12,30,0.0,84.0,3.7,12.0,84.0,81.35,62.26
2016,3,13,12,45,0.0,60.0,3.6,12.0,60.0,58.08,42.96
2016,3,13,13,0,0.0,36.0,3.5,12.0,36.0,34.83,23.59
2016,3,13,13,15,1.5,107.0,3.45,12.0,108.5,105.13,82.13
2016,3,13,13,30,3.0,178.0,3.4,12.0,181.0,177.18,141.14
2016,3,13,13,45,1.5,144.0,3.4,12.0,145.5,141.88,112.33
2016,3,13,14,0,0.0,110.0,3.4,12.0,110.0,106.81,83.61
2016,3,13,14,15,0.0,113.0,3.4,12.0,113.0,109.81,86.27
2016,3,13,14,30,0.0,116.0,3.4,12.0,116.0,112.85,88.94
2016,3,13,14,45,0.0,133.5,3.45,12.0,133.5,130.55,103.78
2016,3,13,15,0,0.0,151.0,3.5,12.0,151.0,148.64,118.96
2016,3,13,15,15,0.0,90.0,3.45,12.0,90.0,87.1,68.03
2016,3,13,15,30,0.0,29.0,3.4,12.0,29.0,28.01,18.27
2016,3,13,15,45,0.0,30.5,3.35,12.0,30.5,29.45,19.59
2016,3,13,16,0,0.0,32.0,3.3,12.0,32.0,30.9,20.9
2016,3,13,16,15,0.0,28.0,3.25,11.5,28.0,27.03,17.69
2016,3,13,16,30,0.0,24.0,3.2,11.0,24.0,23.16,14.43
2016,3,13,16,45,0.0,20.0,3.15,11.0,20.0,19.29,11.1
2016,3,13,17,0,0.0,16.0,3.1,11.0,16.0,15.43,7.72
2016,3,13,17,15,0.0,12.0,3.0,11.0,12.0,11.57,4.31
2016,3,13,17,30,0.0,8.0,2.9,11.0,8.0,7.71,0.89
2016,3,13,17,45,0.0,5.0,2.85,11.0,5.0,4.82,0.0
2016,3,13,18,0,0.0,2.0,2.8,11.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,2.75,10.5,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,21.0,2.8,7.5,28.0,17.7,3.1
2016,3,14,7,0,141.0,42.0,2.8,8.0,56.0,34.36,24.24
2016,3,14,7,15,208.0,60.0,2.75,8.0,95.5,50.97,36.46
2016,3,14,7,30,275.0,78.0,2.7,8.0,135.0,83.42,56.48
2016,3,14,7,45,324.5,94.0,2.7,8.5,178.5,122.12,85.43
2016,3,14,8,0,374.0,110.0,2.7,9.0,222.0,166.41,121.65
2016,3,14,8,15,428.5,115.0,2.65,9.0,265.5,207.31,156.63
2016,3,14,8,30,483.0,120.0,2.6,9.0,309.0,253.73,197.18
2016,3,14,8,45,611.5,103.5,2.6,9.5,373.5,311.47,245.73
2016,3,14,9,0,740.0,87.0,2.6,10.0,438.0,381.96,305.12
2016,3,14,9,15,599.0,142.5,2.55,10.0,443.5,409.97,331.35
2016,3,14,9,30,458.0,198.0,2.5,10.0,449.0,422.87,343.11
2016,3,14,9,45,307.5,242.0,2.5,10.0,416.0,405.17,329.0
