Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,10,0,157.0,286.0,2.5,10.0,383.0,372.96,301.83
2016,3,14,10,15,381.5,244.0,2.5,10.0,494.5,484.41,393.36
2016,3,14,10,30,606.0,202.0,2.5,10.0,606.0,614.84,496.76
2016,3,14,10,45,745.5,159.5,2.5,10.5,675.0,694.8,558.04
2016,3,14,11,0,885.0,117.0,2.5,11.0,744.0,779.71,619.99
2016,3,14,11,15,481.0,231.0,2.45,11.0,573.0,612.47,489.55
2016,3,14,11,30,77.0,345.0,2.4,11.0,402.0,407.14,322.99
2016,3,14,11,45,257.0,327.5,2.4,11.5,520.5,550.92,438.3
2016,3,14,12,0,437.0,310.0,2.4,12.0,639.0,696.22,548.47
2016,3,14,12,15,230.5,300.5,2.45,12.0,474.5,513.39,407.5
2016,3,14,12,30,24.0,291.0,2.5,12.0,310.0,308.42,244.3
2016,3,14,12,45,167.5,319.5,2.6,12.0,445.0,479.34,382.48
2016,3,14,13,0,311.0,348.0,2.7,12.0,580.0,645.96,510.51
2016,3,14,13,15,322.0,338.0,2.75,12.0,574.5,647.0,511.11
2016,3,14,13,30,333.0,328.0,2.8,12.0,569.0,646.59,511.87
2016,3,14,13,45,448.0,277.0,2.9,12.0,591.0,698.35,554.77
2016,3,14,14,0,563.0,226.0,3.0,12.0,613.0,738.22,588.45
2016,3,14,14,15,688.5,177.0,3.05,11.5,630.5,786.92,628.93
2016,3,14,14,30,814.0,128.0,3.1,11.0,648.0,821.14,656.23
2016,3,14,14,45,796.5,126.0,3.15,11.0,611.5,787.67,632.92
2016,3,14,15,0,779.0,124.0,3.2,11.0,575.0,755.43,610.89
2016,3,14,15,15,514.0,171.5,3.2,11.0,460.5,584.73,478.82
2016,3,14,15,30,249.0,219.0,3.2,11.0,346.0,424.78,349.06
2016,3,14,15,45,462.5,163.5,3.2,11.0,372.0,507.55,420.42
2016,3,14,16,0,676.0,108.0,3.2,11.0,398.0,568.51,471.43
2016,3,14,16,15,636.5,101.5,3.2,10.5,349.0,509.94,424.65
2016,3,14,16,30,597.0,95.0,3.2,10.0,300.0,452.89,378.34
2016,3,14,16,45,545.5,86.0,3.2,9.5,250.0,388.93,324.86
2016,3,14,17,0,494.0,77.0,3.2,9.0,200.0,328.42,272.54
2016,3,14,17,15,410.0,66.0,3.15,8.5,152.0,255.52,208.63
2016,3,14,17,30,326.0,55.0,3.1,8.0,104.0,192.42,152.1
2016,3,14,17,45,163.0,40.5,3.05,8.0,65.0,104.46,76.13
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,27.88,3.22
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,12.78,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,6,45,180.5,17.5,2.3,7.5,37.5,12.95,2.27
2016,3,15,7,0,361.0,35.0,2.3,8.0,75.0,26.76,17.81
2016,3,15,7,15,457.5,44.0,2.25,8.5,122.5,39.69,23.43
2016,3,15,7,30,554.0,53.0,2.2,9.0,170.0,83.07,45.21
2016,3,15,7,45,618.0,59.0,2.2,9.5,221.5,130.49,79.13
2016,3,15,8,0,682.0,65.0,2.2,10.0,273.0,184.92,124.08
2016,3,15,8,15,721.0,69.5,2.2,10.5,324.0,240.27,173.3
2016,3,15,8,30,760.0,74.0,2.2,11.0,375.0,297.29,224.44
2016,3,15,8,45,789.5,77.0,2.2,11.5,423.5,352.79,274.03
2016,3,15,9,0,819.0,80.0,2.2,12.0,472.0,410.2,323.96
2016,3,15,9,15,838.5,82.5,2.2,12.0,516.0,464.16,370.48
2016,3,15,9,30,858.0,85.0,2.2,12.0,560.0,518.38,415.85
2016,3,15,9,45,873.0,87.0,2.2,12.5,599.0,569.79,456.93
2016,3,15,10,0,888.0,89.0,2.2,13.0,638.0,619.89,495.71
2016,3,15,10,15,898.0,90.5,2.2,13.0,670.0,665.28,530.81
2016,3,15,10,30,908.0,92.0,2.2,13.0,702.0,708.98,563.71
2016,3,15,10,45,915.0,93.5,2.25,13.5,727.0,748.62,590.62
2016,3,15,11,0,922.0,95.0,2.3,14.0,752.0,785.92,615.58
2016,3,15,11,15,926.0,95.5,2.3,14.0,769.5,817.34,636.97
2016,3,15,11,30,930.0,96.0,2.3,14.0,787.0,845.89,656.28
2016,3,15,11,45,931.5,97.0,2.35,14.0,796.5,869.88,672.84
2016,3,15,12,0,933.0,98.0,2.4,14.0,806.0,890.63,687.24
2016,3,15,12,15,933.0,98.0,2.45,14.0,807.5,905.71,697.82
2016,3,15,12,30,933.0,98.0,2.5,14.0,809.0,917.33,706.17
2016,3,15,12,45,932.0,97.5,2.6,14.5,802.5,924.03,710.42
2016,3,15,13,0,931.0,97.0,2.7,15.0,796.0,927.18,712.37
2016,3,15,13,15,927.0,96.5,2.8,15.0,781.5,924.14,711.52
2016,3,15,13,30,923.0,96.0,2.9,15.0,767.0,917.57,708.38
2016,3,15,13,45,916.5,95.0,3.0,15.0,745.0,904.81,701.03
2016,3,15,14,0,910.0,94.0,3.1,15.0,723.0,888.71,691.42
2016,3,15,14,15,900.5,92.5,3.15,14.5,693.5,866.29,678.31
2016,3,15,14,30,891.0,91.0,3.2,14.0,664.0,840.88,663.04
2016,3,15,14,45,879.0,89.0,3.25,14.0,628.0,810.08,642.54
2016,3,15,15,0,867.0,87.0,3.3,14.0,592.0,776.78,620.09
2016,3,15,15,15,850.5,84.5,3.3,14.0,550.5,741.79,595.96
2016,3,15,15,30,834.0,82.0,3.3,14.0,509.0,700.31,566.72
2016,3,15,15,45,810.0,79.0,3.35,14.0,463.0,651.6,531.79
2016,3,15,16,0,786.0,76.0,3.4,14.0,417.0,602.19,493.98
2016,3,15,16,15,753.5,72.0,3.4,13.5,367.5,546.14,450.41
2016,3,15,16,30,721.0,68.0,3.4,13.0,318.0,490.79,405.92
2016,3,15,16,45,671.5,63.0,3.45,12.5,266.5,428.84,354.49
2016,3,15,17,0,622.0,58.0,3.5,12.0,215.0,368.04,302.18
2016,3,15,17,15,546.0,50.5,3.5,11.5,165.5,296.93,239.8
2016,3,15,17,30,470.0,43.0,3.5,11.0,116.0,232.63,181.75
2016,3,15,17,45,337.5,31.5,3.5,10.5,74.0,153.86,111.84
2016,3,15,18,0,205.0,20.0,3.5,10.0,32.0,83.73,26.47
2016,3,15,18,15,102.5,10.0,3.45,10.0,16.0,30.68,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,195.0,17.0,1.65,9.0,39.5,12.33,2.85
2016,3,16,7,0,390.0,34.0,1.6,10.0,79.0,25.49,16.68
2016,3,16,7,15,482.0,42.5,1.55,10.5,127.0,40.77,22.44
2016,3,16,7,30,574.0,51.0,1.5,11.0,175.0,85.18,45.34
2016,3,16,7,45,631.0,57.0,1.45,11.5,226.0,133.08,80.04
2016,3,16,8,0,688.0,63.0,1.4,12.0,277.0,189.0,126.31
2016,3,16,8,15,726.0,67.5,1.35,12.5,328.0,242.66,173.61
2016,3,16,8,30,764.0,72.0,1.3,13.0,379.0,299.79,224.04
2016,3,16,8,45,791.0,75.5,1.3,13.5,427.0,355.19,272.64
2016,3,16,9,0,818.0,79.0,1.3,14.0,475.0,412.24,321.21
2016,3,16,9,15,837.5,81.5,1.25,14.5,519.0,466.19,365.67
2016,3,16,9,30,857.0,84.0,1.2,15.0,563.0,520.97,409.07
2016,3,16,9,45,871.0,86.0,1.2,15.5,601.5,571.25,447.86
2016,3,16,10,0,885.0,88.0,1.2,16.0,640.0,620.68,484.73
2016,3,16,10,15,895.5,90.0,1.15,16.0,672.5,666.75,518.5
2016,3,16,10,30,906.0,92.0,1.1,16.0,705.0,711.18,549.8
2016,3,16,10,45,913.5,93.0,1.1,16.5,730.0,750.58,574.95
2016,3,16,11,0,921.0,94.0,1.1,17.0,755.0,787.66,598.19
2016,3,16,11,15,925.5,95.0,1.1,17.0,773.0,819.91,619.05
2016,3,16,11,30,930.0,96.0,1.1,17.0,791.0,849.31,637.94
2016,3,16,11,45,933.0,96.5,1.1,17.5,801.0,873.96,652.41
2016,3,16,12,0,936.0,97.0,1.1,18.0,811.0,895.41,664.77
2016,3,16,12,15,936.5,97.0,1.1,18.0,812.5,910.89,674.52
2016,3,16,12,30,937.0,97.0,1.1,18.0,814.0,922.91,682.18
2016,3,16,12,45,937.0,95.5,1.1,18.0,808.0,929.37,686.38
2016,3,16,13,0,937.0,94.0,1.1,18.0,802.0,932.25,688.46
2016,3,16,13,15,933.5,93.5,1.1,18.0,788.0,929.55,687.09
2016,3,16,13,30,930.0,93.0,1.1,18.0,774.0,923.3,683.63
2016,3,16,13,45,923.5,92.0,1.15,18.0,751.5,910.37,676.78
2016,3,16,14,0,917.0,91.0,1.2,18.0,729.0,894.08,667.84
2016,3,16,14,15,908.5,89.5,1.2,18.0,699.5,872.29,654.55
2016,3,16,14,30,900.0,88.0,1.2,18.0,670.0,847.45,639.29
2016,3,16,14,45,887.5,86.5,1.25,18.0,634.0,816.5,620.52
2016,3,16,15,0,875.0,85.0,1.3,18.0,598.0,783.04,599.87
2016,3,16,15,15,858.5,82.5,1.3,17.5,556.5,743.17,574.98
2016,3,16,15,30,842.0,80.0,1.3,17.0,515.0,705.84,551.54
2016,3,16,15,45,819.0,77.0,1.35,17.0,468.5,657.43,519.02
2016,3,16,16,0,796.0,74.0,1.4,17.0,422.0,608.22,483.83
2016,3,16,16,15,764.0,70.0,1.5,16.5,372.5,551.96,442.82
2016,3,16,16,30,732.0,66.0,1.6,16.0,323.0,496.34,400.52
2016,3,16,16,45,683.5,61.0,1.7,16.0,271.5,432.09,348.88
2016,3,16,17,0,635.0,56.0,1.8,16.0,220.0,373.03,299.31
2016,3,16,17,15,561.0,49.0,1.9,15.0,170.0,302.52,239.87
2016,3,16,17,30,487.0,42.0,2.0,14.0,120.0,238.61,183.9
2016,3,16,17,45,355.5,31.5,2.15,13.5,77.0,160.05,115.49
2016,3,16,18,0,224.0,21.0,2.3,13.0,34.0,90.65,35.45
2016,3,16,18,15,112.0,10.5,2.25,12.5,17.0,33.29,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,129.0,10.0,1.1,11.0,13.0,9.83,0.0
2016,3,17,6,45,293.0,21.5,1.2,11.5,51.0,16.19,6.31
2016,3,17,7,0,457.0,33.0,1.3,12.0,89.0,24.3,15.59
2016,3,17,7,15,546.0,41.0,1.25,12.5,139.0,43.04,21.85
2016,3,17,7,30,635.0,49.0,1.2,13.0,189.0,93.0,48.68
2016,3,17,7,45,689.5,54.0,1.2,13.5,242.0,143.09,85.18
2016,3,17,8,0,744.0,59.0,1.2,14.0,295.0,199.1,131.6
2016,3,17,8,15,780.0,63.0,1.1,14.5,346.5,255.06,180.7
2016,3,17,8,30,816.0,67.0,1.0,15.0,398.0,314.2,232.36
2016,3,17,8,45,841.0,70.0,0.9,15.5,447.0,371.24,281.45
2016,3,17,9,0,866.0,73.0,0.8,16.0,496.0,430.9,330.74
2016,3,17,9,15,884.0,75.0,0.7,16.5,540.5,485.79,374.47
2016,3,17,9,30,902.0,77.0,0.6,17.0,585.0,540.66,416.18
2016,3,17,9,45,915.0,79.0,0.55,17.5,624.0,592.41,454.26
2016,3,17,10,0,928.0,81.0,0.5,18.0,663.0,643.12,490.04
2016,3,17,10,15,937.0,82.5,0.45,18.0,695.5,689.44,522.37
2016,3,17,10,30,946.0,84.0,0.4,18.0,728.0,733.88,551.47
2016,3,17,10,45,952.5,85.0,0.35,18.0,753.5,773.89,576.04
2016,3,17,11,0,959.0,86.0,0.3,18.0,779.0,811.41,598.65
2016,3,17,11,15,963.0,86.5,0.35,18.0,796.5,843.76,619.47
2016,3,17,11,30,967.0,87.0,0.4,18.0,814.0,873.11,638.4
2016,3,17,11,45,969.0,87.5,0.45,18.5,823.5,897.64,653.1
2016,3,17,12,0,971.0,88.0,0.5,19.0,833.0,918.81,665.74
2016,3,17,12,15,971.0,88.0,0.55,19.0,834.5,934.27,676.13
2016,3,17,12,30,971.0,88.0,0.6,19.0,836.0,946.12,684.46
2016,3,17,12,45,967.5,88.5,0.65,19.0,829.0,951.78,689.08
2016,3,17,13,0,964.0,89.0,0.7,19.0,822.0,953.74,691.58
2016,3,17,13,15,960.0,88.5,0.75,19.0,806.5,950.49,690.96
2016,3,17,13,30,956.0,88.0,0.8,19.0,791.0,943.58,688.19
2016,3,17,13,45,949.5,87.0,0.9,19.0,768.5,930.34,682.45
2016,3,17,14,0,943.0,86.0,1.0,19.0,746.0,913.64,674.48
2016,3,17,14,15,934.5,84.5,1.0,18.5,716.0,891.33,662.37
2016,3,17,14,30,926.0,83.0,1.0,18.0,686.0,865.88,648.21
2016,3,17,14,45,913.0,81.5,1.05,18.0,649.0,833.81,629.12
2016,3,17,15,0,900.0,80.0,1.1,18.0,612.0,799.19,608.09
2016,3,17,15,15,884.0,78.0,1.1,17.5,569.5,759.4,583.67
2016,3,17,15,30,868.0,76.0,1.1,17.0,527.0,717.72,557.52
2016,3,17,15,45,845.5,73.0,1.1,17.0,480.0,672.93,527.61
2016,3,17,16,0,823.0,70.0,1.1,17.0,433.0,622.94,492.32
2016,3,17,16,15,792.0,66.5,1.05,16.5,382.5,566.66,450.88
2016,3,17,16,30,761.0,63.0,1.0,16.0,332.0,510.88,408.36
2016,3,17,16,45,715.0,58.5,1.0,16.0,280.0,447.06,357.61
2016,3,17,17,0,669.0,54.0,1.0,16.0,228.0,385.89,307.02
2016,3,17,17,15,597.0,47.5,1.05,15.5,177.0,314.69,247.42
2016,3,17,17,30,525.0,41.0,1.1,15.0,126.0,252.33,192.94
2016,3,17,17,45,399.0,31.0,1.2,14.5,82.0,173.73,125.08
2016,3,17,18,0,273.0,21.0,1.3,14.0,38.0,104.41,47.21
2016,3,17,18,15,136.5,10.5,1.35,13.5,19.0,38.54,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,14.74,0.0
2016,3,18,6,45,209.0,26.5,2.15,9.5,53.0,20.47,10.35
2016,3,18,7,0,418.0,38.0,2.2,10.0,91.0,28.61,19.59
2016,3,18,7,15,508.0,46.5,2.15,10.5,141.0,49.3,26.75
2016,3,18,7,30,598.0,55.0,2.1,11.0,191.0,95.84,52.49
2016,3,18,7,45,340.5,93.5,2.1,11.5,175.0,129.77,90.21
2016,3,18,8,0,83.0,132.0,2.1,12.0,159.0,138.55,109.05
2016,3,18,8,15,91.0,152.5,2.1,12.0,186.5,165.44,131.66
2016,3,18,8,30,99.0,173.0,2.1,12.0,214.0,193.28,154.89
2016,3,18,8,45,144.0,195.0,2.1,12.5,262.5,236.42,189.54
2016,3,18,9,0,189.0,217.0,2.1,13.0,311.0,285.17,228.55
2016,3,18,9,15,132.5,234.0,2.05,13.0,302.5,286.26,229.71
2016,3,18,9,30,76.0,251.0,2.0,13.0,294.0,280.82,224.98
2016,3,18,9,45,106.5,274.5,2.0,13.5,339.5,325.52,259.95
2016,3,18,10,0,137.0,298.0,2.0,14.0,385.0,374.76,297.75
2016,3,18,10,15,520.5,202.0,1.95,14.0,555.5,541.71,431.86
2016,3,18,10,30,904.0,106.0,1.9,14.0,726.0,730.96,576.18
2016,3,18,10,45,912.0,107.0,1.9,14.5,751.5,770.7,600.85
2016,3,18,11,0,920.0,108.0,1.9,15.0,777.0,808.15,625.0
2016,3,18,11,15,924.5,108.5,1.85,15.0,794.5,839.87,645.62
2016,3,18,11,30,929.0,109.0,1.8,15.0,812.0,868.73,664.15
2016,3,18,11,45,932.5,109.0,1.8,15.0,822.0,893.23,680.2
2016,3,18,12,0,936.0,109.0,1.8,15.0,832.0,914.55,694.15
2016,3,18,12,15,936.0,109.0,1.8,15.0,833.5,929.55,703.91
2016,3,18,12,30,936.0,109.0,1.8,15.0,835.0,941.07,711.51
2016,3,18,12,45,934.0,108.5,1.85,15.0,827.5,946.77,715.99
2016,3,18,13,0,932.0,108.0,1.9,15.0,820.0,948.9,718.27
2016,3,18,13,15,927.5,107.5,1.95,15.0,805.0,945.23,716.84
2016,3,18,13,30,923.0,107.0,2.0,15.0,790.0,938.04,713.2
2016,3,18,13,45,916.0,105.5,2.05,15.0,767.0,924.1,705.11
2016,3,18,14,0,909.0,104.0,2.1,15.0,744.0,906.82,694.87
2016,3,18,14,15,899.0,102.5,2.1,14.5,713.5,883.77,681.46
2016,3,18,14,30,889.0,101.0,2.1,14.0,683.0,857.75,666.0
2016,3,18,14,45,873.5,99.5,2.1,14.0,645.5,829.44,647.64
2016,3,18,15,0,858.0,98.0,2.1,14.0,608.0,793.72,623.93
2016,3,18,15,15,839.0,95.5,2.05,13.5,565.5,752.11,596.52
2016,3,18,15,30,820.0,93.0,2.0,13.0,523.0,708.87,567.55
2016,3,18,15,45,791.0,90.5,2.0,13.0,475.0,657.4,531.19
2016,3,18,16,0,762.0,88.0,2.0,13.0,427.0,605.61,492.18
2016,3,18,16,15,726.5,83.5,1.95,12.5,376.5,550.15,449.8
2016,3,18,16,30,691.0,79.0,1.9,12.0,326.0,493.42,405.11
2016,3,18,16,45,638.0,73.0,1.85,12.0,274.0,427.33,350.74
2016,3,18,17,0,585.0,67.0,1.8,12.0,222.0,364.74,297.55
2016,3,18,17,15,508.5,58.5,1.75,11.5,172.0,293.43,236.34
2016,3,18,17,30,432.0,50.0,1.7,11.0,122.0,228.94,179.36
2016,3,18,17,45,310.5,37.0,1.65,10.5,79.5,153.0,113.1
2016,3,18,18,0,189.0,24.0,1.6,10.0,37.0,86.0,43.57
2016,3,18,18,15,94.5,12.0,1.55,10.0,18.5,31.51,0.0
2016,3,18,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,3,19,6,30,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,3,19,6,45,182.5,28.5,0.8,10.5,53.0,21.99,12.12
2016,3,19,7,0,365.0,41.0,0.8,11.0,90.0,31.08,21.81
2016,3,19,7,15,451.0,50.5,0.85,11.0,137.5,53.35,30.24
2016,3,19,7,30,537.0,60.0,0.9,11.0,185.0,97.52,55.95
2016,3,19,7,45,594.5,66.0,0.95,11.0,235.5,144.1,91.09
2016,3,19,8,0,652.0,72.0,1.0,11.0,286.0,196.95,135.49
2016,3,19,8,15,689.5,77.0,1.0,11.0,335.5,249.65,182.28
2016,3,19,8,30,727.0,82.0,1.0,11.0,385.0,307.43,233.36
2016,3,19,8,45,504.5,145.5,1.0,11.5,367.5,323.68,253.76
2016,3,19,9,0,282.0,209.0,1.0,12.0,350.0,317.72,252.61
2016,3,19,9,15,555.5,151.0,1.0,12.0,459.0,409.87,326.07
2016,3,19,9,30,829.0,93.0,1.0,12.0,568.0,525.25,416.61
2016,3,19,9,45,848.5,93.0,1.0,12.5,607.0,575.83,454.94
2016,3,19,10,0,868.0,93.0,1.0,13.0,646.0,625.87,492.23
2016,3,19,10,15,523.0,213.0,1.05,13.0,551.0,556.18,436.85
2016,3,19,10,30,178.0,333.0,1.1,13.0,456.0,453.06,354.25
2016,3,19,10,45,156.5,345.0,1.2,13.5,456.0,457.9,357.78
2016,3,19,11,0,135.0,357.0,1.3,14.0,456.0,460.9,358.93
2016,3,19,11,15,181.5,364.5,1.35,14.0,501.0,511.24,397.4
2016,3,19,11,30,228.0,372.0,1.4,14.0,546.0,563.56,436.55
2016,3,19,11,45,200.5,379.5,1.45,14.5,533.5,555.58,428.89
2016,3,19,12,0,173.0,387.0,1.5,15.0,521.0,545.8,420.43
2016,3,19,12,15,275.5,367.5,1.5,15.0,581.5,626.09,481.54
2016,3,19,12,30,378.0,348.0,1.5,15.0,642.0,701.36,537.21
2016,3,19,12,45,232.0,357.0,1.55,15.0,537.5,578.5,445.73
2016,3,19,13,0,86.0,366.0,1.6,15.0,433.0,452.43,350.06
2016,3,19,13,15,511.5,228.5,1.6,15.0,610.5,711.58,553.69
2016,3,19,13,30,937.0,91.0,1.6,15.0,788.0,935.74,709.38
2016,3,19,13,45,543.5,217.0,1.6,15.0,618.5,724.3,559.53
2016,3,19,14,0,150.0,343.0,1.6,15.0,449.0,496.51,385.26
2016,3,19,14,15,246.0,314.5,1.6,14.5,480.5,555.62,434.98
2016,3,19,14,30,342.0,286.0,1.6,14.0,512.0,601.31,472.4
2016,3,19,14,45,615.5,184.5,1.65,14.0,563.5,718.17,565.37
2016,3,19,15,0,889.0,83.0,1.7,14.0,615.0,798.54,624.75
2016,3,19,15,15,873.5,80.5,1.7,13.5,573.0,758.69,598.09
2016,3,19,15,30,858.0,78.0,1.7,13.0,531.0,716.95,570.92
2016,3,19,15,45,554.5,131.5,1.7,13.0,414.5,544.18,440.4
2016,3,19,16,0,251.0,185.0,1.7,13.0,298.0,373.9,304.45
2016,3,19,16,15,157.0,165.0,1.6,12.5,233.0,277.35,227.44
2016,3,19,16,30,63.0,145.0,1.5,12.0,168.0,189.56,155.03
2016,3,19,16,45,365.0,100.0,1.45,11.5,200.5,313.86,260.06
2016,3,19,17,0,667.0,55.0,1.4,11.0,233.0,388.86,317.92
2016,3,19,17,15,596.0,48.5,1.3,10.5,182.0,320.0,257.5
2016,3,19,17,30,525.0,42.0,1.2,10.0,131.0,255.45,199.99
2016,3,19,17,45,403.0,32.5,1.15,10.0,86.5,178.08,131.73
2016,3,19,18,0,281.0,23.0,1.1,10.0,42.0,110.96,60.87
2016,3,19,18,15,140.5,11.5,1.05,9.5,21.0,40.86,0.0
2016,3,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,10.0,5.0,4.91,0.0
2016,3,20,6,30,0.0,10.0,3.2,10.0,10.0,9.65,0.0
2016,3,20,6,45,10.5,28.5,3.25,10.0,30.0,26.53,16.28
2016,3,20,7,0,21.0,47.0,3.3,10.0,50.0,42.6,32.1
2016,3,20,7,15,35.5,68.5,3.35,10.0,76.0,62.97,47.56
2016,3,20,7,30,50.0,90.0,3.4,10.0,102.0,86.55,66.92
2016,3,20,7,45,59.0,112.0,3.5,10.5,129.0,111.73,87.9
2016,3,20,8,0,68.0,134.0,3.6,11.0,156.0,138.18,110.0
2016,3,20,8,15,74.0,155.0,3.65,11.0,183.0,164.16,131.95
2016,3,20,8,30,80.0,176.0,3.7,11.0,210.0,190.91,154.39
2016,3,20,8,45,41.5,169.0,3.75,11.5,186.5,176.1,142.52
2016,3,20,9,0,3.0,162.0,3.8,12.0,163.0,156.76,126.3
2016,3,20,9,15,1.5,88.0,3.8,12.0,88.5,85.85,66.98
2016,3,20,9,30,0.0,14.0,3.8,12.0,14.0,13.52,5.84
2016,3,20,9,45,0.0,58.0,3.8,12.0,58.0,56.09,41.78
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,98.73,77.25
2016,3,20,10,15,0.0,128.0,3.7,12.0,128.0,123.97,97.91
2016,3,20,10,30,0.0,154.0,3.6,12.0,154.0,149.32,118.49
2016,3,20,10,45,0.0,88.5,3.55,12.5,88.5,85.69,65.83
2016,3,20,11,0,0.0,23.0,3.5,13.0,23.0,22.24,12.98
2016,3,20,11,15,0.0,78.0,3.45,13.0,78.0,75.53,57.26
2016,3,20,11,30,0.0,133.0,3.4,13.0,133.0,129.15,101.15
2016,3,20,11,45,1.0,145.5,3.35,13.0,146.5,142.31,111.76
2016,3,20,12,0,2.0,158.0,3.3,13.0,160.0,155.57,122.48
2016,3,20,12,15,3.5,169.0,3.15,13.0,172.0,167.87,132.42
2016,3,20,12,30,5.0,180.0,3.0,13.0,184.0,180.26,142.41
2016,3,20,12,45,2.5,153.5,2.95,13.0,155.5,151.89,119.43
2016,3,20,13,0,0.0,127.0,2.9,13.0,127.0,123.52,96.37
2016,3,20,13,15,9.5,199.0,2.75,13.0,206.5,203.82,161.75
2016,3,20,13,30,19.0,271.0,2.6,13.0,286.0,285.77,226.92
2016,3,20,13,45,10.5,221.0,2.5,13.0,230.0,227.38,180.37
2016,3,20,14,0,2.0,171.0,2.4,13.0,174.0,169.43,133.92
2016,3,20,14,15,4.5,186.5,2.35,13.0,190.5,187.47,148.9
2016,3,20,14,30,7.0,202.0,2.3,13.0,207.0,205.7,163.88
2016,3,20,14,45,437.5,147.5,2.25,13.0,411.0,529.44,431.89
2016,3,20,15,0,868.0,93.0,2.2,13.0,615.0,800.24,634.35
2016,3,20,15,15,852.0,90.5,2.15,13.0,574.0,760.42,604.05
2016,3,20,15,30,836.0,88.0,2.1,13.0,533.0,718.76,575.16
2016,3,20,15,45,814.0,85.0,2.05,13.0,486.5,670.8,541.23
2016,3,20,16,0,792.0,82.0,2.0,13.0,440.0,621.99,504.87
2016,3,20,16,15,760.5,78.0,1.9,12.5,390.0,565.68,461.87
2016,3,20,16,30,729.0,74.0,1.8,12.0,340.0,509.97,417.99
2016,3,20,16,45,677.5,69.5,1.75,12.0,287.5,446.57,365.92
2016,3,20,17,0,626.0,65.0,1.7,12.0,235.0,384.3,313.18
2016,3,20,17,15,552.5,57.5,1.6,11.5,183.5,313.01,252.06
2016,3,20,17,30,479.0,50.0,1.5,11.0,132.0,248.17,194.73
2016,3,20,17,45,359.0,38.0,1.45,10.5,87.5,170.71,127.17
2016,3,20,18,0,239.0,26.0,1.4,10.0,43.0,104.04,60.52
2016,3,20,18,15,119.5,13.0,1.35,10.0,21.5,38.12,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,10.0,4.5,4.42,0.0
2016,3,21,6,30,0.0,9.0,3.3,10.0,9.0,8.68,0.0
2016,3,21,6,45,0.0,26.5,3.45,10.5,26.5,25.46,15.72
2016,3,21,7,0,0.0,44.0,3.6,11.0,44.0,41.46,31.05
2016,3,21,7,15,6.0,65.5,3.65,11.0,67.0,61.32,46.72
2016,3,21,7,30,12.0,87.0,3.7,11.0,90.0,82.42,64.76
2016,3,21,7,45,22.5,107.5,3.75,11.0,114.5,102.7,81.69
2016,3,21,8,0,33.0,128.0,3.8,11.0,139.0,126.0,101.09
2016,3,21,8,15,16.5,99.0,3.8,11.0,104.5,99.44,79.14
2016,3,21,8,30,0.0,70.0,3.8,11.0,70.0,67.67,52.43
2016,3,21,8,45,13.0,132.5,3.8,11.5,139.5,132.13,106.37
2016,3,21,9,0,26.0,195.0,3.8,12.0,209.0,197.73,160.06
2016,3,21,9,15,17.0,193.0,3.8,12.0,202.5,193.58,156.22
2016,3,21,9,30,8.0,191.0,3.8,12.0,196.0,188.29,151.47
2016,3,21,9,45,4.0,111.0,3.8,12.0,113.5,109.69,86.45
2016,3,21,10,0,0.0,31.0,3.8,12.0,31.0,29.97,19.66
2016,3,21,10,15,0.0,35.5,3.8,12.0,35.5,34.33,23.31
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,38.69,26.92
2016,3,21,10,45,0.0,85.5,3.85,12.5,85.5,82.78,63.5
2016,3,21,11,0,0.0,131.0,3.9,13.0,131.0,127.08,99.64
2016,3,21,11,15,0.0,101.0,3.9,13.0,101.0,97.87,75.57
2016,3,21,11,30,0.0,71.0,3.9,13.0,71.0,68.75,51.55
2016,3,21,11,45,0.0,54.5,3.95,13.0,54.5,52.76,38.31
2016,3,21,12,0,0.0,38.0,4.0,13.0,38.0,36.78,25.03
2016,3,21,12,15,0.0,38.0,4.0,13.0,38.0,36.78,25.03
2016,3,21,12,30,0.0,38.0,4.0,13.0,38.0,36.78,25.03
2016,3,21,12,45,146.0,205.5,4.0,13.0,319.0,349.63,283.83
2016,3,21,13,0,292.0,373.0,4.0,13.0,600.0,661.45,523.45
2016,3,21,13,15,296.5,362.5,4.0,12.5,589.5,656.35,519.49
2016,3,21,13,30,301.0,352.0,4.0,12.0,579.0,649.89,516.37
2016,3,21,13,45,221.5,349.5,4.0,12.0,513.5,567.36,452.52
2016,3,21,14,0,142.0,347.0,4.0,12.0,448.0,494.29,394.98
2016,3,21,14,15,102.5,321.5,3.95,12.0,393.0,422.83,339.38
2016,3,21,14,30,63.0,296.0,3.9,12.0,338.0,361.16,290.48
2016,3,21,14,45,54.0,274.5,3.9,12.0,309.5,330.19,266.46
2016,3,21,15,0,45.0,253.0,3.9,12.0,281.0,299.4,242.27
2016,3,21,15,15,22.5,138.0,3.85,11.5,152.0,156.98,126.81
2016,3,21,15,30,0.0,23.0,3.8,11.0,23.0,22.21,13.34
2016,3,21,15,45,161.5,100.5,3.8,11.0,174.0,225.05,189.07
2016,3,21,16,0,323.0,178.0,3.8,11.0,325.0,413.89,345.1
2016,3,21,16,15,195.5,163.0,3.7,10.5,249.5,298.95,249.41
2016,3,21,16,30,68.0,148.0,3.6,10.0,174.0,195.67,162.2
2016,3,21,16,45,305.5,113.5,3.55,10.0,201.0,292.08,245.24
2016,3,21,17,0,543.0,79.0,3.5,10.0,228.0,361.29,300.47
2016,3,21,17,15,465.5,69.5,3.4,9.5,178.0,289.77,237.65
2016,3,21,17,30,388.0,60.0,3.3,9.0,128.0,224.89,179.76
2016,3,21,17,45,269.0,45.5,3.25,9.0,85.0,150.16,113.92
2016,3,21,18,0,150.0,31.0,3.2,9.0,42.0,87.01,53.46
2016,3,21,18,15,75.0,15.5,3.15,9.0,21.0,31.27,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,2.55,7.0,13.0,9.83,0.0
2016,3,22,6,30,137.0,20.0,2.6,7.0,26.0,15.68,0.0
2016,3,22,6,45,277.5,33.0,2.65,7.5,67.0,25.69,16.44
2016,3,22,7,0,418.0,46.0,2.7,8.0,108.0,34.75,25.55
2016,3,22,7,15,502.0,54.5,2.7,8.0,158.0,65.17,36.61
2016,3,22,7,30,586.0,63.0,2.7,8.0,208.0,112.27,66.35
2016,3,22,7,45,486.5,88.5,2.75,8.5,227.5,154.84,106.47
2016,3,22,8,0,387.0,114.0,2.8,9.0,247.0,185.91,138.96
2016,3,22,8,15,579.0,98.5,2.75,9.0,332.0,248.34,188.43
2016,3,22,8,30,771.0,83.0,2.7,9.0,417.0,331.98,257.79
2016,3,22,8,45,802.0,85.0,2.7,9.5,466.5,388.42,307.96
2016,3,22,9,0,833.0,87.0,2.7,10.0,516.0,446.87,358.52
2016,3,22,9,15,581.5,167.5,2.7,10.0,479.0,443.92,359.35
2016,3,22,9,30,330.0,248.0,2.7,10.0,442.0,416.01,337.26
2016,3,22,9,45,225.0,277.0,2.7,10.5,413.5,399.34,322.95
2016,3,22,10,0,120.0,306.0,2.7,11.0,385.0,373.84,300.56
2016,3,22,10,15,523.0,201.0,2.7,11.0,567.0,550.26,445.84
2016,3,22,10,30,926.0,96.0,2.7,11.0,749.0,750.06,600.86
2016,3,22,10,45,660.5,210.0,2.75,11.5,683.5,705.08,561.19
2016,3,22,11,0,395.0,324.0,2.8,12.0,618.0,632.95,500.68
2016,3,22,11,15,675.0,210.0,2.85,12.0,727.0,761.73,603.8
2016,3,22,11,30,955.0,96.0,2.9,12.0,836.0,889.73,696.09
2016,3,22,11,45,647.5,230.0,2.95,12.0,734.5,795.44,625.95
2016,3,22,12,0,340.0,364.0,3.0,12.0,633.0,673.91,529.16
2016,3,22,12,15,246.5,379.5,3.1,12.0,574.5,615.42,484.46
2016,3,22,12,30,153.0,395.0,3.2,12.0,516.0,546.43,430.62
2016,3,22,12,45,219.5,383.5,3.3,12.0,556.0,597.13,471.76
2016,3,22,13,0,286.0,372.0,3.4,12.0,596.0,655.69,517.6
2016,3,22,13,15,438.5,311.5,3.45,12.0,647.0,738.1,583.62
2016,3,22,13,30,591.0,251.0,3.5,12.0,698.0,810.84,641.58
2016,3,22,13,45,344.5,295.5,3.6,12.0,554.5,627.41,500.29
2016,3,22,14,0,98.0,340.0,3.7,12.0,411.0,439.17,350.32
2016,3,22,14,15,52.0,270.0,3.7,12.0,308.0,323.03,259.45
2016,3,22,14,30,6.0,200.0,3.7,12.0,205.0,202.72,162.13
2016,3,22,14,45,459.0,140.5,3.75,12.0,421.0,546.4,450.56
2016,3,22,15,0,912.0,81.0,3.8,12.0,637.0,821.06,660.69
2016,3,22,15,15,690.5,134.5,3.75,12.0,539.0,692.73,563.81
2016,3,22,15,30,469.0,188.0,3.7,12.0,441.0,563.35,461.1
2016,3,22,15,45,655.5,129.5,3.7,12.0,449.0,616.14,507.1
2016,3,22,16,0,842.0,71.0,3.7,12.0,457.0,645.79,533.17
2016,3,22,16,15,813.0,67.5,3.65,11.5,406.0,589.39,488.92
2016,3,22,16,30,784.0,64.0,3.6,11.0,355.0,533.3,443.98
2016,3,22,16,45,742.0,59.5,3.55,10.5,302.0,469.86,391.48
2016,3,22,17,0,700.0,55.0,3.5,10.0,249.0,408.7,338.93
2016,3,22,17,15,633.5,49.0,3.4,9.5,197.0,338.01,276.71
2016,3,22,17,30,567.0,43.0,3.3,9.0,145.0,275.28,219.41
2016,3,22,17,45,452.5,34.0,3.25,9.0,98.0,197.82,149.61
2016,3,22,18,0,338.0,25.0,3.2,9.0,51.0,132.01,83.42
2016,3,22,18,15,169.0,12.5,3.15,8.5,25.5,48.72,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,15.24,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,27.55,5.37
2016,3,23,6,45,241.0,37.0,2.2,7.0,74.0,28.47,19.11
2016,3,23,7,0,482.0,43.0,2.2,8.0,117.0,31.6,22.8
2016,3,23,7,15,560.5,51.0,2.1,8.5,168.5,67.03,35.51
2016,3,23,7,30,639.0,59.0,2.0,9.0,220.0,116.83,67.43
2016,3,23,7,45,688.5,64.5,1.9,9.5,273.5,168.45,108.78
2016,3,23,8,0,738.0,70.0,1.8,10.0,327.0,227.27,159.74
2016,3,23,8,15,771.5,74.5,1.75,10.5,379.0,283.52,210.28
2016,3,23,8,30,805.0,79.0,1.7,11.0,431.0,342.66,262.82
2016,3,23,8,45,829.5,82.0,1.7,11.5,480.0,399.45,312.57
2016,3,23,9,0,854.0,85.0,1.7,12.0,529.0,457.52,361.79
2016,3,23,9,15,871.0,88.0,1.65,12.5,573.5,512.9,407.11
2016,3,23,9,30,888.0,91.0,1.6,13.0,618.0,568.75,451.05
2016,3,23,9,45,901.0,93.0,1.6,13.5,656.5,619.99,490.31
2016,3,23,10,0,914.0,95.0,1.6,14.0,695.0,670.18,527.53
2016,3,23,10,15,923.5,96.5,1.65,14.0,727.5,716.23,562.08
2016,3,23,10,30,933.0,98.0,1.7,14.0,760.0,760.45,593.03
2016,3,23,10,45,937.0,100.5,1.75,14.5,784.5,799.54,618.67
2016,3,23,11,0,941.0,103.0,1.8,15.0,809.0,836.01,642.26
2016,3,23,11,15,945.0,104.0,1.9,15.0,826.5,868.15,664.46
2016,3,23,11,30,949.0,105.0,2.0,15.0,844.0,897.34,684.67
2016,3,23,11,45,948.5,106.5,2.15,15.0,852.5,920.12,701.1
2016,3,23,12,0,948.0,108.0,2.3,15.0,861.0,939.52,715.36
2016,3,23,12,15,948.0,108.0,2.4,15.0,862.0,954.33,726.12
2016,3,23,12,30,948.0,108.0,2.5,15.0,863.0,965.62,734.66
2016,3,23,12,45,933.0,115.0,2.65,15.0,852.5,967.25,737.27
2016,3,23,13,0,918.0,122.0,2.8,15.0,842.0,965.24,737.55
2016,3,23,13,15,913.5,121.0,2.9,15.0,826.0,960.7,735.8
2016,3,23,13,30,909.0,120.0,3.0,15.0,810.0,952.69,731.76
2016,3,23,13,45,897.0,121.0,3.1,15.0,785.5,936.72,722.32
2016,3,23,14,0,885.0,122.0,3.2,15.0,761.0,923.11,714.62
2016,3,23,14,15,875.0,120.0,3.25,14.5,730.5,899.46,700.83
2016,3,23,14,30,865.0,118.0,3.3,14.0,700.0,872.87,684.96
2016,3,23,14,45,848.0,116.5,3.35,14.0,662.0,838.31,661.98
2016,3,23,15,0,831.0,115.0,3.4,14.0,624.0,801.54,637.25
2016,3,23,15,15,702.5,135.5,3.4,14.0,545.5,704.6,567.22
2016,3,23,15,30,574.0,156.0,3.4,14.0,467.0,609.56,494.57
2016,3,23,15,45,654.5,129.5,3.4,14.0,454.5,616.83,502.7
2016,3,23,16,0,735.0,103.0,3.4,14.0,442.0,615.47,503.06
2016,3,23,16,15,615.0,106.0,3.4,13.5,368.5,514.05,423.47
2016,3,23,16,30,495.0,109.0,3.4,13.0,295.0,417.87,346.3
2016,3,23,16,45,528.0,94.0,3.4,12.5,265.5,398.56,330.4
2016,3,23,17,0,561.0,79.0,3.4,12.0,236.0,372.08,306.87
2016,3,23,17,15,486.5,69.5,3.35,11.5,185.5,300.65,245.11
2016,3,23,17,30,412.0,60.0,3.3,11.0,135.0,235.8,187.67
2016,3,23,17,45,293.0,46.0,3.25,11.0,90.5,159.11,120.6
2016,3,23,18,0,174.0,32.0,3.2,11.0,46.0,96.2,62.4
2016,3,23,18,15,87.0,16.0,3.15,10.5,23.0,34.63,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,69.5,11.0,2.6,8.5,15.0,10.81,0.0
2016,3,24,6,30,139.0,22.0,2.6,9.0,30.0,17.13,3.65
2016,3,24,6,45,232.5,39.5,2.65,9.5,69.0,30.37,20.73
2016,3,24,7,0,326.0,57.0,2.7,10.0,108.0,43.0,32.81
2016,3,24,7,15,405.0,69.0,2.7,10.5,157.0,76.93,47.67
2016,3,24,7,30,484.0,81.0,2.7,11.0,206.0,122.79,78.52
2016,3,24,7,45,514.5,96.0,2.75,11.5,254.5,170.45,117.42
2016,3,24,8,0,545.0,111.0,2.8,12.0,303.0,222.23,162.15
2016,3,24,8,15,586.0,119.0,2.8,12.0,353.5,274.5,208.08
2016,3,24,8,30,627.0,127.0,2.8,12.0,404.0,329.83,256.58
2016,3,24,8,45,652.0,135.0,2.8,12.5,451.0,382.63,302.19
2016,3,24,9,0,677.0,143.0,2.8,13.0,498.0,437.15,347.99
2016,3,24,9,15,700.0,148.0,2.75,13.0,541.5,489.23,391.29
2016,3,24,9,30,723.0,153.0,2.7,13.0,585.0,542.22,434.15
2016,3,24,9,45,752.5,151.0,2.7,13.5,626.0,592.79,473.58
2016,3,24,10,0,782.0,149.0,2.7,14.0,667.0,644.11,512.56
2016,3,24,10,15,794.5,152.0,2.7,14.0,699.0,689.39,546.83
2016,3,24,10,30,807.0,155.0,2.7,14.0,731.0,732.89,579.17
2016,3,24,10,45,734.5,188.0,2.75,14.5,726.0,742.99,584.12
2016,3,24,11,0,662.0,221.0,2.8,15.0,721.0,745.42,583.42
2016,3,24,11,15,742.0,195.0,2.85,15.0,767.0,805.15,628.49
2016,3,24,11,30,822.0,169.0,2.9,15.0,813.0,863.84,669.47
2016,3,24,11,45,828.5,168.0,2.95,15.5,823.0,888.02,684.63
2016,3,24,12,0,835.0,167.0,3.0,16.0,833.0,909.44,698.16
2016,3,24,12,15,835.0,167.0,3.05,16.0,834.0,923.23,707.8
2016,3,24,12,30,835.0,167.0,3.1,16.0,835.0,933.87,715.43
