Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,45,867.0,147.0,3.15,16.0,836.0,949.29,726.53
2016,3,24,13,0,899.0,127.0,3.2,16.0,837.0,955.91,731.66
2016,3,24,13,15,895.0,126.5,3.25,16.0,821.5,952.32,729.96
2016,3,24,13,30,891.0,126.0,3.3,16.0,806.0,945.32,726.12
2016,3,24,13,45,881.0,126.0,3.35,16.0,782.5,935.7,720.62
2016,3,24,14,0,871.0,126.0,3.4,16.0,759.0,917.4,709.18
2016,3,24,14,15,861.5,124.0,3.45,16.0,729.0,894.32,694.47
2016,3,24,14,30,852.0,122.0,3.5,16.0,699.0,868.33,677.72
2016,3,24,14,45,828.5,123.5,3.6,16.0,660.5,831.87,653.67
2016,3,24,15,0,805.0,125.0,3.7,16.0,622.0,793.54,628.05
2016,3,24,15,15,787.0,121.5,3.75,15.5,579.5,755.57,603.3
2016,3,24,15,30,769.0,118.0,3.8,15.0,537.0,713.08,574.75
2016,3,24,15,45,748.5,111.5,3.85,15.0,490.5,664.21,539.15
2016,3,24,16,0,728.0,105.0,3.9,15.0,444.0,614.58,501.55
2016,3,24,16,15,695.0,99.0,3.95,14.5,393.5,557.27,457.71
2016,3,24,16,30,662.0,93.0,4.0,14.0,343.0,500.89,413.21
2016,3,24,16,45,631.0,83.0,4.05,13.5,293.0,442.42,365.59
2016,3,24,17,0,600.0,73.0,4.1,13.0,243.0,385.47,317.43
2016,3,24,17,15,532.5,64.0,4.05,12.5,192.0,315.63,256.96
2016,3,24,17,30,465.0,55.0,4.0,12.0,141.0,251.72,199.99
2016,3,24,17,45,365.0,42.5,4.0,12.0,96.5,179.92,136.19
2016,3,24,18,0,265.0,30.0,4.0,12.0,52.0,118.9,78.28
2016,3,24,18,15,132.5,15.0,3.95,11.5,26.0,43.77,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,12.5,4.0,8.0,18.0,12.29,0.0
2016,3,25,6,30,174.0,25.0,4.1,8.0,36.0,19.53,6.95
2016,3,25,6,45,313.0,36.5,4.25,8.5,79.5,28.03,18.91
2016,3,25,7,0,452.0,48.0,4.4,9.0,123.0,35.51,26.28
2016,3,25,7,15,528.0,56.5,4.45,9.5,173.5,75.0,41.55
2016,3,25,7,30,604.0,65.0,4.5,10.0,224.0,123.74,74.33
2016,3,25,7,45,661.5,69.0,4.6,10.5,277.0,173.77,114.85
2016,3,25,8,0,719.0,73.0,4.7,11.0,330.0,231.98,165.61
2016,3,25,8,15,753.0,77.0,4.7,11.5,381.5,287.06,215.79
2016,3,25,8,30,787.0,81.0,4.7,12.0,433.0,345.1,268.21
2016,3,25,8,45,811.0,84.5,4.7,12.5,481.5,401.35,318.41
2016,3,25,9,0,835.0,88.0,4.7,13.0,530.0,458.85,368.29
2016,3,25,9,15,853.0,91.0,4.65,13.0,574.5,513.83,415.41
2016,3,25,9,30,871.0,94.0,4.6,13.0,619.0,568.86,461.26
2016,3,25,9,45,878.5,98.5,4.6,13.5,656.5,619.05,501.29
2016,3,25,10,0,886.0,103.0,4.6,14.0,694.0,667.26,538.65
2016,3,25,10,15,895.5,105.0,4.55,14.5,726.0,712.67,572.74
2016,3,25,10,30,905.0,107.0,4.5,15.0,758.0,756.31,603.13
2016,3,25,10,45,910.5,109.0,4.5,15.5,782.5,794.98,629.38
2016,3,25,11,0,916.0,111.0,4.5,16.0,807.0,831.2,653.58
2016,3,25,11,15,920.0,111.5,4.45,16.0,823.5,862.05,674.66
2016,3,25,11,30,924.0,112.0,4.4,16.0,840.0,890.02,693.6
2016,3,25,11,45,928.0,111.0,4.35,16.0,849.0,913.41,709.26
2016,3,25,12,0,932.0,110.0,4.3,16.0,858.0,933.64,722.71
2016,3,25,12,15,931.5,110.0,4.3,16.0,858.5,947.63,732.28
2016,3,25,12,30,931.0,110.0,4.3,16.0,859.0,958.14,739.58
2016,3,25,12,45,933.0,107.0,4.35,16.5,852.0,964.23,742.94
2016,3,25,13,0,935.0,104.0,4.4,17.0,845.0,966.75,743.98
2016,3,25,13,15,930.5,103.5,4.45,16.5,829.0,962.46,743.32
2016,3,25,13,30,926.0,103.0,4.5,16.0,813.0,954.64,740.35
2016,3,25,13,45,918.5,102.0,4.55,16.0,789.5,940.12,731.34
2016,3,25,14,0,911.0,101.0,4.6,16.0,766.0,922.27,720.08
2016,3,25,14,15,901.5,99.5,4.65,16.0,735.5,898.95,704.96
2016,3,25,14,30,892.0,98.0,4.7,16.0,705.0,872.66,687.71
2016,3,25,14,45,874.5,98.0,4.8,16.0,666.5,838.61,665.05
2016,3,25,15,0,857.0,98.0,4.9,16.0,628.0,807.24,644.19
2016,3,25,15,15,840.0,95.0,4.95,15.5,586.0,765.95,616.6
2016,3,25,15,30,823.0,92.0,5.0,15.0,544.0,722.94,587.29
2016,3,25,15,45,797.0,89.5,5.05,15.0,496.0,672.7,550.8
2016,3,25,16,0,771.0,87.0,5.1,15.0,448.0,621.97,512.3
2016,3,25,16,15,739.0,83.0,5.1,14.5,398.0,565.67,468.44
2016,3,25,16,30,707.0,79.0,5.1,14.0,348.0,512.35,425.57
2016,3,25,16,45,662.5,73.0,5.1,13.5,296.5,449.09,373.3
2016,3,25,17,0,618.0,67.0,5.1,13.0,245.0,388.55,321.57
2016,3,25,17,15,550.5,59.5,5.1,12.5,194.0,319.44,261.22
2016,3,25,17,30,483.0,52.0,5.1,12.0,143.0,256.24,204.42
2016,3,25,17,45,378.0,41.0,5.1,12.0,98.5,183.29,139.32
2016,3,25,18,0,273.0,30.0,5.1,12.0,54.0,121.55,81.48
2016,3,25,18,15,136.5,15.0,5.05,11.5,27.0,52.21,0.0
2016,3,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,137.0,11.0,3.15,9.5,20.0,10.81,0.0
2016,3,26,6,30,274.0,22.0,3.2,10.0,40.0,16.81,6.27
2016,3,26,6,45,389.0,31.5,3.25,10.5,83.0,23.07,14.54
2016,3,26,7,0,504.0,41.0,3.3,11.0,126.0,30.98,22.09
2016,3,26,7,15,572.5,47.5,3.25,11.5,176.0,72.03,36.44
2016,3,26,7,30,641.0,54.0,3.2,12.0,226.0,122.97,71.3
2016,3,26,7,45,685.0,59.0,3.2,12.5,277.5,173.58,112.88
2016,3,26,8,0,729.0,64.0,3.2,13.0,329.0,228.81,161.36
2016,3,26,8,15,759.5,67.5,3.2,13.5,378.5,283.04,210.42
2016,3,26,8,30,790.0,71.0,3.2,14.0,428.0,339.79,261.16
2016,3,26,8,45,812.0,73.5,3.25,14.5,475.0,394.42,309.34
2016,3,26,9,0,834.0,76.0,3.3,15.0,522.0,451.43,358.0
2016,3,26,9,15,717.0,125.5,3.35,15.0,531.0,481.52,384.43
2016,3,26,9,30,600.0,175.0,3.4,15.0,540.0,501.54,401.05
2016,3,26,9,45,610.0,186.0,3.45,15.5,576.5,547.8,437.07
2016,3,26,10,0,620.0,197.0,3.5,16.0,613.0,593.59,471.71
2016,3,26,10,15,763.0,142.5,3.55,16.0,678.5,664.23,528.07
2016,3,26,10,30,906.0,88.0,3.6,16.0,744.0,741.16,586.0
2016,3,26,10,45,904.5,93.5,3.65,16.5,766.5,777.99,610.61
2016,3,26,11,0,903.0,99.0,3.7,17.0,789.0,811.96,633.2
2016,3,26,11,15,907.5,100.0,3.75,17.0,806.0,843.21,654.94
2016,3,26,11,30,912.0,101.0,3.8,17.0,823.0,871.66,674.67
2016,3,26,11,45,699.5,207.5,3.85,17.0,765.0,825.56,641.59
2016,3,26,12,0,487.0,314.0,3.9,17.0,707.0,761.05,589.59
2016,3,26,12,15,690.0,215.0,3.9,16.5,772.5,851.92,662.35
2016,3,26,12,30,893.0,116.0,3.9,16.0,838.0,932.88,720.23
2016,3,26,12,45,863.0,131.5,3.9,16.0,824.0,929.02,717.07
2016,3,26,13,0,833.0,147.0,3.9,16.0,810.0,927.29,716.2
2016,3,26,13,15,829.0,146.0,3.9,16.0,795.5,923.29,713.87
2016,3,26,13,30,825.0,145.0,3.9,16.0,781.0,916.06,709.42
2016,3,26,13,45,819.0,142.5,3.9,16.0,759.0,902.26,700.47
2016,3,26,14,0,813.0,140.0,3.9,16.0,737.0,885.4,689.5
2016,3,26,14,15,678.5,184.5,3.85,16.0,669.0,808.0,634.83
2016,3,26,14,30,544.0,229.0,3.8,16.0,601.0,725.44,572.88
2016,3,26,14,45,416.0,252.5,3.8,16.0,528.5,632.88,502.39
2016,3,26,15,0,288.0,276.0,3.8,16.0,456.0,537.51,428.36
2016,3,26,15,15,368.0,238.0,3.75,15.5,452.0,549.93,442.22
2016,3,26,15,30,448.0,200.0,3.7,15.0,448.0,564.57,456.83
2016,3,26,15,45,429.5,184.5,3.65,15.0,405.5,518.85,421.83
2016,3,26,16,0,411.0,169.0,3.6,15.0,363.0,473.12,386.53
2016,3,26,16,15,452.0,141.5,3.55,14.5,333.0,451.6,371.35
2016,3,26,16,30,493.0,114.0,3.5,14.0,303.0,425.01,351.11
2016,3,26,16,45,449.5,104.5,3.5,13.5,258.0,368.51,304.78
2016,3,26,17,0,406.0,95.0,3.5,13.0,213.0,315.2,259.86
2016,3,26,17,15,359.5,80.0,3.4,12.5,169.5,257.82,210.37
2016,3,26,17,30,313.0,65.0,3.3,12.0,126.0,204.66,163.3
2016,3,26,17,45,230.5,49.0,3.25,12.0,86.5,142.94,109.04
2016,3,26,18,0,148.0,33.0,3.2,12.0,47.0,90.13,61.29
2016,3,26,18,15,74.0,16.5,3.15,12.0,23.5,39.71,0.0
2016,3,26,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,117.0,13.0,3.35,8.5,22.0,12.78,0.0
2016,3,27,6,30,234.0,26.0,3.4,9.0,44.0,20.38,9.83
2016,3,27,6,45,356.0,38.0,3.45,9.5,88.5,28.78,19.72
2016,3,27,7,0,478.0,50.0,3.5,10.0,133.0,41.04,31.24
2016,3,27,7,15,551.0,58.0,3.55,10.0,185.0,82.44,45.64
2016,3,27,7,30,624.0,66.0,3.6,10.0,237.0,132.3,80.46
2016,3,27,7,45,671.5,72.0,3.65,10.5,290.0,183.93,123.3
2016,3,27,8,0,719.0,78.0,3.7,11.0,343.0,240.59,173.2
2016,3,27,8,15,752.5,82.5,3.8,11.5,395.0,298.39,225.37
2016,3,27,8,30,786.0,87.0,3.9,12.0,447.0,356.93,277.78
2016,3,27,8,45,808.0,91.5,4.0,12.5,495.5,413.42,327.71
2016,3,27,9,0,830.0,96.0,4.1,13.0,544.0,470.97,377.13
2016,3,27,9,15,593.0,175.5,4.1,13.0,508.5,468.77,377.73
2016,3,27,9,30,356.0,255.0,4.1,13.0,473.0,443.31,357.16
2016,3,27,9,45,538.0,208.0,4.2,13.0,560.0,527.09,426.12
2016,3,27,10,0,720.0,161.0,4.3,13.0,647.0,624.83,504.98
2016,3,27,10,15,681.5,188.0,4.35,13.0,665.5,656.53,528.63
2016,3,27,10,30,643.0,215.0,4.4,13.0,684.0,683.45,548.41
2016,3,27,10,45,603.5,241.0,4.45,13.5,692.0,704.03,561.98
2016,3,27,11,0,564.0,267.0,4.5,14.0,700.0,719.44,571.42
2016,3,27,11,15,608.5,256.5,4.5,14.0,733.0,764.99,606.09
2016,3,27,11,30,653.0,246.0,4.5,14.0,766.0,809.93,639.82
2016,3,27,11,45,649.0,251.5,4.5,14.0,773.0,828.62,653.0
2016,3,27,12,0,645.0,257.0,4.5,14.0,780.0,844.79,664.46
2016,3,27,12,15,622.5,268.0,4.55,14.0,773.0,847.34,665.95
2016,3,27,12,30,600.0,279.0,4.6,14.0,766.0,845.87,664.68
2016,3,27,12,45,589.5,280.0,4.65,14.0,755.0,843.62,663.4
2016,3,27,13,0,579.0,281.0,4.7,14.0,744.0,838.89,660.38
2016,3,27,13,15,562.5,279.0,4.75,14.0,722.0,823.13,649.38
2016,3,27,13,30,546.0,277.0,4.8,14.0,700.0,805.13,636.79
2016,3,27,13,45,546.0,266.0,4.9,14.0,679.0,790.41,627.46
2016,3,27,14,0,546.0,255.0,5.0,14.0,658.0,773.39,616.37
2016,3,27,14,15,563.5,236.5,5.0,13.5,637.5,761.33,610.17
2016,3,27,14,30,581.0,218.0,5.0,13.0,617.0,746.31,601.69
2016,3,27,14,45,515.0,228.0,5.0,12.5,568.0,689.76,559.21
2016,3,27,15,0,449.0,238.0,5.0,12.0,519.0,634.45,517.16
2016,3,27,15,15,358.0,239.5,4.95,11.5,454.0,544.44,446.98
2016,3,27,15,30,267.0,241.0,4.9,11.0,389.0,467.87,385.84
2016,3,27,15,45,247.0,221.5,4.9,11.0,349.5,423.48,350.9
2016,3,27,16,0,227.0,202.0,4.9,11.0,310.0,372.11,309.76
2016,3,27,16,15,242.5,177.0,4.9,10.5,281.0,353.0,295.49
2016,3,27,16,30,258.0,152.0,4.9,10.0,252.0,324.12,272.57
2016,3,27,16,45,229.0,135.5,4.9,10.0,215.0,279.04,234.28
2016,3,27,17,0,200.0,119.0,4.9,10.0,178.0,236.28,197.31
2016,3,27,17,15,174.0,97.5,4.95,9.5,141.5,191.39,158.25
2016,3,27,17,30,148.0,76.0,5.0,9.0,105.0,148.76,120.38
2016,3,27,17,45,111.0,55.0,5.05,9.0,73.0,105.43,81.55
2016,3,27,18,0,74.0,34.0,5.1,9.0,41.0,65.51,45.06
2016,3,27,18,15,37.0,17.0,5.1,9.0,20.5,27.46,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.5,12.5,4.7,6.0,26.0,12.29,0.0
2016,3,28,6,30,341.0,25.0,4.7,6.0,52.0,19.13,9.68
2016,3,28,6,45,459.0,34.0,4.75,6.5,99.0,24.81,16.52
2016,3,28,7,0,577.0,43.0,4.8,7.0,146.0,40.77,24.25
2016,3,28,7,15,644.0,49.0,4.8,7.0,199.5,85.67,44.88
2016,3,28,7,30,711.0,55.0,4.8,7.0,253.0,138.35,82.7
2016,3,28,7,45,755.5,59.0,4.8,7.5,307.5,192.46,128.91
2016,3,28,8,0,800.0,63.0,4.8,8.0,362.0,251.18,182.1
2016,3,28,8,15,829.5,66.5,4.8,8.5,414.5,309.26,236.11
2016,3,28,8,30,859.0,70.0,4.8,9.0,467.0,371.58,293.07
2016,3,28,8,45,881.0,72.5,4.8,9.5,516.5,429.72,345.53
2016,3,28,9,0,903.0,75.0,4.8,10.0,566.0,488.71,397.17
2016,3,28,9,15,918.0,77.0,4.75,10.0,610.5,544.21,445.17
2016,3,28,9,30,933.0,79.0,4.7,10.0,655.0,599.26,491.44
2016,3,28,9,45,945.0,80.5,4.7,10.5,694.0,651.3,533.27
2016,3,28,10,0,957.0,82.0,4.7,11.0,733.0,702.07,572.91
2016,3,28,10,15,964.5,83.5,4.7,11.0,765.0,748.24,607.76
2016,3,28,10,30,972.0,85.0,4.7,11.0,797.0,792.29,639.74
2016,3,28,10,45,977.5,86.0,4.75,11.0,822.0,831.97,668.51
2016,3,28,11,0,983.0,87.0,4.8,11.0,847.0,868.98,695.21
2016,3,28,11,15,986.0,88.0,4.8,11.0,863.5,901.09,717.89
2016,3,28,11,30,989.0,89.0,4.8,11.0,880.0,930.04,738.26
2016,3,28,11,45,989.0,90.0,4.8,11.5,888.5,953.11,752.96
2016,3,28,12,0,989.0,91.0,4.8,12.0,897.0,972.66,765.15
2016,3,28,12,15,988.5,91.0,4.8,12.0,897.0,987.1,775.24
2016,3,28,12,30,988.0,91.0,4.8,12.0,897.0,997.87,782.86
2016,3,28,12,45,970.5,99.0,4.8,12.0,885.0,997.91,783.01
2016,3,28,13,0,953.0,107.0,4.8,12.0,873.0,994.16,780.69
2016,3,28,13,15,948.5,106.0,4.75,12.0,857.0,989.09,777.17
2016,3,28,13,30,944.0,105.0,4.7,12.0,841.0,980.41,771.24
2016,3,28,13,45,935.0,105.5,4.7,12.0,816.0,965.76,761.62
2016,3,28,14,0,926.0,106.0,4.7,12.0,791.0,947.78,749.75
2016,3,28,14,15,917.0,104.0,4.65,12.0,760.0,923.89,733.3
2016,3,28,14,30,908.0,102.0,4.6,12.0,729.0,896.95,714.73
2016,3,28,14,45,894.5,100.5,4.6,12.0,691.5,863.93,692.08
2016,3,28,15,0,881.0,99.0,4.6,12.0,654.0,833.35,671.16
2016,3,28,15,15,864.5,96.5,4.6,11.5,610.5,792.04,643.28
2016,3,28,15,30,848.0,94.0,4.6,11.0,567.0,748.93,613.68
2016,3,28,15,45,826.5,90.0,4.6,11.0,519.0,699.02,577.24
2016,3,28,16,0,805.0,86.0,4.6,11.0,471.0,648.24,539.03
2016,3,28,16,15,774.5,82.0,4.6,10.5,420.0,591.21,494.56
2016,3,28,16,30,744.0,78.0,4.6,10.0,369.0,534.71,449.12
2016,3,28,16,45,700.5,72.5,4.6,10.0,315.5,472.58,396.76
2016,3,28,17,0,657.0,67.0,4.6,10.0,262.0,410.98,343.32
2016,3,28,17,15,591.0,60.0,4.55,9.5,209.5,340.71,281.7
2016,3,28,17,30,525.0,53.0,4.5,9.0,157.0,276.15,223.31
2016,3,28,17,45,416.5,43.0,4.5,8.5,110.0,200.23,155.36
2016,3,28,18,0,308.0,33.0,4.5,8.0,63.0,135.71,95.95
2016,3,28,18,15,154.0,16.5,4.45,8.0,31.5,59.67,0.0
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,186.0,12.5,2.4,6.5,28.0,12.29,0.0
2016,3,29,6,30,372.0,25.0,2.4,7.0,56.0,18.87,9.9
2016,3,29,6,45,487.5,33.0,2.4,7.5,104.5,25.8,17.42
2016,3,29,7,0,603.0,41.0,2.4,8.0,153.0,41.74,22.84
2016,3,29,7,15,666.5,47.0,2.35,8.5,206.5,88.22,45.26
2016,3,29,7,30,730.0,53.0,2.3,9.0,260.0,142.0,84.12
2016,3,29,7,45,772.0,57.0,2.25,9.5,314.5,196.89,130.76
2016,3,29,8,0,814.0,61.0,2.2,10.0,369.0,256.07,183.64
2016,3,29,8,15,841.5,64.0,2.15,10.0,421.0,316.09,238.53
2016,3,29,8,30,869.0,67.0,2.1,10.0,473.0,375.79,292.47
2016,3,29,8,45,887.5,70.0,2.05,10.5,522.0,433.51,343.02
2016,3,29,9,0,906.0,73.0,2.0,11.0,571.0,491.7,392.14
2016,3,29,9,15,920.5,75.0,1.9,11.5,615.0,547.06,437.08
2016,3,29,9,30,935.0,77.0,1.8,12.0,659.0,601.93,479.83
2016,3,29,9,45,944.0,79.5,1.7,12.5,697.0,653.19,518.17
2016,3,29,10,0,953.0,82.0,1.6,13.0,735.0,702.93,553.89
2016,3,29,10,15,960.5,83.5,1.55,13.0,766.5,748.89,585.65
2016,3,29,10,30,968.0,85.0,1.5,13.0,798.0,792.74,614.71
2016,3,29,10,45,971.5,86.5,1.45,13.0,822.0,831.21,639.61
2016,3,29,11,0,975.0,88.0,1.4,13.0,846.0,866.9,662.33
2016,3,29,11,15,978.0,89.0,1.4,13.0,862.5,898.71,682.9
2016,3,29,11,30,981.0,90.0,1.4,13.0,879.0,927.4,701.31
2016,3,29,11,45,980.5,91.5,1.4,13.5,887.0,950.3,714.56
2016,3,29,12,0,980.0,93.0,1.4,14.0,895.0,969.71,725.54
2016,3,29,12,15,979.5,93.0,1.45,14.0,895.5,983.96,735.36
2016,3,29,12,30,979.0,93.0,1.5,14.0,896.0,994.56,742.97
2016,3,29,12,45,972.5,95.0,1.6,14.0,886.5,998.11,746.9
2016,3,29,13,0,966.0,97.0,1.7,14.0,877.0,997.94,748.56
2016,3,29,13,15,962.0,96.5,1.75,14.0,861.0,993.7,746.95
2016,3,29,13,30,958.0,96.0,1.8,14.0,845.0,985.81,743.09
2016,3,29,13,45,948.0,96.5,1.9,14.0,820.0,970.0,734.7
2016,3,29,14,0,938.0,97.0,2.0,14.0,795.0,950.84,724.1
2016,3,29,14,15,929.0,95.5,2.05,14.0,764.0,927.16,709.84
2016,3,29,14,30,920.0,94.0,2.1,14.0,733.0,900.41,693.45
2016,3,29,14,45,903.5,94.0,2.15,14.0,694.0,866.15,671.74
2016,3,29,15,0,887.0,94.0,2.2,14.0,655.0,829.59,648.25
2016,3,29,15,15,606.5,164.0,2.25,13.5,536.0,669.39,533.93
2016,3,29,15,30,326.0,234.0,2.3,13.0,417.0,504.88,406.59
2016,3,29,15,45,233.0,222.0,2.35,13.0,347.5,414.62,336.58
2016,3,29,16,0,140.0,210.0,2.4,13.0,278.0,323.02,263.26
2016,3,29,16,15,439.0,144.0,2.35,12.5,323.0,448.41,369.83
2016,3,29,16,30,738.0,78.0,2.3,12.0,368.0,532.53,438.8
2016,3,29,16,45,689.0,73.5,2.3,12.0,314.5,468.72,385.9
2016,3,29,17,0,640.0,69.0,2.3,12.0,261.0,405.99,333.25
2016,3,29,17,15,574.0,62.0,2.25,11.5,209.0,336.42,273.93
2016,3,29,17,30,508.0,55.0,2.2,11.0,157.0,272.57,217.63
2016,3,29,17,45,397.0,44.5,2.2,10.5,110.0,195.93,150.63
2016,3,29,18,0,286.0,34.0,2.2,10.0,63.0,130.98,92.53
2016,3,29,18,15,143.0,17.0,2.15,9.5,31.5,58.36,6.66
2016,3,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,6,15,121.0,16.0,1.05,8.0,26.5,12.49,0.0
2016,3,30,6,30,242.0,32.0,1.0,8.0,53.0,24.73,15.12
2016,3,30,6,45,354.5,43.5,0.95,8.5,98.5,32.96,23.83
2016,3,30,7,0,467.0,55.0,0.9,9.0,144.0,51.54,31.6
2016,3,30,7,15,535.5,63.0,0.85,9.5,195.0,92.81,53.48
2016,3,30,7,30,604.0,71.0,0.8,10.0,246.0,142.03,89.13
2016,3,30,7,45,652.0,77.0,0.8,10.5,298.5,193.14,131.59
2016,3,30,8,0,700.0,83.0,0.8,11.0,351.0,249.34,180.2
2016,3,30,8,15,732.5,87.5,0.8,11.5,402.0,304.2,228.44
2016,3,30,8,30,765.0,92.0,0.8,12.0,453.0,363.57,279.4
2016,3,30,8,45,790.0,95.0,0.8,12.5,501.5,418.89,325.93
2016,3,30,9,0,815.0,98.0,0.8,13.0,550.0,475.58,371.95
2016,3,30,9,15,832.5,101.0,0.85,13.0,593.5,529.46,415.4
2016,3,30,9,30,850.0,104.0,0.9,13.0,637.0,583.35,457.62
2016,3,30,9,45,863.0,106.5,0.95,13.5,674.5,633.74,495.25
2016,3,30,10,0,876.0,109.0,1.0,14.0,712.0,682.77,530.85
2016,3,30,10,15,885.5,110.5,1.1,14.0,744.0,727.15,563.52
2016,3,30,10,30,895.0,112.0,1.2,14.0,776.0,769.77,593.13
2016,3,30,10,45,901.5,113.5,1.3,14.0,800.0,808.11,619.63
2016,3,30,11,0,908.0,115.0,1.4,14.0,824.0,844.08,644.44
2016,3,30,11,15,912.5,116.0,1.45,14.0,841.0,875.34,665.37
2016,3,30,11,30,917.0,117.0,1.5,14.0,858.0,903.77,684.42
2016,3,30,11,45,919.0,117.5,1.55,14.5,866.5,926.53,698.41
2016,3,30,12,0,921.0,118.0,1.6,15.0,875.0,946.1,710.34
2016,3,30,12,15,921.0,118.0,1.65,15.0,875.5,960.05,719.97
2016,3,30,12,30,921.0,118.0,1.7,15.0,876.0,970.58,727.52
2016,3,30,12,45,920.0,117.0,1.75,15.0,869.0,975.68,731.64
2016,3,30,13,0,919.0,116.0,1.8,15.0,862.0,977.27,733.63
2016,3,30,13,15,915.0,115.5,1.85,15.0,846.0,973.11,731.97
2016,3,30,13,30,911.0,115.0,1.9,15.0,830.0,965.48,728.19
2016,3,30,13,45,905.5,113.0,1.95,15.0,807.0,951.46,720.24
2016,3,30,14,0,900.0,111.0,2.0,15.0,784.0,934.14,710.18
2016,3,30,14,15,891.0,109.5,2.05,14.5,753.5,911.07,697.54
2016,3,30,14,30,882.0,108.0,2.1,14.0,723.0,885.06,682.84
2016,3,30,14,45,869.5,105.5,2.15,14.0,686.0,857.32,665.56
2016,3,30,15,0,857.0,103.0,2.2,14.0,649.0,821.93,642.75
2016,3,30,15,15,840.5,100.5,2.25,13.5,606.0,781.18,617.03
2016,3,30,15,30,824.0,98.0,2.3,13.0,563.0,738.7,589.57
2016,3,30,15,45,801.0,94.5,2.35,13.0,515.5,688.98,555.12
2016,3,30,16,0,778.0,91.0,2.4,13.0,468.0,638.56,518.81
2016,3,30,16,15,748.0,86.5,2.4,12.5,417.5,582.22,476.54
2016,3,30,16,30,718.0,82.0,2.4,12.0,367.0,528.66,434.98
2016,3,30,16,45,674.5,76.5,2.45,11.5,314.5,465.46,384.43
2016,3,30,17,0,631.0,71.0,2.5,11.0,262.0,404.88,334.11
2016,3,30,17,15,567.0,63.5,2.45,10.5,210.5,335.94,275.05
2016,3,30,17,30,503.0,56.0,2.4,10.0,159.0,272.54,218.91
2016,3,30,17,45,401.5,45.5,2.4,10.0,112.5,199.17,153.89
2016,3,30,18,0,300.0,35.0,2.4,10.0,66.0,136.42,97.19
2016,3,30,18,15,150.0,17.5,2.3,9.5,33.0,61.18,13.87
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,15.5,1.65,8.5,30.0,11.78,0.0
2016,3,31,6,30,310.0,31.0,1.7,9.0,60.0,23.99,14.71
2016,3,31,6,45,418.5,41.0,1.75,9.5,107.0,30.28,21.39
2016,3,31,7,0,527.0,51.0,1.8,10.0,154.0,51.38,29.04
2016,3,31,7,15,339.0,84.5,1.8,10.5,158.5,97.4,64.61
2016,3,31,7,30,151.0,118.0,1.8,11.0,163.0,126.33,95.84
2016,3,31,7,45,166.0,139.0,1.8,11.5,196.5,158.53,122.5
2016,3,31,8,0,181.0,160.0,1.8,12.0,230.0,192.53,150.87
2016,3,31,8,15,495.0,121.0,1.75,12.5,349.0,264.23,203.11
2016,3,31,8,30,809.0,82.0,1.7,13.0,468.0,373.1,288.35
2016,3,31,8,45,831.5,85.0,1.7,13.5,516.0,429.71,336.47
2016,3,31,9,0,854.0,88.0,1.7,14.0,564.0,487.34,384.05
2016,3,31,9,15,870.0,90.5,1.7,14.0,608.0,542.78,429.13
2016,3,31,9,30,886.0,93.0,1.7,14.0,652.0,596.68,471.71
2016,3,31,9,45,897.5,95.0,1.7,14.5,689.5,646.79,509.32
2016,3,31,10,0,909.0,97.0,1.7,15.0,727.0,695.71,544.89
2016,3,31,10,15,917.5,98.5,1.75,15.0,758.5,740.59,576.96
2016,3,31,10,30,926.0,100.0,1.8,15.0,790.0,783.55,606.45
2016,3,31,10,45,932.5,100.5,1.85,15.5,814.5,821.83,631.27
2016,3,31,11,0,939.0,101.0,1.9,16.0,839.0,857.62,654.18
2016,3,31,11,15,942.5,102.0,1.95,16.0,855.5,888.77,675.03
2016,3,31,11,30,946.0,103.0,2.0,16.0,872.0,916.94,693.88
2016,3,31,11,45,948.0,103.0,2.05,16.0,880.5,939.64,709.09
2016,3,31,12,0,950.0,103.0,2.1,16.0,889.0,959.04,722.2
2016,3,31,12,15,950.0,103.0,2.2,16.0,889.0,973.22,732.52
2016,3,31,12,30,950.0,103.0,2.3,16.0,889.0,983.88,740.65
2016,3,31,12,45,952.0,100.5,2.4,16.0,882.0,990.16,746.01
2016,3,31,13,0,954.0,98.0,2.5,16.0,875.0,992.83,749.11
2016,3,31,13,15,950.5,97.5,2.55,15.5,859.5,988.9,748.83
2016,3,31,13,30,947.0,97.0,2.6,15.0,844.0,981.38,746.3
2016,3,31,13,45,940.5,96.0,2.65,15.0,820.5,967.03,737.87
2016,3,31,14,0,934.0,95.0,2.7,15.0,797.0,949.29,727.24
2016,3,31,14,15,926.0,94.0,2.7,14.5,766.5,926.94,714.4
2016,3,31,14,30,918.0,93.0,2.7,14.0,736.0,901.5,699.41
2016,3,31,14,45,907.0,91.0,2.75,14.0,699.0,869.5,678.85
2016,3,31,15,0,896.0,89.0,2.8,14.0,662.0,834.91,656.33
2016,3,31,15,15,881.5,87.0,2.8,13.5,619.5,795.18,630.72
2016,3,31,15,30,867.0,85.0,2.8,13.0,577.0,753.53,603.34
2016,3,31,15,45,846.5,82.0,2.85,13.0,529.5,708.95,572.51
2016,3,31,16,0,826.0,79.0,2.9,13.0,482.0,659.01,537.08
2016,3,31,16,15,799.0,75.5,2.85,12.5,431.5,603.7,495.38
2016,3,31,16,30,772.0,72.0,2.8,12.0,381.0,548.59,452.38
2016,3,31,16,45,732.5,67.5,2.8,12.0,328.0,486.08,401.34
2016,3,31,17,0,693.0,63.0,2.8,12.0,275.0,425.64,350.31
2016,3,31,17,15,633.5,57.0,2.65,11.5,222.5,359.16,293.02
2016,3,31,17,30,574.0,51.0,2.5,11.0,170.0,295.8,236.66
2016,3,31,17,45,474.5,42.0,2.45,10.5,121.5,220.89,170.37
2016,3,31,18,0,375.0,33.0,2.4,10.0,73.0,156.35,111.8
2016,3,31,18,15,187.5,16.5,2.3,9.5,36.5,69.33,22.03
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,2.05,8.5,33.0,11.59,0.0
2016,4,1,6,30,352.0,31.0,2.1,9.0,66.0,23.68,14.68
2016,4,1,6,45,453.5,40.5,2.15,9.5,113.5,29.53,20.77
2016,4,1,7,0,555.0,50.0,2.2,10.0,161.0,53.57,29.09
2016,4,1,7,15,617.0,56.5,2.15,10.5,213.0,98.62,54.09
2016,4,1,7,30,679.0,63.0,2.1,11.0,265.0,150.73,93.14
2016,4,1,7,45,719.5,67.5,2.1,11.5,318.0,205.63,140.04
2016,4,1,8,0,760.0,72.0,2.1,12.0,371.0,262.35,190.36
2016,4,1,8,15,788.5,76.0,2.05,12.0,422.5,318.71,241.32
2016,4,1,8,30,817.0,80.0,2.0,12.0,474.0,377.31,293.33
2016,4,1,8,45,838.5,82.5,1.95,12.5,522.0,433.46,341.59
2016,4,1,9,0,860.0,85.0,1.9,13.0,570.0,491.84,389.89
2016,4,1,9,15,875.5,87.5,1.85,13.0,613.5,546.0,434.06
2016,4,1,9,30,891.0,90.0,1.8,13.0,657.0,599.83,476.56
2016,4,1,9,45,902.5,92.0,1.75,13.5,694.5,650.12,514.14
2016,4,1,10,0,914.0,94.0,1.7,14.0,732.0,699.2,549.57
2016,4,1,10,15,922.5,95.5,1.65,14.0,763.5,744.21,580.63
2016,4,1,10,30,931.0,97.0,1.6,14.0,795.0,787.29,609.24
2016,4,1,10,45,936.5,98.0,1.55,14.5,819.0,825.39,632.8
2016,4,1,11,0,942.0,99.0,1.5,15.0,843.0,860.94,654.26
2016,4,1,11,15,946.0,100.0,1.5,15.0,859.5,892.51,674.64
2016,4,1,11,30,950.0,101.0,1.5,15.0,876.0,921.11,692.98
2016,4,1,11,45,951.5,101.5,1.5,15.5,884.5,943.89,706.13
2016,4,1,12,0,953.0,102.0,1.5,16.0,893.0,963.33,717.13
2016,4,1,12,15,953.5,102.0,1.55,16.0,893.5,977.93,727.12
2016,4,1,12,30,954.0,102.0,1.6,16.0,894.0,989.0,734.98
2016,4,1,12,45,951.5,102.0,1.65,16.0,886.0,993.72,738.85
2016,4,1,13,0,949.0,102.0,1.7,16.0,878.0,994.82,740.57
2016,4,1,13,15,945.5,101.5,1.75,15.5,862.5,990.85,740.51
2016,4,1,13,30,942.0,101.0,1.8,15.0,847.0,983.3,738.25
2016,4,1,13,45,935.5,100.0,1.9,15.0,823.5,968.94,730.85
2016,4,1,14,0,929.0,99.0,2.0,15.0,800.0,951.21,721.23
2016,4,1,14,15,920.5,97.5,2.05,15.0,769.5,927.89,707.25
2016,4,1,14,30,912.0,96.0,2.1,15.0,739.0,901.52,691.19
2016,4,1,14,45,900.0,94.5,2.2,15.0,701.5,869.32,671.47
2016,4,1,15,0,888.0,93.0,2.3,15.0,664.0,834.6,649.76
2016,4,1,15,15,873.0,90.5,2.3,14.5,621.0,794.1,624.01
2016,4,1,15,30,858.0,88.0,2.3,14.0,578.0,756.16,599.75
2016,4,1,15,45,837.0,85.5,2.3,13.5,530.5,707.65,567.25
2016,4,1,16,0,816.0,83.0,2.3,13.0,483.0,658.23,533.45
2016,4,1,16,15,788.0,79.0,2.25,12.5,432.5,602.04,491.4
2016,4,1,16,30,760.0,75.0,2.2,12.0,382.0,546.16,448.24
2016,4,1,16,45,719.5,70.5,2.2,12.0,329.0,483.54,397.64
2016,4,1,17,0,679.0,66.0,2.2,12.0,276.0,425.17,348.69
2016,4,1,17,15,619.5,59.5,2.15,11.5,223.5,356.78,290.55
2016,4,1,17,30,560.0,53.0,2.1,11.0,171.0,293.43,234.71
2016,4,1,17,45,462.0,43.5,2.05,10.5,123.0,219.01,169.16
2016,4,1,18,0,364.0,34.0,2.0,10.0,75.0,154.81,111.35
2016,4,1,18,15,182.0,17.0,1.95,9.5,37.5,69.33,26.76
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,174.5,16.5,1.4,8.5,34.5,12.31,0.0
2016,4,2,6,30,349.0,33.0,1.3,9.0,69.0,25.28,16.26
2016,4,2,6,45,446.5,43.0,1.2,10.0,116.5,31.5,22.55
2016,4,2,7,0,544.0,53.0,1.1,11.0,164.0,58.23,31.99
2016,4,2,7,15,367.0,87.0,1.05,11.0,171.5,105.11,69.36
2016,4,2,7,30,190.0,121.0,1.0,11.0,179.0,133.93,100.36
2016,4,2,7,45,204.0,141.0,0.95,11.5,213.5,167.65,128.36
2016,4,2,8,0,218.0,161.0,0.9,12.0,248.0,203.03,157.85
2016,4,2,8,15,430.0,137.5,0.85,12.5,337.5,262.48,202.32
2016,4,2,8,30,642.0,114.0,0.8,13.0,427.0,345.54,267.33
2016,4,2,8,45,730.5,108.5,0.8,13.5,498.0,413.9,322.33
2016,4,2,9,0,819.0,103.0,0.8,14.0,569.0,491.52,383.16
2016,4,2,9,15,836.0,106.0,0.85,14.0,612.0,545.38,425.86
2016,4,2,9,30,853.0,109.0,0.9,14.0,655.0,599.18,467.53
2016,4,2,9,45,861.5,113.5,0.95,14.5,692.0,648.87,504.11
2016,4,2,10,0,870.0,118.0,1.0,15.0,729.0,697.22,538.7
2016,4,2,10,15,756.5,172.0,1.05,15.0,720.0,707.42,544.29
2016,4,2,10,30,643.0,226.0,1.1,15.0,711.0,706.96,542.17
2016,4,2,10,45,773.0,174.5,1.15,15.0,775.5,781.21,597.28
2016,4,2,11,0,903.0,123.0,1.2,15.0,840.0,856.57,647.77
2016,4,2,11,15,907.0,124.0,1.2,15.0,856.0,887.13,666.75
2016,4,2,11,30,911.0,125.0,1.2,15.0,872.0,914.85,684.32
2016,4,2,11,45,918.5,122.0,1.3,15.5,882.0,938.59,699.58
2016,4,2,12,0,926.0,119.0,1.4,16.0,892.0,959.3,712.9
2016,4,2,12,15,926.0,119.0,1.4,16.0,892.0,973.1,721.58
2016,4,2,12,30,926.0,119.0,1.4,16.0,892.0,983.46,728.21
2016,4,2,12,45,929.0,116.0,1.4,16.0,885.5,989.99,732.51
2016,4,2,13,0,932.0,113.0,1.4,16.0,879.0,992.99,734.7
2016,4,2,13,15,806.0,171.5,1.4,15.5,825.5,943.09,703.8
2016,4,2,13,30,680.0,230.0,1.4,15.0,772.0,889.65,670.7
2016,4,2,13,45,686.0,218.0,1.4,15.0,751.5,878.0,664.22
2016,4,2,14,0,692.0,206.0,1.4,15.0,731.0,863.36,655.28
2016,4,2,14,15,794.5,155.0,1.4,15.0,735.0,885.58,671.5
2016,4,2,14,30,897.0,104.0,1.4,15.0,739.0,899.14,681.53
2016,4,2,14,45,884.0,103.0,1.4,15.0,701.5,866.96,660.84
2016,4,2,15,0,871.0,102.0,1.4,15.0,664.0,837.28,642.33
2016,4,2,15,15,855.5,99.0,1.4,14.5,621.5,796.12,616.79
2016,4,2,15,30,840.0,96.0,1.4,14.0,579.0,753.14,589.65
2016,4,2,15,45,813.5,94.5,1.45,14.0,530.5,702.34,555.78
2016,4,2,16,0,787.0,93.0,1.5,14.0,482.0,651.07,520.39
2016,4,2,16,15,757.5,89.0,1.5,13.5,431.0,594.99,479.57
2016,4,2,16,30,728.0,85.0,1.5,13.0,380.0,541.67,439.38
2016,4,2,16,45,682.0,80.5,1.55,13.0,327.0,477.48,388.72
2016,4,2,17,0,636.0,76.0,1.6,13.0,274.0,416.1,338.52
2016,4,2,17,15,574.5,68.0,1.6,12.5,222.0,347.07,280.9
2016,4,2,17,30,513.0,60.0,1.6,12.0,170.0,283.29,225.7
2016,4,2,17,45,414.5,49.5,1.6,11.5,122.0,209.79,161.87
2016,4,2,18,0,316.0,39.0,1.6,11.0,74.0,146.48,105.87
2016,4,2,18,15,158.0,19.5,1.6,10.5,37.0,65.78,28.82
2016,4,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,18.0,1.65,8.5,36.5,13.48,2.02
2016,4,3,6,30,342.0,36.0,1.6,9.0,73.0,27.85,18.64
2016,4,3,6,45,441.0,46.5,1.55,9.5,121.5,34.39,25.23
2016,4,3,7,0,540.0,57.0,1.5,10.0,170.0,63.97,36.03
2016,4,3,7,15,602.5,64.0,1.45,10.5,223.5,109.08,62.8
2016,4,3,7,30,665.0,71.0,1.4,11.0,277.0,161.36,102.69
2016,4,3,7,45,709.0,76.0,1.35,11.5,331.0,214.87,148.31
2016,4,3,8,0,753.0,81.0,1.3,12.0,385.0,275.03,200.84
2016,4,3,8,15,469.0,147.5,1.25,12.5,344.5,285.84,220.63
2016,4,3,8,30,185.0,214.0,1.2,13.0,304.0,269.17,213.34
2016,4,3,8,45,293.0,217.5,1.2,13.5,377.5,330.14,261.35
2016,4,3,9,0,401.0,221.0,1.2,14.0,451.0,402.81,317.89
2016,4,3,9,15,645.5,160.5,1.2,14.0,562.5,498.56,393.09
2016,4,3,9,30,890.0,100.0,1.2,14.0,674.0,615.3,482.69
2016,4,3,9,45,901.0,102.5,1.25,14.5,712.0,665.72,519.41
2016,4,3,10,0,912.0,105.0,1.3,15.0,750.0,714.89,554.8
2016,4,3,10,15,921.0,106.5,1.3,15.0,781.5,760.16,585.81
2016,4,3,10,30,930.0,108.0,1.3,15.0,813.0,803.53,614.48
2016,4,3,10,45,932.0,111.5,1.35,15.0,836.5,841.32,639.68
2016,4,3,11,0,934.0,115.0,1.4,15.0,860.0,876.37,662.95
2016,4,3,11,15,938.0,116.0,1.45,15.0,876.5,907.68,683.67
2016,4,3,11,30,942.0,117.0,1.5,15.0,893.0,936.04,702.44
2016,4,3,11,45,934.0,123.0,1.6,15.5,899.0,955.83,714.96
2016,4,3,12,0,926.0,129.0,1.7,16.0,905.0,972.04,725.25
2016,4,3,12,15,926.0,129.0,1.75,16.0,905.0,985.82,734.75
2016,4,3,12,30,926.0,129.0,1.8,16.0,905.0,996.18,742.13
2016,4,3,12,45,920.0,130.5,1.9,16.0,896.0,999.04,745.42
2016,4,3,13,0,914.0,132.0,2.0,16.0,887.0,998.37,746.58
2016,4,3,13,15,909.0,131.0,2.05,15.5,870.0,992.55,745.22
2016,4,3,13,30,904.0,130.0,2.1,15.0,853.0,983.28,741.73
2016,4,3,13,45,707.0,204.0,2.2,15.0,759.5,883.96,676.21
2016,4,3,14,0,510.0,278.0,2.3,15.0,666.0,773.26,597.03
2016,4,3,14,15,688.5,201.5,2.35,15.0,703.5,846.62,655.48
2016,4,3,14,30,867.0,125.0,2.4,15.0,741.0,903.14,695.74
2016,4,3,14,45,847.5,125.0,2.45,15.0,702.0,867.07,671.81
2016,4,3,15,0,828.0,125.0,2.5,15.0,663.0,828.96,647.09
2016,4,3,15,15,810.0,122.0,2.5,14.5,619.5,787.01,620.14
