Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,792.0,119.0,2.5,14.0,576.0,743.51,591.63
2016,4,3,15,45,755.5,119.0,2.55,14.0,526.0,691.66,555.54
2016,4,3,16,0,719.0,119.0,2.6,14.0,476.0,637.36,515.26
2016,4,3,16,15,685.5,113.0,2.6,13.5,425.0,579.17,471.86
2016,4,3,16,30,652.0,107.0,2.6,13.0,374.0,522.0,427.88
2016,4,3,16,45,599.5,101.0,2.6,12.5,320.5,455.69,375.1
2016,4,3,17,0,547.0,95.0,2.6,12.0,267.0,392.86,323.44
2016,4,3,17,15,482.5,84.5,2.55,11.5,216.0,322.48,264.03
2016,4,3,17,30,418.0,74.0,2.5,11.0,165.0,260.12,209.69
2016,4,3,17,45,328.5,59.5,2.5,11.0,119.0,190.87,148.9
2016,4,3,18,0,239.0,45.0,2.5,11.0,73.0,131.22,96.12
2016,4,3,18,15,119.5,22.5,2.45,11.0,36.5,61.14,29.67
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,172.5,19.5,3.75,8.5,39.0,14.65,3.99
2016,4,4,6,30,345.0,39.0,3.8,9.0,78.0,30.45,21.01
2016,4,4,6,45,447.5,49.0,3.85,9.5,128.0,36.38,27.02
2016,4,4,7,0,550.0,59.0,3.9,10.0,178.0,68.45,38.56
2016,4,4,7,15,613.0,66.0,3.95,10.0,231.5,114.41,66.82
2016,4,4,7,30,676.0,73.0,4.0,10.0,285.0,167.6,108.4
2016,4,4,7,45,714.0,79.5,4.1,10.5,338.5,221.96,155.92
2016,4,4,8,0,752.0,86.0,4.2,11.0,392.0,280.19,208.29
2016,4,4,8,15,781.5,90.0,4.2,11.5,444.5,338.92,261.27
2016,4,4,8,30,811.0,94.0,4.2,12.0,497.0,397.75,313.48
2016,4,4,8,45,832.0,97.5,4.2,12.5,545.0,454.48,362.81
2016,4,4,9,0,853.0,101.0,4.2,13.0,593.0,512.07,411.32
2016,4,4,9,15,869.0,104.0,4.1,13.0,637.0,567.05,456.85
2016,4,4,9,30,885.0,107.0,4.0,13.0,681.0,621.81,501.01
2016,4,4,9,45,898.0,108.5,3.9,13.5,719.0,672.73,540.05
2016,4,4,10,0,911.0,110.0,3.8,14.0,757.0,722.14,576.77
2016,4,4,10,15,919.0,111.5,3.75,14.5,788.5,766.64,607.72
2016,4,4,10,30,927.0,113.0,3.7,15.0,820.0,809.16,636.1
2016,4,4,10,45,930.0,116.0,3.65,15.5,843.0,847.09,660.78
2016,4,4,11,0,933.0,119.0,3.6,16.0,866.0,882.33,683.28
2016,4,4,11,15,936.5,119.5,3.5,16.0,882.5,912.64,703.11
2016,4,4,11,30,940.0,120.0,3.4,16.0,899.0,939.98,720.76
2016,4,4,11,45,935.5,124.0,3.35,16.0,905.0,960.7,734.14
2016,4,4,12,0,931.0,128.0,3.3,16.0,911.0,977.95,745.22
2016,4,4,12,15,930.0,128.0,3.35,16.0,910.5,990.8,754.17
2016,4,4,12,30,929.0,128.0,3.4,16.0,910.0,1000.19,760.91
2016,4,4,12,45,928.0,127.0,3.45,16.0,902.0,1005.04,764.72
2016,4,4,13,0,927.0,126.0,3.5,16.0,894.0,1006.36,766.3
2016,4,4,13,15,922.0,125.0,3.75,16.0,877.0,1000.4,764.51
2016,4,4,13,30,917.0,124.0,4.0,16.0,860.0,990.96,760.35
2016,4,4,13,45,908.0,123.5,4.25,16.0,835.0,974.96,751.61
2016,4,4,14,0,899.0,123.0,4.5,16.0,810.0,955.74,741.21
2016,4,4,14,15,889.0,121.0,4.65,15.5,778.5,930.95,727.49
2016,4,4,14,30,879.0,119.0,4.8,15.0,747.0,908.69,715.42
2016,4,4,14,45,870.0,115.0,5.0,15.0,709.5,876.79,695.13
2016,4,4,15,0,861.0,111.0,5.2,15.0,672.0,842.28,672.63
2016,4,4,15,15,843.5,108.0,5.15,14.5,628.0,799.71,643.7
2016,4,4,15,30,826.0,105.0,5.1,14.0,584.0,755.47,613.19
2016,4,4,15,45,805.0,100.5,5.1,14.0,536.0,705.65,577.06
2016,4,4,16,0,784.0,96.0,5.1,14.0,488.0,654.99,539.36
2016,4,4,16,15,753.5,91.5,4.95,13.5,436.5,599.89,496.42
2016,4,4,16,30,723.0,87.0,4.8,13.0,385.0,543.3,451.27
2016,4,4,16,45,680.5,81.5,4.7,13.0,332.0,479.95,398.71
2016,4,4,17,0,638.0,76.0,4.6,13.0,279.0,419.12,346.84
2016,4,4,17,15,576.0,68.5,4.5,12.5,226.5,350.11,287.51
2016,4,4,17,30,514.0,61.0,4.4,12.0,174.0,286.4,231.08
2016,4,4,17,45,426.0,50.0,4.3,11.5,126.5,215.65,168.25
2016,4,4,18,0,338.0,39.0,4.2,11.0,79.0,154.01,112.78
2016,4,4,18,15,190.5,24.5,4.15,11.0,45.0,81.16,43.13
2016,4,4,18,30,43.0,10.0,4.1,11.0,11.0,17.74,0.0
2016,4,4,18,45,21.5,5.0,4.1,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,30.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,61.0,10.0,2.2,8.0,11.0,9.83,0.0
2016,4,5,6,15,217.5,23.5,2.15,8.5,46.5,18.19,7.47
2016,4,5,6,30,374.0,37.0,2.1,9.0,82.0,28.14,19.13
2016,4,5,6,45,469.5,46.5,2.05,10.0,131.0,33.74,24.68
2016,4,5,7,0,565.0,56.0,2.0,11.0,180.0,68.69,37.23
2016,4,5,7,15,623.0,62.0,1.95,11.5,233.0,114.36,65.61
2016,4,5,7,30,681.0,68.0,1.9,12.0,286.0,166.63,106.38
2016,4,5,7,45,717.5,74.0,1.9,12.5,338.5,222.81,154.93
2016,4,5,8,0,754.0,80.0,1.9,13.0,391.0,280.22,205.71
2016,4,5,8,15,781.5,83.5,1.95,13.5,442.0,335.71,255.07
2016,4,5,8,30,809.0,87.0,2.0,14.0,493.0,393.33,305.15
2016,4,5,8,45,827.0,91.0,2.05,14.5,540.0,449.1,352.5
2016,4,5,9,0,845.0,95.0,2.1,15.0,587.0,505.41,398.73
2016,4,5,9,15,860.5,97.5,2.05,15.5,630.0,559.19,441.18
2016,4,5,9,30,876.0,100.0,2.0,16.0,673.0,613.25,482.28
2016,4,5,9,45,886.0,103.0,2.0,16.5,710.0,662.82,518.99
2016,4,5,10,0,896.0,106.0,2.0,17.0,747.0,711.09,553.65
2016,4,5,10,15,904.5,107.5,1.9,17.0,777.5,755.26,583.34
2016,4,5,10,30,913.0,109.0,1.8,17.0,808.0,797.54,610.77
2016,4,5,10,45,918.5,110.0,1.75,17.5,831.5,834.86,633.63
2016,4,5,11,0,924.0,111.0,1.7,18.0,855.0,869.66,654.46
2016,4,5,11,15,927.5,111.5,1.65,18.0,870.5,899.6,673.02
2016,4,5,11,30,931.0,112.0,1.6,18.0,886.0,926.59,689.53
2016,4,5,11,45,933.5,111.5,1.55,18.5,894.0,948.6,701.37
2016,4,5,12,0,936.0,111.0,1.5,19.0,902.0,967.37,711.08
2016,4,5,12,15,935.5,111.0,1.5,19.0,902.0,980.57,719.31
2016,4,5,12,30,935.0,111.0,1.5,19.0,902.0,990.29,725.48
2016,4,5,12,45,934.5,109.5,1.5,19.0,894.0,994.92,728.53
2016,4,5,13,0,934.0,108.0,1.5,19.0,886.0,996.0,729.5
2016,4,5,13,15,930.0,107.5,1.5,19.0,869.5,991.31,726.94
2016,4,5,13,30,926.0,107.0,1.5,19.0,853.0,983.11,722.32
2016,4,5,13,45,919.5,105.5,1.55,19.0,829.0,968.09,714.16
2016,4,5,14,0,913.0,104.0,1.6,19.0,805.0,949.75,703.95
2016,4,5,14,15,904.5,102.5,1.6,19.0,774.0,926.43,689.83
2016,4,5,14,30,896.0,101.0,1.6,19.0,743.0,900.13,673.79
2016,4,5,14,45,883.5,99.5,1.65,19.0,705.5,867.62,654.13
2016,4,5,15,0,871.0,98.0,1.7,19.0,668.0,832.69,632.68
2016,4,5,15,15,855.5,95.0,1.75,19.0,625.5,796.16,609.85
2016,4,5,15,30,840.0,92.0,1.8,19.0,583.0,753.0,582.04
2016,4,5,15,45,818.5,89.5,1.85,19.0,535.5,704.51,549.96
2016,4,5,16,0,797.0,87.0,1.9,19.0,488.0,655.21,516.65
2016,4,5,16,15,769.0,83.0,1.9,18.5,437.0,599.53,476.68
2016,4,5,16,30,741.0,79.0,1.9,18.0,386.0,544.22,435.55
2016,4,5,16,45,700.5,74.0,1.95,17.5,333.5,483.48,388.83
2016,4,5,17,0,660.0,69.0,2.0,17.0,281.0,423.28,340.72
2016,4,5,17,15,602.0,62.5,2.0,16.0,229.0,356.09,285.69
2016,4,5,17,30,544.0,56.0,2.0,15.0,177.0,293.81,232.57
2016,4,5,17,45,450.0,46.5,2.05,14.5,129.0,220.93,169.6
2016,4,5,18,0,356.0,37.0,2.1,14.0,81.0,157.79,114.13
2016,4,5,18,15,210.5,23.5,2.05,13.5,46.0,86.58,48.0
2016,4,5,18,30,65.0,10.0,2.0,13.0,11.0,21.89,0.0
2016,4,5,18,45,32.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,5.5,1.55,11.5,6.5,0.0,0.0
2016,4,6,6,0,86.0,11.0,1.6,12.0,13.0,10.81,0.0
2016,4,6,6,15,238.5,24.5,1.65,12.5,49.5,18.89,8.6
2016,4,6,6,30,391.0,38.0,1.7,13.0,86.0,28.78,19.43
2016,4,6,6,45,482.5,47.0,1.75,13.5,135.5,33.89,24.48
2016,4,6,7,0,574.0,56.0,1.8,14.0,185.0,71.46,37.93
2016,4,6,7,15,632.5,62.5,1.75,14.0,239.0,118.36,67.67
2016,4,6,7,30,691.0,69.0,1.7,14.0,293.0,171.89,109.6
2016,4,6,7,45,730.0,74.5,1.7,14.5,346.5,228.85,158.44
2016,4,6,8,0,769.0,80.0,1.7,15.0,400.0,287.28,209.57
2016,4,6,8,15,797.0,84.0,1.65,15.5,452.0,344.3,259.49
2016,4,6,8,30,825.0,88.0,1.6,16.0,504.0,403.48,309.88
2016,4,6,8,45,845.5,91.0,1.6,17.0,552.5,460.25,356.41
2016,4,6,9,0,866.0,94.0,1.6,18.0,601.0,517.77,401.7
2016,4,6,9,15,881.0,96.5,1.6,18.0,645.0,573.24,445.35
2016,4,6,9,30,896.0,99.0,1.6,18.0,689.0,627.02,486.46
2016,4,6,9,45,907.5,101.0,1.65,18.5,727.0,677.42,523.35
2016,4,6,10,0,919.0,103.0,1.7,19.0,765.0,726.58,558.33
2016,4,6,10,15,927.5,105.0,1.7,19.5,796.0,772.09,587.6
2016,4,6,10,30,936.0,107.0,1.7,20.0,827.0,815.65,615.02
2016,4,6,10,45,942.0,108.0,1.7,20.5,851.5,854.07,638.57
2016,4,6,11,0,948.0,109.0,1.7,21.0,876.0,889.93,660.18
2016,4,6,11,15,951.5,109.5,1.7,21.0,892.0,920.45,679.35
2016,4,6,11,30,955.0,110.0,1.7,21.0,908.0,947.94,696.55
2016,4,6,11,45,956.5,110.5,1.7,21.5,916.0,970.5,709.19
2016,4,6,12,0,958.0,111.0,1.7,22.0,924.0,989.72,719.71
2016,4,6,12,15,957.5,111.0,1.65,22.0,923.5,1003.14,727.29
2016,4,6,12,30,957.0,111.0,1.6,22.0,923.0,1013.0,732.73
2016,4,6,12,45,958.5,108.0,1.6,22.5,915.5,1018.0,734.56
2016,4,6,13,0,960.0,105.0,1.6,23.0,908.0,1019.35,734.27
2016,4,6,13,15,956.0,104.5,1.5,23.0,891.0,1014.52,730.15
2016,4,6,13,30,952.0,104.0,1.4,23.0,874.0,1006.11,723.93
2016,4,6,13,45,944.5,103.5,1.35,23.5,849.5,990.92,713.02
2016,4,6,14,0,937.0,103.0,1.3,24.0,825.0,972.36,700.2
2016,4,6,14,15,928.0,101.5,1.2,24.0,793.0,948.13,684.48
2016,4,6,14,30,919.0,100.0,1.1,24.0,761.0,920.86,666.93
2016,4,6,14,45,906.0,98.5,1.05,24.0,723.0,887.31,646.19
2016,4,6,15,0,893.0,97.0,1.0,24.0,685.0,851.29,623.85
2016,4,6,15,15,877.5,94.5,0.9,24.0,641.5,809.94,597.13
2016,4,6,15,30,862.0,92.0,0.8,24.0,598.0,771.21,572.03
2016,4,6,15,45,839.5,89.5,0.7,24.5,549.5,721.13,538.01
2016,4,6,16,0,817.0,87.0,0.6,25.0,501.0,670.27,503.27
2016,4,6,16,15,789.0,83.0,0.5,24.5,449.5,613.69,464.43
2016,4,6,16,30,761.0,79.0,0.4,24.0,398.0,557.45,424.43
2016,4,6,16,45,718.5,75.0,0.35,23.5,344.0,495.72,379.52
2016,4,6,17,0,676.0,71.0,0.3,23.0,290.0,434.69,333.5
2016,4,6,17,15,617.5,64.5,0.3,22.5,237.0,366.35,280.6
2016,4,6,17,30,559.0,58.0,0.3,22.0,184.0,302.92,229.39
2016,4,6,17,45,461.0,49.0,0.3,21.5,134.5,228.18,168.41
2016,4,6,18,0,363.0,40.0,0.3,21.0,85.0,163.5,114.51
2016,4,6,18,15,181.5,26.5,0.25,20.5,49.0,82.81,46.43
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,11.8,0.0
2016,4,7,6,15,168.5,29.0,1.45,11.5,48.5,22.48,12.07
2016,4,7,6,30,291.0,46.0,1.5,12.0,84.0,35.07,25.12
2016,4,7,6,45,381.0,58.0,1.55,12.5,131.5,43.04,32.77
2016,4,7,7,0,471.0,70.0,1.6,13.0,179.0,81.05,48.62
2016,4,7,7,15,453.5,90.5,1.6,13.5,216.5,125.64,81.41
2016,4,7,7,30,436.0,111.0,1.6,14.0,254.0,168.89,118.02
2016,4,7,7,45,494.0,113.0,1.6,14.5,301.0,210.92,152.53
2016,4,7,8,0,552.0,115.0,1.6,15.0,348.0,259.2,193.28
2016,4,7,8,15,372.0,169.0,1.55,15.0,334.5,279.75,216.82
2016,4,7,8,30,192.0,223.0,1.5,15.0,321.0,282.96,223.15
2016,4,7,8,45,129.5,239.5,1.5,15.5,308.5,282.67,223.32
2016,4,7,9,0,67.0,256.0,1.5,16.0,296.0,276.19,217.64
2016,4,7,9,15,81.5,280.5,1.45,16.0,332.0,311.99,245.24
2016,4,7,9,30,96.0,305.0,1.4,16.0,368.0,349.28,273.44
2016,4,7,9,45,233.5,308.5,1.4,16.5,474.5,447.3,348.78
2016,4,7,10,0,371.0,312.0,1.4,17.0,581.0,557.65,430.73
2016,4,7,10,15,239.5,343.0,1.35,17.0,519.5,510.48,392.51
2016,4,7,10,30,108.0,374.0,1.3,17.0,458.0,447.84,343.22
2016,4,7,10,45,85.0,373.5,1.3,17.0,441.0,434.59,333.05
2016,4,7,11,0,62.0,373.0,1.3,17.0,424.0,419.47,321.07
2016,4,7,11,15,184.5,387.0,1.3,16.5,541.0,545.37,417.02
2016,4,7,11,30,307.0,401.0,1.3,16.0,658.0,678.27,513.7
2016,4,7,11,45,309.5,402.0,1.3,16.0,664.0,690.8,521.05
2016,4,7,12,0,312.0,403.0,1.3,16.0,670.0,702.23,528.89
2016,4,7,12,15,465.5,346.5,1.3,16.0,744.0,798.76,599.7
2016,4,7,12,30,619.0,290.0,1.3,16.0,818.0,892.24,665.8
2016,4,7,12,45,560.5,308.5,1.3,16.0,783.0,861.44,642.82
2016,4,7,13,0,502.0,327.0,1.3,16.0,748.0,828.86,620.01
2016,4,7,13,15,678.5,238.0,1.3,15.5,796.0,905.59,678.95
2016,4,7,13,30,855.0,149.0,1.3,15.0,844.0,970.94,722.95
2016,4,7,13,45,722.5,203.5,1.35,15.0,779.5,903.35,678.89
2016,4,7,14,0,590.0,258.0,1.4,15.0,715.0,828.79,628.54
2016,4,7,14,15,527.5,266.5,1.35,14.5,663.0,773.13,590.98
2016,4,7,14,30,465.0,275.0,1.3,14.0,611.0,717.65,552.62
2016,4,7,14,45,626.0,206.5,1.3,14.0,634.5,774.75,598.72
2016,4,7,15,0,787.0,138.0,1.3,14.0,658.0,814.74,628.31
2016,4,7,15,15,768.5,134.0,1.25,14.0,615.0,775.53,601.33
2016,4,7,15,30,750.0,130.0,1.2,14.0,572.0,731.71,571.82
2016,4,7,15,45,724.5,126.0,1.2,14.0,525.0,681.7,537.71
2016,4,7,16,0,699.0,122.0,1.2,14.0,478.0,631.41,501.7
2016,4,7,16,15,677.0,105.5,1.15,13.5,421.5,569.62,457.04
2016,4,7,16,30,655.0,89.0,1.1,13.0,365.0,507.79,410.97
2016,4,7,16,45,601.0,92.0,1.1,13.0,320.0,450.45,365.62
2016,4,7,17,0,547.0,95.0,1.1,13.0,275.0,396.33,321.42
2016,4,7,17,15,485.5,85.5,1.05,12.5,224.0,327.63,264.93
2016,4,7,17,30,424.0,76.0,1.0,12.0,173.0,267.0,213.35
2016,4,7,17,45,337.5,62.0,0.95,11.5,127.0,198.41,154.55
2016,4,7,18,0,251.0,48.0,0.9,11.0,81.0,139.01,103.03
2016,4,7,18,15,125.5,30.0,0.85,11.0,46.5,69.97,42.3
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,11.8,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,10.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.8,11.0,10.0,9.83,0.0
2016,4,8,6,15,26.5,29.0,0.85,11.0,32.5,26.82,16.16
2016,4,8,6,30,53.0,48.0,0.9,11.0,55.0,41.29,30.81
2016,4,8,6,45,77.0,69.5,0.95,11.5,85.0,58.34,46.58
2016,4,8,7,0,101.0,91.0,1.0,12.0,115.0,84.3,63.16
2016,4,8,7,15,120.5,112.0,0.95,12.0,147.5,112.49,85.14
2016,4,8,7,30,140.0,133.0,0.9,12.0,180.0,143.15,109.93
2016,4,8,7,45,164.0,155.5,0.9,12.5,219.5,178.49,138.57
2016,4,8,8,0,188.0,178.0,0.9,13.0,259.0,216.68,169.55
2016,4,8,8,15,188.0,202.0,0.85,13.5,290.5,250.72,197.3
2016,4,8,8,30,188.0,226.0,0.8,14.0,322.0,284.81,224.36
2016,4,8,8,45,139.0,246.0,0.8,14.5,320.5,293.31,231.05
2016,4,8,9,0,90.0,266.0,0.8,15.0,319.0,297.15,233.4
2016,4,8,9,15,139.5,290.0,0.8,15.0,379.0,352.87,276.31
2016,4,8,9,30,189.0,314.0,0.8,15.0,439.0,413.84,322.24
2016,4,8,9,45,140.5,327.5,0.8,15.5,424.0,406.47,314.7
2016,4,8,10,0,92.0,341.0,0.8,16.0,409.0,393.19,303.0
2016,4,8,10,15,82.5,351.0,0.85,16.0,414.0,401.43,308.86
2016,4,8,10,30,73.0,361.0,0.9,16.0,419.0,408.74,313.82
2016,4,8,10,45,86.0,379.0,0.95,16.0,449.0,440.99,337.69
2016,4,8,11,0,99.0,397.0,1.0,16.0,479.0,474.02,361.77
2016,4,8,11,15,152.0,410.0,1.0,16.0,537.5,541.15,411.06
2016,4,8,11,30,205.0,423.0,1.0,16.0,596.0,606.87,458.16
2016,4,8,11,45,241.5,421.0,1.05,16.0,626.0,644.28,485.07
2016,4,8,12,0,278.0,419.0,1.1,16.0,656.0,688.2,516.49
2016,4,8,12,15,280.0,418.0,1.1,15.5,657.5,695.59,522.18
2016,4,8,12,30,282.0,417.0,1.1,15.0,659.0,701.84,527.56
2016,4,8,12,45,251.0,419.0,1.15,15.0,633.0,678.94,511.42
2016,4,8,13,0,220.0,421.0,1.2,15.0,607.0,646.73,489.08
2016,4,8,13,15,362.5,366.0,1.2,15.0,665.5,732.84,554.5
2016,4,8,13,30,505.0,311.0,1.2,15.0,724.0,816.21,615.26
2016,4,8,13,45,503.5,300.0,1.2,15.0,701.5,800.19,604.13
2016,4,8,14,0,502.0,289.0,1.2,15.0,679.0,782.07,592.79
2016,4,8,14,15,482.5,283.0,1.2,15.0,646.5,751.0,572.03
2016,4,8,14,30,463.0,277.0,1.2,15.0,614.0,718.72,550.38
2016,4,8,14,45,470.0,259.5,1.25,15.0,586.5,695.93,536.53
2016,4,8,15,0,477.0,242.0,1.3,15.0,559.0,670.95,520.81
2016,4,8,15,15,490.0,220.5,1.3,14.5,528.0,644.26,504.34
2016,4,8,15,30,503.0,199.0,1.3,14.0,497.0,614.96,485.63
2016,4,8,15,45,408.0,203.0,1.3,14.0,432.5,531.85,423.29
2016,4,8,16,0,313.0,207.0,1.3,14.0,368.0,447.32,358.87
2016,4,8,16,15,278.5,196.5,1.25,13.5,328.5,401.15,324.15
2016,4,8,16,30,244.0,186.0,1.2,13.0,289.0,357.34,290.24
2016,4,8,16,45,223.0,164.0,1.2,13.0,249.0,310.6,253.23
2016,4,8,17,0,202.0,142.0,1.2,13.0,209.0,259.57,211.9
2016,4,8,17,15,171.5,120.0,1.15,12.5,170.0,212.1,172.65
2016,4,8,17,30,141.0,98.0,1.1,12.0,131.0,167.43,134.8
2016,4,8,17,45,105.5,74.5,1.05,12.0,95.5,122.02,95.61
2016,4,8,18,0,70.0,51.0,1.0,12.0,60.0,79.93,59.16
2016,4,8,18,15,35.0,29.5,0.95,12.0,34.0,43.62,26.22
2016,4,8,18,30,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,4,8,18,45,0.0,4.0,0.85,12.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,11.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,4.5,1.3,11.0,4.5,4.34,0.0
2016,4,9,7,0,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,1.25,11.0,8.0,7.71,1.06
2016,4,9,7,30,0.0,10.0,1.2,11.0,10.0,9.64,2.74
2016,4,9,7,45,7.0,82.0,1.2,11.5,85.0,80.66,63.39
2016,4,9,8,0,14.0,154.0,1.2,12.0,160.0,149.72,120.51
2016,4,9,8,15,51.5,189.5,1.2,12.0,215.5,194.87,156.37
2016,4,9,8,30,89.0,225.0,1.2,12.0,271.0,246.36,197.29
2016,4,9,8,45,44.5,126.5,1.2,12.0,149.5,141.49,112.57
2016,4,9,9,0,0.0,28.0,1.2,12.0,28.0,27.06,17.29
2016,4,9,9,15,7.5,130.5,1.2,12.0,136.0,130.16,103.29
2016,4,9,9,30,15.0,233.0,1.2,12.0,244.0,233.21,185.87
2016,4,9,9,45,8.5,199.0,1.2,12.0,205.5,197.62,156.67
2016,4,9,10,0,2.0,165.0,1.2,12.0,167.0,161.02,127.03
2016,4,9,10,15,1.0,128.5,1.15,12.0,129.5,125.18,97.92
2016,4,9,10,30,0.0,92.0,1.1,12.0,92.0,89.12,68.4
2016,4,9,10,45,0.0,82.0,1.1,12.0,82.0,79.43,60.42
2016,4,9,11,0,0.0,72.0,1.1,12.0,72.0,69.75,52.4
2016,4,9,11,15,0.0,49.5,1.1,12.0,49.5,47.94,34.35
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,26.14,16.22
2016,4,9,11,45,0.0,30.0,1.1,12.5,30.0,29.05,18.61
2016,4,9,12,0,0.0,33.0,1.1,13.0,33.0,31.96,20.97
2016,4,9,12,15,1.0,90.5,1.1,13.0,91.5,88.69,67.68
2016,4,9,12,30,2.0,148.0,1.1,13.0,150.0,145.98,113.9
2016,4,9,12,45,9.5,219.0,1.15,13.0,227.5,223.47,175.49
2016,4,9,13,0,17.0,290.0,1.2,13.0,305.0,302.09,236.47
2016,4,9,13,15,9.5,221.0,1.2,13.0,229.5,225.86,176.94
2016,4,9,13,30,2.0,152.0,1.2,13.0,154.0,150.14,117.13
2016,4,9,13,45,9.0,207.5,1.2,13.0,215.0,212.11,167.1
2016,4,9,14,0,16.0,263.0,1.2,13.0,276.0,274.96,216.46
2016,4,9,14,15,19.5,268.5,1.2,13.0,283.5,284.0,223.6
2016,4,9,14,30,23.0,274.0,1.2,13.0,291.0,293.0,231.02
2016,4,9,14,45,15.5,239.0,1.2,13.0,250.5,250.47,198.0
2016,4,9,15,0,8.0,204.0,1.2,13.0,210.0,208.31,165.03
2016,4,9,15,15,4.0,141.5,1.2,13.0,144.5,141.6,111.79
2016,4,9,15,30,0.0,79.0,1.2,13.0,79.0,76.43,58.51
2016,4,9,15,45,0.0,91.0,1.2,13.0,91.0,88.07,68.5
2016,4,9,16,0,0.0,103.0,1.2,13.0,103.0,100.17,78.77
2016,4,9,16,15,9.0,129.0,1.15,12.5,133.0,132.88,106.59
2016,4,9,16,30,18.0,155.0,1.1,12.0,163.0,166.25,134.77
2016,4,9,16,45,12.5,136.0,1.1,12.0,141.0,143.34,115.93
2016,4,9,17,0,7.0,117.0,1.1,12.0,119.0,120.92,97.41
2016,4,9,17,15,3.5,96.5,1.05,12.0,97.5,98.3,78.43
2016,4,9,17,30,0.0,76.0,1.0,12.0,76.0,75.94,59.37
2016,4,9,17,45,0.0,56.0,0.95,12.0,56.0,55.63,41.76
2016,4,9,18,0,0.0,36.0,0.9,12.0,36.0,35.14,23.83
2016,4,9,18,15,0.0,21.0,0.85,11.5,21.0,20.27,9.99
2016,4,9,18,30,0.0,6.0,0.8,11.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,0.8,11.0,3.0,2.95,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.5,5.0,4.91,0.0
2016,4,10,6,0,0.0,10.0,1.7,10.0,10.0,9.64,0.0
2016,4,10,6,15,0.0,28.0,1.7,10.0,28.0,26.76,16.93
2016,4,10,6,30,0.0,46.0,1.7,10.0,46.0,43.13,32.71
2016,4,10,6,45,8.0,67.0,1.75,10.5,69.0,61.92,50.05
2016,4,10,7,0,16.0,88.0,1.8,11.0,92.0,82.51,64.75
2016,4,10,7,15,25.0,108.5,1.8,11.0,116.5,101.73,80.67
2016,4,10,7,30,34.0,129.0,1.8,11.0,141.0,124.37,99.36
2016,4,10,7,45,17.0,99.0,1.8,11.5,105.0,98.83,78.24
2016,4,10,8,0,0.0,69.0,1.8,12.0,69.0,66.7,51.36
2016,4,10,8,15,0.0,95.0,1.8,12.0,95.0,91.67,72.25
2016,4,10,8,30,0.0,121.0,1.8,12.0,121.0,116.44,92.61
2016,4,10,8,45,11.0,172.5,1.8,12.5,179.0,170.29,136.33
2016,4,10,9,0,22.0,224.0,1.8,13.0,237.0,225.42,180.08
2016,4,10,9,15,21.5,237.0,1.85,13.0,251.0,239.27,190.59
2016,4,10,9,30,21.0,250.0,1.9,13.0,265.0,253.06,201.12
2016,4,10,9,45,15.0,235.0,1.95,13.5,246.0,236.4,187.13
2016,4,10,10,0,9.0,220.0,2.0,14.0,227.0,218.91,172.6
2016,4,10,10,15,4.5,178.5,2.05,14.0,182.0,176.16,138.32
2016,4,10,10,30,0.0,137.0,2.1,14.0,137.0,132.77,103.27
2016,4,10,10,45,6.5,194.0,2.15,14.0,199.5,193.51,152.11
2016,4,10,11,0,13.0,251.0,2.2,14.0,262.0,255.05,200.53
2016,4,10,11,15,14.0,264.5,2.25,14.0,276.5,269.88,211.8
2016,4,10,11,30,15.0,278.0,2.3,14.0,291.0,284.8,223.29
2016,4,10,11,45,12.5,252.5,2.4,14.0,263.5,258.0,202.33
2016,4,10,12,0,10.0,227.0,2.5,14.0,236.0,230.96,181.18
2016,4,10,12,15,10.0,225.0,2.55,13.5,234.0,229.34,180.34
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,227.66,179.41
2016,4,10,12,45,9.5,216.0,2.7,13.0,224.5,220.48,173.82
2016,4,10,13,0,9.0,209.0,2.8,13.0,217.0,213.23,168.19
2016,4,10,13,15,6.0,182.5,2.8,13.0,188.0,184.13,145.0
2016,4,10,13,30,3.0,156.0,2.8,13.0,159.0,155.04,121.68
2016,4,10,13,45,9.0,208.0,2.85,13.0,215.5,212.61,168.31
2016,4,10,14,0,15.0,260.0,2.9,13.0,272.0,270.95,214.85
2016,4,10,14,15,7.5,204.5,2.85,13.0,210.5,207.89,164.64
2016,4,10,14,30,0.0,149.0,2.8,13.0,149.0,145.51,114.44
2016,4,10,14,45,9.5,195.0,2.8,13.0,201.5,200.21,159.45
2016,4,10,15,0,19.0,241.0,2.8,13.0,254.0,255.65,204.38
2016,4,10,15,15,44.0,250.5,2.8,12.5,278.0,294.11,236.62
2016,4,10,15,30,69.0,260.0,2.8,12.0,302.0,323.87,261.94
2016,4,10,15,45,34.5,196.5,2.8,12.0,217.5,227.56,184.27
2016,4,10,16,0,0.0,133.0,2.8,12.0,133.0,130.58,104.3
2016,4,10,16,15,11.0,146.0,2.75,12.0,150.5,151.81,122.77
2016,4,10,16,30,22.0,159.0,2.7,12.0,168.0,172.89,140.82
2016,4,10,16,45,16.5,139.0,2.7,12.0,145.5,148.73,120.88
2016,4,10,17,0,11.0,119.0,2.7,12.0,123.0,125.04,101.16
2016,4,10,17,15,5.5,99.0,2.65,11.5,101.0,101.83,81.73
2016,4,10,17,30,0.0,79.0,2.6,11.0,79.0,79.12,62.37
2016,4,10,17,45,0.0,58.5,2.55,11.0,58.5,58.29,44.2
2016,4,10,18,0,0.0,38.0,2.5,11.0,38.0,37.25,25.73
2016,4,10,18,15,0.0,22.5,2.45,10.5,22.5,21.72,11.38
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,6.75,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,3.44,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,62.0,9.5,0.45,9.5,12.5,9.34,0.0
2016,4,11,6,0,124.0,19.0,0.4,10.0,25.0,14.82,0.0
2016,4,11,6,15,248.5,32.5,0.3,10.0,63.0,24.9,15.69
2016,4,11,6,30,373.0,46.0,0.2,10.0,101.0,34.71,25.43
2016,4,11,6,45,454.0,55.0,0.15,10.5,149.0,46.01,29.79
2016,4,11,7,0,535.0,64.0,0.1,11.0,197.0,87.36,49.73
2016,4,11,7,15,275.0,94.0,0.1,11.5,163.5,116.48,81.48
2016,4,11,7,30,15.0,124.0,0.1,12.0,130.0,119.07,94.68
2016,4,11,7,45,9.5,135.0,0.15,12.5,139.5,129.78,103.42
2016,4,11,8,0,4.0,146.0,0.2,13.0,149.0,139.74,111.24
2016,4,11,8,15,13.5,171.5,0.25,13.0,179.0,167.59,133.33
2016,4,11,8,30,23.0,197.0,0.3,13.0,209.0,196.65,156.11
2016,4,11,8,45,26.0,216.0,0.35,13.5,231.0,217.84,172.16
2016,4,11,9,0,29.0,235.0,0.4,14.0,253.0,238.4,187.58
2016,4,11,9,15,70.0,276.0,0.45,14.0,322.5,302.47,237.15
2016,4,11,9,30,111.0,317.0,0.5,14.0,392.0,370.84,288.82
2016,4,11,9,45,78.0,316.5,0.55,14.5,370.5,355.71,275.75
2016,4,11,10,0,45.0,316.0,0.6,15.0,349.0,337.29,260.71
2016,4,11,10,15,38.0,317.0,0.6,15.0,346.5,336.39,259.66
2016,4,11,10,30,31.0,318.0,0.6,15.0,344.0,334.74,257.93
2016,4,11,10,45,21.5,284.0,0.65,15.0,302.5,293.35,226.55
2016,4,11,11,0,12.0,250.0,0.7,15.0,261.0,253.26,195.99
2016,4,11,11,15,52.0,332.5,0.7,15.0,377.5,373.83,288.23
2016,4,11,11,30,92.0,415.0,0.7,15.0,494.0,495.04,376.2
2016,4,11,11,45,133.0,426.5,0.75,15.0,541.5,553.09,417.78
2016,4,11,12,0,174.0,438.0,0.8,15.0,589.0,607.32,456.81
2016,4,11,12,15,93.5,350.0,0.85,15.0,431.5,445.8,340.09
2016,4,11,12,30,13.0,262.0,0.9,15.0,274.0,269.34,207.54
2016,4,11,12,45,6.5,171.0,0.95,15.0,177.0,173.02,133.91
2016,4,11,13,0,0.0,80.0,1.0,15.0,80.0,77.53,57.83
2016,4,11,13,15,0.0,92.0,1.05,14.5,92.0,89.21,67.64
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,100.94,77.34
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,103.87,79.79
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,106.81,82.27
2016,4,11,14,15,0.0,115.0,1.2,14.0,115.0,111.73,86.39
2016,4,11,14,30,0.0,120.0,1.2,14.0,120.0,116.68,90.54
2016,4,11,14,45,0.0,116.0,1.25,14.0,116.0,112.73,87.52
2016,4,11,15,0,0.0,112.0,1.3,14.0,112.0,108.79,84.52
2016,4,11,15,15,0.0,105.5,1.3,13.5,105.5,102.38,79.64
2016,4,11,15,30,0.0,99.0,1.3,13.0,99.0,95.96,74.74
2016,4,11,15,45,0.0,90.5,1.35,13.0,90.5,87.57,68.03
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,79.32,61.38
2016,4,11,16,15,0.0,73.5,1.4,12.5,73.5,71.07,54.79
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,62.83,48.12
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,54.59,41.27
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,46.36,34.33
2016,4,11,17,15,232.5,60.0,1.55,11.5,116.0,182.63,150.64
2016,4,11,17,30,465.0,72.0,1.6,11.0,184.0,283.28,229.48
2016,4,11,17,45,383.5,60.0,1.65,11.0,137.5,214.13,168.49
2016,4,11,18,0,302.0,48.0,1.7,11.0,91.0,155.36,116.56
2016,4,11,18,15,185.5,32.0,1.7,11.0,55.0,92.1,61.09
2016,4,11,18,30,69.0,16.0,1.7,11.0,19.0,32.61,0.0
2016,4,11,18,45,34.5,8.0,1.75,11.0,9.5,12.8,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,9.5,6.0,5.9,0.0
2016,4,12,6,0,0.0,12.0,2.9,10.0,12.0,11.57,0.0
2016,4,12,6,15,0.0,30.0,2.95,10.0,30.0,28.68,19.01
2016,4,12,6,30,0.0,48.0,3.0,10.0,48.0,45.05,34.54
2016,4,12,6,45,7.0,69.0,3.1,10.5,71.0,64.01,49.28
2016,4,12,7,0,14.0,90.0,3.2,11.0,94.0,84.52,66.58
2016,4,12,7,15,22.0,110.5,3.25,11.0,118.0,105.81,84.33
2016,4,12,7,30,30.0,131.0,3.3,11.0,142.0,125.87,100.91
2016,4,12,7,45,21.0,143.5,3.35,11.5,151.5,140.3,113.09
2016,4,12,8,0,12.0,156.0,3.4,12.0,161.0,151.29,122.07
2016,4,12,8,15,13.0,171.5,3.45,12.5,177.5,167.52,134.93
2016,4,12,8,30,14.0,187.0,3.5,13.0,194.0,183.86,147.71
2016,4,12,8,45,408.0,147.0,3.55,13.5,395.5,326.61,263.0
2016,4,12,9,0,802.0,107.0,3.6,14.0,597.0,514.88,413.04
2016,4,12,9,15,705.0,154.0,3.65,14.0,606.5,544.91,436.82
2016,4,12,9,30,608.0,201.0,3.7,14.0,616.0,565.91,452.88
2016,4,12,9,45,461.0,269.0,3.8,14.5,593.5,563.46,448.29
2016,4,12,10,0,314.0,337.0,3.9,15.0,571.0,547.27,432.27
2016,4,12,10,15,401.0,318.5,3.95,15.0,629.0,608.37,480.43
2016,4,12,10,30,488.0,300.0,4.0,15.0,687.0,677.15,533.38
2016,4,12,10,45,497.0,303.0,4.05,15.0,707.0,706.66,555.03
2016,4,12,11,0,506.0,306.0,4.1,15.0,727.0,735.19,576.01
2016,4,12,11,15,439.5,346.5,4.1,15.0,717.0,734.64,573.07
2016,4,12,11,30,373.0,387.0,4.1,15.0,707.0,725.75,564.21
2016,4,12,11,45,415.5,371.0,4.15,15.0,730.0,762.95,592.66
2016,4,12,12,0,458.0,355.0,4.2,15.0,753.0,796.18,617.94
2016,4,12,12,15,682.5,241.0,4.2,15.0,833.5,900.54,699.69
2016,4,12,12,30,907.0,127.0,4.2,15.0,914.0,994.66,765.05
2016,4,12,12,45,879.0,142.5,4.25,15.0,899.0,990.17,761.71
2016,4,12,13,0,851.0,158.0,4.3,15.0,884.0,988.38,761.17
2016,4,12,13,15,847.0,157.0,4.25,14.5,868.5,983.23,759.19
2016,4,12,13,30,843.0,156.0,4.2,14.0,853.0,974.84,755.11
2016,4,12,13,45,630.5,241.5,4.2,14.0,755.0,863.17,675.75
2016,4,12,14,0,418.0,327.0,4.2,14.0,657.0,747.43,586.5
2016,4,12,14,15,535.5,269.0,4.2,14.0,674.5,787.06,620.92
2016,4,12,14,30,653.0,211.0,4.2,14.0,692.0,822.6,651.06
2016,4,12,14,45,563.0,229.0,4.2,14.0,629.5,746.09,593.53
2016,4,12,15,0,473.0,247.0,4.2,14.0,567.0,675.51,540.0
2016,4,12,15,15,326.0,261.5,4.1,13.5,475.5,550.52,443.53
2016,4,12,15,30,179.0,276.0,4.0,13.0,384.0,434.72,351.6
2016,4,12,15,45,227.5,247.0,3.95,13.0,373.5,433.22,353.07
2016,4,12,16,0,276.0,218.0,3.9,13.0,363.0,434.93,356.21
2016,4,12,16,15,413.0,169.0,3.8,12.5,361.0,467.35,385.76
2016,4,12,16,30,550.0,120.0,3.7,12.0,359.0,482.27,400.25
2016,4,12,16,45,486.5,120.5,3.65,12.0,312.0,418.24,347.27
2016,4,12,17,0,423.0,121.0,3.6,12.0,265.0,362.45,300.26
2016,4,12,17,15,378.0,105.5,3.55,11.5,218.5,303.05,250.13
2016,4,12,17,30,333.0,90.0,3.5,11.0,172.0,247.65,202.09
2016,4,12,17,45,260.0,73.5,3.45,10.5,128.0,185.36,147.76
2016,4,12,18,0,187.0,57.0,3.4,10.0,84.0,126.62,96.47
2016,4,12,18,15,93.5,37.0,3.3,10.0,50.5,70.94,48.13
2016,4,12,18,30,0.0,17.0,3.2,10.0,17.0,16.66,0.0
2016,4,12,18,45,0.0,8.5,3.15,10.0,8.5,8.36,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.5,11.5,1.95,8.5,14.5,11.3,0.0
2016,4,13,6,0,113.0,23.0,2.0,9.0,29.0,17.97,3.96
2016,4,13,6,15,231.0,38.5,2.0,9.0,69.0,29.57,20.06
2016,4,13,6,30,349.0,54.0,2.0,9.0,109.0,40.62,30.81
2016,4,13,6,45,432.5,64.5,2.05,9.5,158.5,57.89,37.84
2016,4,13,7,0,516.0,75.0,2.1,10.0,208.0,100.03,60.56
2016,4,13,7,15,570.0,83.0,2.1,10.5,260.0,145.61,93.72
2016,4,13,7,30,624.0,91.0,2.1,11.0,312.0,197.38,136.37
2016,4,13,7,45,667.0,95.5,2.15,11.5,365.0,249.14,181.59
2016,4,13,8,0,710.0,100.0,2.2,12.0,418.0,305.31,231.02
2016,4,13,8,15,737.0,104.5,2.15,12.0,468.0,359.84,279.39
2016,4,13,8,30,764.0,109.0,2.1,12.0,518.0,416.46,328.38
2016,4,13,8,45,785.0,112.5,2.05,12.5,565.0,472.82,375.18
2016,4,13,9,0,806.0,116.0,2.0,13.0,612.0,528.12,419.61
2016,4,13,9,15,821.5,119.0,1.95,13.0,654.0,580.44,461.12
2016,4,13,9,30,837.0,122.0,1.9,13.0,696.0,632.56,501.23
2016,4,13,9,45,853.0,122.0,1.85,13.5,733.5,681.6,537.02
2016,4,13,10,0,869.0,122.0,1.8,14.0,771.0,729.89,571.09
2016,4,13,10,15,877.5,124.0,1.75,14.0,801.0,772.56,599.61
2016,4,13,10,30,886.0,126.0,1.7,14.0,831.0,813.98,626.89
2016,4,13,10,45,888.0,129.5,1.7,14.0,853.0,849.6,650.34
2016,4,13,11,0,890.0,133.0,1.7,14.0,875.0,882.61,671.91
2016,4,13,11,15,894.0,133.5,1.65,14.0,890.5,911.62,690.05
2016,4,13,11,30,898.0,134.0,1.6,14.0,906.0,937.84,706.23
2016,4,13,11,45,894.0,138.5,1.6,14.5,912.0,957.88,717.62
2016,4,13,12,0,890.0,143.0,1.6,15.0,918.0,974.65,726.93
2016,4,13,12,15,890.0,143.0,1.6,15.0,918.0,987.33,735.0
2016,4,13,12,30,890.0,143.0,1.6,15.0,918.0,996.72,741.07
2016,4,13,12,45,886.0,143.5,1.6,15.0,909.0,999.51,742.99
2016,4,13,13,0,882.0,144.0,1.6,15.0,900.0,998.94,742.92
2016,4,13,13,15,878.5,143.0,1.6,14.5,884.5,999.92,745.43
2016,4,13,13,30,875.0,142.0,1.6,14.0,869.0,991.71,742.03
2016,4,13,13,45,861.0,145.0,1.6,14.0,843.5,974.64,731.61
2016,4,13,14,0,847.0,148.0,1.6,14.0,818.0,954.61,719.4
2016,4,13,14,15,838.0,145.5,1.65,14.0,787.5,930.49,705.19
2016,4,13,14,30,829.0,143.0,1.7,14.0,757.0,903.59,689.07
2016,4,13,14,45,814.5,141.5,1.75,14.0,719.5,870.4,668.51
2016,4,13,15,0,800.0,140.0,1.8,14.0,682.0,835.07,646.3
2016,4,13,15,15,783.0,136.0,1.85,13.5,639.5,796.29,622.54
2016,4,13,15,30,766.0,132.0,1.9,13.0,597.0,752.89,595.0
2016,4,13,15,45,560.0,168.5,1.95,13.0,494.5,608.97,488.26
2016,4,13,16,0,354.0,205.0,2.0,13.0,392.0,475.26,384.44
2016,4,13,16,15,320.5,188.5,2.05,12.5,345.0,420.94,343.8
2016,4,13,16,30,287.0,172.0,2.1,12.0,298.0,368.68,303.17
2016,4,13,16,45,250.5,158.0,2.2,11.5,258.0,319.95,264.3
2016,4,13,17,0,214.0,144.0,2.3,11.0,218.0,274.25,226.91
2016,4,13,17,15,190.5,122.0,2.25,10.5,179.5,228.7,188.76
2016,4,13,17,30,167.0,100.0,2.2,10.0,141.0,180.34,147.35
2016,4,13,17,45,125.0,78.5,2.2,10.0,105.0,133.33,106.31
2016,4,13,18,0,83.0,57.0,2.2,10.0,69.0,90.52,68.87
2016,4,13,18,15,41.5,36.0,2.15,9.5,42.0,52.55,35.53
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,14.48,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.37,0.0
