Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.5,16.0,12.78,0.0
2016,4,14,6,0,86.0,26.0,2.0,8.0,32.0,21.69,8.03
2016,4,14,6,15,200.5,43.0,2.05,8.0,72.0,33.15,23.42
2016,4,14,6,30,315.0,60.0,2.1,8.0,112.0,45.3,35.2
2016,4,14,6,45,174.0,80.0,2.2,8.5,110.0,68.83,50.94
2016,4,14,7,0,33.0,100.0,2.3,9.0,108.0,92.32,73.02
2016,4,14,7,15,46.0,121.0,2.35,9.5,135.5,115.94,92.3
2016,4,14,7,30,59.0,142.0,2.4,10.0,163.0,141.26,113.0
2016,4,14,7,45,183.5,159.0,2.45,10.5,239.5,190.75,150.19
2016,4,14,8,0,308.0,176.0,2.5,11.0,316.0,254.4,200.42
2016,4,14,8,15,379.5,183.0,2.55,11.0,374.5,305.87,243.03
2016,4,14,8,30,451.0,190.0,2.6,11.0,433.0,363.32,290.68
2016,4,14,8,45,321.5,237.0,2.65,11.5,418.0,372.55,299.28
2016,4,14,9,0,192.0,284.0,2.7,12.0,403.0,367.93,295.06
2016,4,14,9,15,128.5,295.0,2.7,12.0,377.0,353.87,283.46
2016,4,14,9,30,65.0,306.0,2.7,12.0,351.0,333.18,265.97
2016,4,14,9,45,137.0,333.5,2.75,12.0,435.0,412.12,328.72
2016,4,14,10,0,209.0,361.0,2.8,12.0,519.0,496.98,394.64
2016,4,14,10,15,183.5,378.0,2.85,12.0,520.5,505.2,399.6
2016,4,14,10,30,158.0,395.0,2.9,12.0,522.0,511.16,403.12
2016,4,14,10,45,112.0,392.0,2.95,12.0,483.0,478.79,377.2
2016,4,14,11,0,66.0,389.0,3.0,12.0,444.0,439.27,345.71
2016,4,14,11,15,39.0,321.5,3.05,12.0,354.5,351.73,277.96
2016,4,14,11,30,12.0,254.0,3.1,12.0,265.0,258.5,204.39
2016,4,14,11,45,12.5,255.5,3.2,12.5,267.0,261.0,206.24
2016,4,14,12,0,13.0,257.0,3.3,13.0,269.0,263.47,207.83
2016,4,14,12,15,262.5,301.5,3.35,13.0,531.5,561.3,446.09
2016,4,14,12,30,512.0,346.0,3.4,13.0,794.0,855.75,664.53
2016,4,14,12,45,389.5,383.5,3.5,13.0,722.5,776.19,602.59
2016,4,14,13,0,267.0,421.0,3.6,13.0,651.0,701.21,545.35
2016,4,14,13,15,166.5,403.5,3.65,13.0,546.0,580.04,454.24
2016,4,14,13,30,66.0,386.0,3.7,13.0,441.0,458.03,359.85
2016,4,14,13,45,68.0,376.5,3.75,13.0,432.0,450.55,355.24
2016,4,14,14,0,70.0,367.0,3.8,13.0,423.0,442.73,349.91
2016,4,14,14,15,259.5,328.0,3.8,12.5,523.0,591.51,471.33
2016,4,14,14,30,449.0,289.0,3.8,12.0,623.0,722.72,575.72
2016,4,14,14,45,385.5,293.5,3.85,12.0,570.0,654.41,523.42
2016,4,14,15,0,322.0,298.0,3.9,12.0,517.0,596.64,479.28
2016,4,14,15,15,238.5,288.5,3.9,12.0,445.5,501.38,405.3
2016,4,14,15,30,155.0,279.0,3.9,12.0,374.0,419.48,340.16
2016,4,14,15,45,305.5,231.0,3.9,12.0,399.0,481.46,394.24
2016,4,14,16,0,456.0,183.0,3.9,12.0,424.0,530.89,436.74
2016,4,14,16,15,291.5,185.0,3.85,11.5,333.5,398.15,329.4
2016,4,14,16,30,127.0,187.0,3.8,11.0,243.0,280.52,231.96
2016,4,14,16,45,367.5,139.0,3.8,11.0,273.0,372.15,310.78
2016,4,14,17,0,608.0,91.0,3.8,11.0,303.0,429.31,357.34
2016,4,14,17,15,550.5,83.0,3.7,10.5,250.5,362.32,299.97
2016,4,14,17,30,493.0,75.0,3.6,10.0,198.0,300.16,245.58
2016,4,14,17,45,409.0,64.0,3.5,10.0,149.5,229.41,182.94
2016,4,14,18,0,325.0,53.0,3.4,10.0,101.0,169.24,129.07
2016,4,14,18,15,204.0,37.0,3.35,9.5,63.0,103.06,71.54
2016,4,14,18,30,83.0,21.0,3.3,9.0,25.0,42.14,2.62
2016,4,14,18,45,41.5,10.5,3.3,9.0,12.5,16.44,0.0
2016,4,14,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,12.5,3.1,5.5,19.5,12.29,0.0
2016,4,15,6,0,213.0,25.0,3.1,6.0,39.0,19.81,8.25
2016,4,15,6,15,336.5,37.0,3.0,6.5,82.5,28.31,19.42
2016,4,15,6,30,460.0,49.0,2.9,7.0,126.0,36.25,27.23
2016,4,15,6,45,532.5,58.0,2.85,7.5,177.5,57.9,34.21
2016,4,15,7,0,605.0,67.0,2.8,8.0,229.0,104.11,60.17
2016,4,15,7,15,655.0,73.5,2.7,8.5,283.0,153.25,97.23
2016,4,15,7,30,705.0,80.0,2.6,9.0,337.0,207.99,143.64
2016,4,15,7,45,739.5,85.0,2.55,10.0,390.5,262.78,192.38
2016,4,15,8,0,774.0,90.0,2.5,11.0,444.0,323.13,245.74
2016,4,15,8,15,799.5,94.0,2.4,11.5,495.0,379.9,295.86
2016,4,15,8,30,825.0,98.0,2.3,12.0,546.0,438.5,346.03
2016,4,15,8,45,847.0,99.5,2.25,12.5,594.5,494.6,392.78
2016,4,15,9,0,869.0,101.0,2.2,13.0,643.0,551.55,438.58
2016,4,15,9,15,883.0,103.5,2.1,13.0,685.5,606.38,481.75
2016,4,15,9,30,897.0,106.0,2.0,13.0,728.0,659.38,522.16
2016,4,15,9,45,912.5,105.5,1.95,13.5,766.0,709.68,558.72
2016,4,15,10,0,928.0,105.0,1.9,14.0,804.0,759.0,592.17
2016,4,15,10,15,935.0,106.5,1.95,14.0,834.0,802.74,622.11
2016,4,15,10,30,942.0,108.0,2.0,14.0,864.0,844.36,650.38
2016,4,15,10,45,947.0,108.5,2.05,14.5,887.0,881.06,673.82
2016,4,15,11,0,952.0,109.0,2.1,15.0,910.0,915.12,695.3
2016,4,15,11,15,955.0,110.0,2.2,15.0,925.0,945.15,715.8
2016,4,15,11,30,958.0,111.0,2.3,15.0,940.0,972.14,734.3
2016,4,15,11,45,959.0,111.0,2.45,15.5,947.0,993.12,747.98
2016,4,15,12,0,960.0,111.0,2.6,16.0,954.0,1010.74,759.5
2016,4,15,12,15,959.0,111.0,2.7,16.0,952.5,1023.04,768.49
2016,4,15,12,30,958.0,111.0,2.8,16.0,951.0,1031.79,775.29
2016,4,15,12,45,955.5,110.5,2.9,16.0,941.5,1035.02,778.55
2016,4,15,13,0,953.0,110.0,3.0,16.0,932.0,1034.65,779.57
2016,4,15,13,15,948.5,109.5,3.05,16.0,915.0,1028.79,776.6
2016,4,15,13,30,944.0,109.0,3.1,16.0,898.0,1019.39,771.41
2016,4,15,13,45,936.5,108.5,3.15,16.0,872.5,1003.71,762.1
2016,4,15,14,0,929.0,108.0,3.2,16.0,847.0,984.73,750.64
2016,4,15,14,15,920.0,106.5,3.25,16.0,815.5,960.13,735.38
2016,4,15,14,30,911.0,105.0,3.3,16.0,784.0,932.57,718.07
2016,4,15,14,45,898.0,103.5,3.35,16.0,745.5,898.74,696.3
2016,4,15,15,0,885.0,102.0,3.4,16.0,707.0,862.51,672.7
2016,4,15,15,15,870.0,99.5,3.45,15.5,663.5,821.4,646.58
2016,4,15,15,30,855.0,97.0,3.5,15.0,620.0,782.94,622.0
2016,4,15,15,45,834.5,94.0,3.55,15.0,572.0,733.6,587.78
2016,4,15,16,0,814.0,91.0,3.6,15.0,524.0,683.39,552.4
2016,4,15,16,15,788.0,87.5,3.65,14.5,472.5,628.4,512.49
2016,4,15,16,30,762.0,84.0,3.7,14.0,421.0,573.61,470.68
2016,4,15,16,45,725.5,79.0,3.75,14.0,368.0,511.69,421.01
2016,4,15,17,0,689.0,74.0,3.8,14.0,315.0,453.54,372.78
2016,4,15,17,15,637.5,67.5,3.75,13.5,262.5,387.1,316.88
2016,4,15,17,30,586.0,61.0,3.7,13.0,210.0,324.86,262.69
2016,4,15,17,45,508.5,52.5,3.7,12.5,160.0,255.43,201.54
2016,4,15,18,0,431.0,44.0,3.7,12.0,110.0,193.77,146.19
2016,4,15,18,15,304.0,31.5,3.65,11.5,69.5,123.44,84.8
2016,4,15,18,30,177.0,19.0,3.6,11.0,29.0,62.42,12.42
2016,4,15,18,45,88.5,9.5,3.55,10.5,14.5,22.5,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,0.75,10.5,20.5,12.29,0.0
2016,4,16,6,0,227.0,25.0,0.7,11.0,41.0,19.53,8.77
2016,4,16,6,15,340.0,37.0,0.7,11.5,84.0,28.01,18.89
2016,4,16,6,30,453.0,49.0,0.7,12.0,127.0,35.93,26.48
2016,4,16,6,45,526.0,57.5,0.7,13.0,178.0,59.22,33.67
2016,4,16,7,0,599.0,66.0,0.7,14.0,229.0,104.89,59.18
2016,4,16,7,15,647.0,72.5,0.65,14.5,282.0,153.54,95.17
2016,4,16,7,30,695.0,79.0,0.6,15.0,335.0,207.53,139.52
2016,4,16,7,45,725.5,85.0,0.55,15.5,387.5,261.68,186.11
2016,4,16,8,0,756.0,91.0,0.5,16.0,440.0,320.98,236.49
2016,4,16,8,15,781.0,95.5,0.5,16.0,490.5,377.07,284.09
2016,4,16,8,30,806.0,100.0,0.5,16.0,541.0,434.96,331.78
2016,4,16,8,45,820.0,105.0,0.55,16.5,587.0,489.61,375.32
2016,4,16,9,0,834.0,110.0,0.6,17.0,633.0,544.38,417.45
2016,4,16,9,15,848.5,112.5,0.6,17.5,675.0,596.89,456.06
2016,4,16,9,30,863.0,115.0,0.6,18.0,717.0,649.02,493.05
2016,4,16,9,45,881.0,113.5,0.65,18.5,755.0,698.93,528.08
2016,4,16,10,0,899.0,112.0,0.7,19.0,793.0,747.76,560.53
2016,4,16,10,15,906.0,113.5,0.7,19.0,822.5,790.34,587.54
2016,4,16,10,30,913.0,115.0,0.7,19.0,852.0,830.89,612.95
2016,4,16,10,45,924.0,112.5,0.75,19.5,875.5,868.51,635.89
2016,4,16,11,0,935.0,110.0,0.8,20.0,899.0,903.91,657.23
2016,4,16,11,15,938.0,110.5,0.85,20.0,914.0,932.91,675.65
2016,4,16,11,30,941.0,111.0,0.9,20.0,929.0,958.92,692.27
2016,4,16,11,45,943.5,110.5,1.0,20.0,936.5,980.34,707.03
2016,4,16,12,0,946.0,110.0,1.1,20.0,944.0,998.52,719.88
2016,4,16,12,15,945.5,110.0,1.15,20.0,943.0,1011.03,728.37
2016,4,16,12,30,945.0,110.0,1.2,20.0,942.0,1020.07,734.88
2016,4,16,12,45,944.0,109.0,1.3,20.0,933.0,1024.07,739.28
2016,4,16,13,0,943.0,108.0,1.4,20.0,924.0,1024.52,741.58
2016,4,16,13,15,939.0,107.5,1.45,20.0,907.5,1019.08,739.43
2016,4,16,13,30,935.0,107.0,1.5,20.0,891.0,1010.15,735.23
2016,4,16,13,45,927.5,106.5,1.55,20.0,866.0,994.48,726.84
2016,4,16,14,0,920.0,106.0,1.6,20.0,841.0,975.56,716.44
2016,4,16,14,15,911.5,105.0,1.6,19.5,810.0,952.06,703.73
2016,4,16,14,30,903.0,104.0,1.6,19.0,779.0,925.61,689.09
2016,4,16,14,45,881.5,107.0,1.65,19.0,739.5,889.43,667.21
2016,4,16,15,0,860.0,110.0,1.7,19.0,700.0,856.36,647.27
2016,4,16,15,15,845.0,107.5,1.65,19.0,657.5,815.8,620.86
2016,4,16,15,30,830.0,105.0,1.6,19.0,615.0,773.47,593.08
2016,4,16,15,45,790.5,109.0,1.6,19.0,564.5,718.54,556.53
2016,4,16,16,0,751.0,113.0,1.6,19.0,514.0,666.7,521.09
2016,4,16,16,15,662.5,115.0,1.55,18.5,443.5,578.91,457.25
2016,4,16,16,30,574.0,117.0,1.5,18.0,373.0,496.76,395.94
2016,4,16,16,45,504.5,119.5,1.45,18.0,324.5,429.75,343.86
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,371.8,297.45
2016,4,16,17,15,397.5,106.5,1.3,17.5,229.5,315.09,251.71
2016,4,16,17,30,360.0,91.0,1.2,17.0,183.0,261.59,207.18
2016,4,16,17,45,299.0,74.5,1.1,17.0,139.5,201.81,156.44
2016,4,16,18,0,238.0,58.0,1.0,17.0,96.0,148.35,110.54
2016,4,16,18,15,155.0,39.5,1.0,17.0,60.5,89.31,60.82
2016,4,16,18,30,72.0,21.0,1.0,17.0,25.0,40.27,9.8
2016,4,16,18,45,36.0,10.5,1.0,17.0,12.5,15.72,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,13.5,0.65,12.5,21.5,13.27,0.0
2016,4,17,6,0,208.0,27.0,0.7,13.0,43.0,20.91,10.38
2016,4,17,6,15,315.0,40.0,0.75,13.0,85.5,30.58,21.06
2016,4,17,6,30,422.0,53.0,0.8,13.0,128.0,39.32,29.4
2016,4,17,6,45,499.0,61.5,0.9,13.5,178.5,63.8,37.12
2016,4,17,7,0,576.0,70.0,1.0,14.0,229.0,108.51,62.84
2016,4,17,7,15,625.0,77.0,1.0,14.5,282.0,156.56,98.81
2016,4,17,7,30,674.0,84.0,1.0,15.0,335.0,210.1,143.05
2016,4,17,7,45,712.0,88.5,1.0,15.5,388.0,263.75,189.3
2016,4,17,8,0,750.0,93.0,1.0,16.0,441.0,321.15,238.57
2016,4,17,8,15,775.5,97.0,1.0,16.0,492.0,378.92,287.97
2016,4,17,8,30,801.0,101.0,1.0,16.0,543.0,436.27,335.8
2016,4,17,8,45,820.0,104.5,1.05,16.5,590.0,491.6,380.33
2016,4,17,9,0,839.0,108.0,1.1,17.0,637.0,547.53,423.83
2016,4,17,9,15,853.5,110.5,1.15,17.5,679.0,600.23,463.59
2016,4,17,9,30,868.0,113.0,1.2,18.0,721.0,652.54,501.84
2016,4,17,9,45,883.5,113.0,1.25,18.5,759.0,702.45,537.37
2016,4,17,10,0,899.0,113.0,1.3,19.0,797.0,751.03,570.02
2016,4,17,10,15,907.0,114.5,1.3,19.0,827.0,794.29,598.18
2016,4,17,10,30,915.0,116.0,1.3,19.0,857.0,835.6,624.73
2016,4,17,10,45,920.0,117.5,1.35,19.5,880.0,872.3,647.4
2016,4,17,11,0,925.0,119.0,1.4,20.0,903.0,906.46,668.25
2016,4,17,11,15,928.5,120.0,1.45,20.0,918.0,936.12,687.36
2016,4,17,11,30,932.0,121.0,1.5,20.0,933.0,962.85,704.62
2016,4,17,11,45,932.5,122.0,1.55,20.5,940.0,983.78,716.84
2016,4,17,12,0,933.0,123.0,1.6,21.0,947.0,1001.45,727.07
2016,4,17,12,15,933.0,122.5,1.55,21.0,946.0,1013.77,733.9
2016,4,17,12,30,933.0,122.0,1.5,21.0,945.0,1022.68,738.69
2016,4,17,12,45,930.0,122.0,1.5,21.0,936.0,1025.75,740.73
2016,4,17,13,0,927.0,122.0,1.5,21.0,927.0,1025.34,740.77
2016,4,17,13,15,923.0,121.0,1.4,21.0,910.0,1019.43,735.9
2016,4,17,13,30,919.0,120.0,1.3,21.0,893.0,1010.09,729.0
2016,4,17,13,45,913.5,118.0,1.25,21.0,869.0,994.9,719.41
2016,4,17,14,0,908.0,116.0,1.2,21.0,845.0,976.43,707.91
2016,4,17,14,15,899.5,114.5,1.1,21.0,813.0,952.6,692.25
2016,4,17,14,30,891.0,113.0,1.0,21.0,781.0,925.86,674.84
2016,4,17,14,45,881.5,109.5,0.95,21.0,744.0,893.34,654.59
2016,4,17,15,0,872.0,106.0,0.9,21.0,707.0,858.28,632.7
2016,4,17,15,15,857.5,103.5,0.8,21.0,664.0,822.63,609.53
2016,4,17,15,30,843.0,101.0,0.7,21.0,621.0,780.26,581.77
2016,4,17,15,45,826.0,96.5,0.65,21.0,573.5,732.23,550.78
2016,4,17,16,0,809.0,92.0,0.6,21.0,526.0,683.1,518.64
2016,4,17,16,15,783.5,88.0,0.55,20.5,475.5,628.03,481.73
2016,4,17,16,30,758.0,84.0,0.5,20.0,425.0,573.15,443.04
2016,4,17,16,45,725.0,79.0,0.45,20.0,372.5,513.36,398.64
2016,4,17,17,0,692.0,74.0,0.4,20.0,320.0,456.93,355.25
2016,4,17,17,15,643.0,67.5,0.45,19.5,267.5,391.42,304.82
2016,4,17,17,30,594.0,61.0,0.5,19.0,215.0,329.84,255.24
2016,4,17,17,45,520.5,52.5,0.55,18.5,165.0,261.27,198.53
2016,4,17,18,0,447.0,44.0,0.6,18.0,115.0,200.04,146.32
2016,4,17,18,15,330.5,32.0,0.65,17.5,74.0,131.66,88.88
2016,4,17,18,30,214.0,20.0,0.7,17.0,33.0,72.38,25.03
2016,4,17,18,45,107.0,10.0,0.8,17.0,16.5,26.05,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,13.5,0.6,14.0,24.5,13.27,0.0
2016,4,18,6,0,265.0,27.0,0.6,14.0,49.0,20.96,10.89
2016,4,18,6,15,374.0,39.0,0.55,14.5,93.5,29.35,19.94
2016,4,18,6,30,483.0,51.0,0.5,15.0,138.0,37.18,27.32
2016,4,18,6,45,549.5,59.5,0.5,15.5,189.5,65.77,36.36
2016,4,18,7,0,616.0,68.0,0.5,16.0,241.0,112.6,63.73
2016,4,18,7,15,663.0,74.5,0.5,16.5,294.5,162.3,100.9
2016,4,18,7,30,710.0,81.0,0.5,17.0,348.0,217.23,145.96
2016,4,18,7,45,740.0,87.0,0.5,18.0,401.0,272.18,192.57
2016,4,18,8,0,770.0,93.0,0.5,19.0,454.0,332.24,242.64
2016,4,18,8,15,795.0,97.0,0.5,19.5,505.0,388.66,289.27
2016,4,18,8,30,820.0,101.0,0.5,20.0,556.0,446.84,335.74
2016,4,18,8,45,837.0,104.5,0.55,21.0,603.0,502.18,378.21
2016,4,18,9,0,854.0,108.0,0.6,22.0,650.0,557.88,419.3
2016,4,18,9,15,868.0,110.5,0.6,22.0,692.0,610.98,458.25
2016,4,18,9,30,882.0,113.0,0.6,22.0,734.0,663.61,495.66
2016,4,18,9,45,896.5,112.5,0.65,22.0,771.5,712.95,530.53
2016,4,18,10,0,911.0,112.0,0.7,22.0,809.0,760.83,562.47
2016,4,18,10,15,918.5,113.5,0.7,21.5,838.5,804.12,590.65
2016,4,18,10,30,926.0,115.0,0.7,21.0,868.0,845.38,617.32
2016,4,18,10,45,931.5,116.0,0.75,21.0,890.5,882.28,640.71
2016,4,18,11,0,937.0,117.0,0.8,21.0,913.0,916.64,662.42
2016,4,18,11,15,939.5,117.5,0.8,21.0,928.0,945.15,679.46
2016,4,18,11,30,942.0,118.0,0.8,21.0,943.0,970.65,694.64
2016,4,18,11,45,942.0,119.5,0.85,21.0,949.5,991.74,708.13
2016,4,18,12,0,942.0,121.0,0.9,21.0,956.0,1009.52,719.72
2016,4,18,12,15,941.0,121.0,0.85,21.0,955.0,1021.45,725.73
2016,4,18,12,30,940.0,121.0,0.8,21.0,954.0,1029.91,729.74
2016,4,18,12,45,929.5,125.5,0.8,21.0,942.5,1030.4,730.13
2016,4,18,13,0,919.0,130.0,0.8,21.0,931.0,1027.4,728.62
2016,4,18,13,15,915.0,129.0,0.8,21.0,914.0,1021.51,725.52
2016,4,18,13,30,911.0,128.0,0.8,21.0,897.0,1012.22,720.48
2016,4,18,13,45,898.0,130.5,0.85,21.0,871.0,994.75,711.59
2016,4,18,14,0,885.0,133.0,0.9,21.0,845.0,974.29,700.92
2016,4,18,14,15,876.0,131.0,0.9,20.5,813.5,955.64,691.76
2016,4,18,14,30,867.0,129.0,0.9,20.0,782.0,928.3,677.02
2016,4,18,14,45,849.0,129.5,0.9,20.0,743.5,893.13,655.95
2016,4,18,15,0,831.0,130.0,0.9,20.0,705.0,855.92,633.45
2016,4,18,15,15,815.5,127.0,0.9,19.5,662.0,815.2,609.56
2016,4,18,15,30,800.0,124.0,0.9,19.0,619.0,772.82,584.15
2016,4,18,15,45,778.0,120.0,0.95,19.0,571.0,725.76,554.6
2016,4,18,16,0,756.0,116.0,1.0,19.0,523.0,675.45,521.63
2016,4,18,16,15,728.0,111.0,1.0,18.5,472.5,619.72,483.24
2016,4,18,16,30,700.0,106.0,1.0,18.0,422.0,564.52,443.95
2016,4,18,16,45,523.5,115.5,1.05,18.0,335.5,437.38,347.66
2016,4,18,17,0,347.0,125.0,1.1,18.0,249.0,329.72,263.42
2016,4,18,17,15,300.5,113.0,1.15,17.0,208.0,271.09,217.34
2016,4,18,17,30,254.0,101.0,1.2,16.0,167.0,223.41,178.23
2016,4,18,17,45,217.5,80.5,1.25,15.5,128.5,174.17,136.5
2016,4,18,18,0,181.0,60.0,1.3,15.0,90.0,128.51,97.04
2016,4,18,18,15,118.0,41.0,1.3,14.5,58.0,81.41,56.86
2016,4,18,18,30,55.0,22.0,1.3,14.0,26.0,38.38,14.41
2016,4,18,18,45,27.5,11.0,1.35,14.0,13.0,15.02,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,0.9,13.0,25.0,12.13,0.0
2016,4,19,6,0,230.0,31.0,0.9,13.0,50.0,24.02,13.81
2016,4,19,6,15,337.0,44.0,0.85,13.0,94.5,33.84,24.05
2016,4,19,6,30,444.0,57.0,0.8,13.0,139.0,42.44,32.24
2016,4,19,6,45,523.5,64.5,0.75,13.5,191.0,71.13,41.01
2016,4,19,7,0,603.0,72.0,0.7,14.0,243.0,117.04,68.25
2016,4,19,7,15,650.0,78.5,0.65,14.5,296.5,166.12,105.55
2016,4,19,7,30,697.0,85.0,0.6,15.0,350.0,220.43,150.53
2016,4,19,7,45,737.0,88.0,0.6,16.0,404.0,274.69,196.65
2016,4,19,8,0,777.0,91.0,0.6,17.0,458.0,335.05,247.2
2016,4,19,8,15,801.0,95.0,0.65,17.5,509.0,391.47,294.55
2016,4,19,8,30,825.0,99.0,0.7,18.0,560.0,449.54,341.77
2016,4,19,8,45,842.0,102.5,0.75,18.5,606.5,505.1,385.65
2016,4,19,9,0,859.0,106.0,0.8,19.0,653.0,561.02,428.28
2016,4,19,9,15,872.0,108.5,0.85,19.0,695.5,613.72,468.12
2016,4,19,9,30,885.0,111.0,0.9,19.0,738.0,666.33,506.79
2016,4,19,9,45,889.0,116.5,0.95,19.5,773.0,714.01,539.96
2016,4,19,10,0,893.0,122.0,1.0,20.0,808.0,759.85,570.09
2016,4,19,10,15,900.5,124.0,1.0,20.0,837.5,802.93,597.61
2016,4,19,10,30,908.0,126.0,1.0,20.0,867.0,844.03,623.52
2016,4,19,10,45,908.5,130.0,1.05,20.0,888.0,879.17,646.07
2016,4,19,11,0,909.0,134.0,1.1,20.0,909.0,911.56,666.82
2016,4,19,11,15,912.0,135.0,1.05,20.0,924.0,940.29,683.53
2016,4,19,11,30,915.0,136.0,1.0,20.0,939.0,966.14,698.29
2016,4,19,11,45,723.0,243.5,1.0,20.5,881.0,924.46,669.86
2016,4,19,12,0,531.0,351.0,1.0,21.0,823.0,866.14,626.15
2016,4,19,12,15,514.5,355.5,1.0,20.5,813.0,864.53,626.71
2016,4,19,12,30,498.0,360.0,1.0,20.0,803.0,860.56,625.05
2016,4,19,12,45,498.5,354.5,1.05,20.0,794.5,860.53,626.19
2016,4,19,13,0,499.0,349.0,1.1,20.0,786.0,858.38,625.96
2016,4,19,13,15,498.5,339.5,1.15,19.5,769.0,849.0,622.34
2016,4,19,13,30,498.0,330.0,1.2,19.0,752.0,837.46,617.38
2016,4,19,13,45,422.0,348.0,1.25,19.0,699.0,780.8,578.8
2016,4,19,14,0,346.0,366.0,1.3,19.0,646.0,717.3,535.42
2016,4,19,14,15,297.5,362.5,1.35,18.5,596.5,664.61,500.57
2016,4,19,14,30,249.0,359.0,1.4,18.0,547.0,612.57,465.21
2016,4,19,14,45,230.5,342.5,1.45,18.0,510.0,565.12,432.73
2016,4,19,15,0,212.0,326.0,1.5,18.0,473.0,526.58,405.92
2016,4,19,15,15,219.0,303.5,1.5,17.5,447.5,502.59,390.61
2016,4,19,15,30,226.0,281.0,1.5,17.0,422.0,477.37,374.01
2016,4,19,15,45,158.5,258.5,1.55,16.5,353.5,395.18,312.3
2016,4,19,16,0,91.0,236.0,1.6,16.0,285.0,310.24,246.97
2016,4,19,16,15,85.0,212.5,1.6,15.5,255.0,278.1,223.07
2016,4,19,16,30,79.0,189.0,1.6,15.0,225.0,246.23,198.62
2016,4,19,16,45,188.0,161.0,1.6,15.0,232.5,281.92,229.46
2016,4,19,17,0,297.0,133.0,1.6,15.0,240.0,306.18,249.4
2016,4,19,17,15,256.5,118.5,1.55,14.5,200.5,256.61,208.37
2016,4,19,17,30,216.0,104.0,1.5,14.0,161.0,210.87,169.94
2016,4,19,17,45,191.5,82.5,1.45,13.5,125.0,166.94,132.18
2016,4,19,18,0,167.0,61.0,1.4,13.0,89.0,125.3,95.63
2016,4,19,18,15,109.5,42.0,1.3,12.5,57.5,80.33,56.94
2016,4,19,18,30,52.0,23.0,1.2,12.0,26.0,39.19,16.9
2016,4,19,18,45,26.0,11.5,1.15,12.0,13.0,15.33,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,5,45,122.0,15.0,1.6,11.0,26.0,11.65,0.0
2016,4,20,6,0,244.0,30.0,1.7,11.0,52.0,23.34,13.71
2016,4,20,6,15,346.5,42.0,1.7,11.5,95.5,31.59,22.27
2016,4,20,6,30,449.0,54.0,1.7,12.0,139.0,39.31,29.59
2016,4,20,6,45,224.5,69.0,1.75,12.5,111.5,63.43,42.35
2016,4,20,7,0,0.0,84.0,1.8,13.0,84.0,79.43,62.34
2016,4,20,7,15,0.0,102.5,1.75,13.0,102.5,96.89,77.02
2016,4,20,7,30,0.0,121.0,1.7,13.0,121.0,114.48,91.54
2016,4,20,7,45,142.5,156.5,1.65,13.5,224.5,181.69,142.42
2016,4,20,8,0,285.0,192.0,1.6,14.0,328.0,267.22,208.86
2016,4,20,8,15,336.5,204.0,1.55,14.0,381.5,315.58,247.85
2016,4,20,8,30,388.0,216.0,1.5,14.0,435.0,369.08,290.76
2016,4,20,8,45,276.5,256.5,1.5,14.5,419.5,374.17,295.02
2016,4,20,9,0,165.0,297.0,1.5,15.0,404.0,368.7,289.78
2016,4,20,9,15,215.0,312.5,1.45,15.0,460.5,422.76,331.33
2016,4,20,9,30,265.0,328.0,1.4,15.0,517.0,481.31,375.27
2016,4,20,9,45,227.0,351.5,1.4,15.5,519.0,491.76,380.99
2016,4,20,10,0,189.0,375.0,1.4,16.0,521.0,498.83,384.22
2016,4,20,10,15,319.5,351.5,1.4,16.0,609.0,586.22,450.59
2016,4,20,10,30,450.0,328.0,1.4,16.0,697.0,682.98,521.45
2016,4,20,10,45,296.0,378.5,1.4,16.5,624.0,620.87,471.62
2016,4,20,11,0,142.0,429.0,1.4,17.0,551.0,547.69,414.33
2016,4,20,11,15,532.5,271.5,1.35,17.0,739.0,748.75,568.1
2016,4,20,11,30,923.0,114.0,1.3,17.0,927.0,952.99,705.35
2016,4,20,11,45,699.5,240.0,1.3,17.0,859.0,900.47,667.99
2016,4,20,12,0,476.0,366.0,1.3,17.0,791.0,830.36,615.1
2016,4,20,12,15,325.5,409.5,1.3,17.0,700.0,734.96,547.34
2016,4,20,12,30,175.0,453.0,1.3,17.0,609.0,633.93,473.83
2016,4,20,12,45,238.0,437.5,1.3,17.0,647.5,681.79,510.36
2016,4,20,13,0,301.0,422.0,1.3,17.0,686.0,736.73,549.73
2016,4,20,13,15,284.0,417.5,1.3,17.0,663.5,717.09,535.66
2016,4,20,13,30,267.0,413.0,1.3,17.0,641.0,696.35,521.59
2016,4,20,13,45,260.5,402.0,1.3,17.0,619.0,677.77,509.42
2016,4,20,14,0,254.0,391.0,1.3,17.0,597.0,658.15,496.48
2016,4,20,14,15,333.0,352.0,1.3,16.5,611.5,686.18,520.68
2016,4,20,14,30,412.0,313.0,1.3,16.0,626.0,717.61,546.5
2016,4,20,14,45,613.5,219.5,1.3,16.0,660.0,788.52,602.29
2016,4,20,15,0,815.0,126.0,1.3,16.0,694.0,840.02,639.36
2016,4,20,15,15,799.5,123.0,1.25,15.5,651.5,799.75,613.06
2016,4,20,15,30,784.0,120.0,1.2,15.0,609.0,757.88,586.44
2016,4,20,15,45,765.0,115.0,1.2,15.0,562.5,709.89,554.58
2016,4,20,16,0,746.0,110.0,1.2,15.0,516.0,663.43,523.12
2016,4,20,16,15,718.5,105.5,1.15,14.5,466.5,608.99,484.18
2016,4,20,16,30,691.0,101.0,1.1,14.0,417.0,555.07,444.54
2016,4,20,16,45,650.0,96.5,1.05,14.0,365.0,494.18,397.49
2016,4,20,17,0,609.0,92.0,1.0,14.0,313.0,435.71,350.99
2016,4,20,17,15,558.5,84.0,0.9,13.5,262.0,371.68,299.13
2016,4,20,17,30,508.0,76.0,0.8,13.0,211.0,311.79,248.99
2016,4,20,17,45,432.5,65.5,0.75,13.0,163.0,244.39,191.51
2016,4,20,18,0,357.0,55.0,0.7,13.0,115.0,183.81,138.95
2016,4,20,18,15,252.0,40.0,0.6,12.5,75.0,119.94,84.74
2016,4,20,18,30,147.0,25.0,0.5,12.0,35.0,65.25,32.34
2016,4,20,18,45,73.5,12.5,0.45,12.0,17.5,23.77,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.5,1.3,11.5,14.5,14.0,0.0
2016,4,21,6,0,0.0,29.0,1.3,12.0,29.0,27.6,17.46
2016,4,21,6,15,16.0,49.5,1.3,12.0,53.0,44.68,33.79
2016,4,21,6,30,32.0,70.0,1.3,12.0,77.0,61.83,49.67
2016,4,21,6,45,44.0,92.5,1.35,12.0,104.0,84.21,65.18
2016,4,21,7,0,56.0,115.0,1.4,12.0,131.0,108.93,85.08
2016,4,21,7,15,68.0,136.0,1.4,12.0,160.0,134.12,105.54
2016,4,21,7,30,80.0,157.0,1.4,12.0,189.0,160.85,127.38
2016,4,21,7,45,52.5,168.5,1.45,12.5,190.5,170.04,135.71
2016,4,21,8,0,25.0,180.0,1.5,13.0,192.0,178.22,142.67
2016,4,21,8,15,42.0,209.0,1.5,13.0,232.0,211.42,169.08
2016,4,21,8,30,59.0,238.0,1.5,13.0,272.0,249.01,198.76
2016,4,21,8,45,55.5,256.0,1.5,13.5,290.0,268.6,213.48
2016,4,21,9,0,52.0,274.0,1.5,14.0,308.0,287.84,227.72
2016,4,21,9,15,175.0,298.5,1.5,14.0,422.0,386.84,305.52
2016,4,21,9,30,298.0,323.0,1.5,14.0,536.0,498.13,390.45
2016,4,21,9,45,389.5,307.0,1.55,14.5,600.0,560.73,437.2
2016,4,21,10,0,481.0,291.0,1.6,15.0,664.0,631.09,489.17
2016,4,21,10,15,299.5,347.5,1.65,15.0,582.5,567.82,438.92
2016,4,21,10,30,118.0,404.0,1.7,15.0,501.0,490.13,377.4
2016,4,21,10,45,121.5,416.0,1.75,15.5,518.5,511.25,392.65
2016,4,21,11,0,125.0,428.0,1.8,16.0,536.0,532.32,407.07
2016,4,21,11,15,84.0,406.5,1.8,16.0,479.5,476.42,364.9
2016,4,21,11,30,43.0,385.0,1.8,16.0,423.0,421.28,323.13
2016,4,21,11,45,44.5,387.0,1.85,16.0,426.5,427.03,327.8
2016,4,21,12,0,46.0,389.0,1.9,16.0,430.0,432.65,332.07
2016,4,21,12,15,39.0,378.0,1.95,16.0,413.0,416.68,320.11
2016,4,21,12,30,32.0,367.0,2.0,16.0,396.0,400.25,307.9
2016,4,21,12,45,32.0,363.5,2.05,16.0,392.5,397.99,306.52
2016,4,21,13,0,32.0,360.0,2.1,16.0,389.0,395.54,304.97
2016,4,21,13,15,71.5,390.0,2.1,16.0,452.0,466.28,359.28
2016,4,21,13,30,111.0,420.0,2.1,16.0,515.0,537.02,412.24
2016,4,21,13,45,90.5,398.0,2.15,16.0,474.0,494.47,380.64
2016,4,21,14,0,70.0,376.0,2.2,16.0,433.0,451.9,349.35
2016,4,21,14,15,84.0,368.5,2.2,15.5,434.5,456.96,355.08
2016,4,21,14,30,98.0,361.0,2.2,15.0,436.0,461.23,360.01
2016,4,21,14,45,83.5,337.0,2.2,15.0,398.5,421.6,330.4
2016,4,21,15,0,69.0,313.0,2.2,15.0,361.0,382.34,300.97
2016,4,21,15,15,200.5,288.5,2.2,14.5,417.0,471.11,374.52
2016,4,21,15,30,332.0,264.0,2.2,14.0,473.0,550.45,438.79
2016,4,21,15,45,166.0,179.0,2.2,14.0,283.5,313.71,254.08
2016,4,21,16,0,0.0,94.0,2.2,14.0,94.0,91.06,70.5
2016,4,21,16,15,0.0,104.0,2.2,13.5,104.0,101.18,79.6
2016,4,21,16,30,0.0,114.0,2.2,13.0,114.0,111.6,88.72
2016,4,21,16,45,0.0,69.0,2.2,13.0,69.0,66.7,51.23
2016,4,21,17,0,0.0,24.0,2.2,13.0,24.0,23.16,14.27
2016,4,21,17,15,0.0,20.0,2.15,12.5,20.0,19.29,11.02
2016,4,21,17,30,0.0,16.0,2.1,12.0,16.0,15.43,7.7
2016,4,21,17,45,0.0,12.5,2.1,12.0,12.5,12.05,4.74
2016,4,21,18,0,0.0,9.0,2.1,12.0,9.0,8.67,1.75
2016,4,21,18,15,0.0,6.0,2.1,12.0,6.0,5.78,0.0
2016,4,21,18,30,0.0,3.0,2.1,12.0,3.0,2.89,0.0
2016,4,21,18,45,0.0,1.5,2.1,12.0,1.5,1.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,11.0,12.5,12.06,0.0
2016,4,22,6,0,0.0,25.0,3.1,11.0,25.0,24.14,14.82
2016,4,22,6,15,0.0,44.5,3.15,11.0,44.5,41.98,31.59
2016,4,22,6,30,0.0,64.0,3.2,11.0,64.0,59.43,47.75
2016,4,22,6,45,5.0,84.5,3.3,11.0,86.0,78.64,61.91
2016,4,22,7,0,10.0,105.0,3.4,11.0,108.0,98.75,78.88
2016,4,22,7,15,16.5,124.5,3.45,11.0,131.0,119.01,95.68
2016,4,22,7,30,23.0,144.0,3.5,11.0,154.0,140.11,113.06
2016,4,22,7,45,11.5,146.0,3.6,11.0,151.5,141.36,114.26
2016,4,22,8,0,0.0,148.0,3.7,11.0,149.0,140.92,113.82
2016,4,22,8,15,1.0,156.5,3.75,11.0,157.5,149.85,120.86
2016,4,22,8,30,2.0,165.0,3.8,11.0,166.0,158.84,127.91
2016,4,22,8,45,1.0,90.5,3.9,11.0,91.0,88.07,68.75
2016,4,22,9,0,0.0,16.0,4.0,11.0,16.0,15.46,7.47
2016,4,22,9,15,0.0,64.5,4.1,11.0,64.5,62.41,47.02
2016,4,22,9,30,0.0,113.0,4.2,11.0,113.0,109.33,85.94
2016,4,22,9,45,62.5,245.0,4.3,11.0,293.5,278.97,225.47
2016,4,22,10,0,125.0,377.0,4.4,11.0,474.0,455.33,364.9
2016,4,22,10,15,65.0,274.0,4.45,11.0,324.5,315.77,253.66
2016,4,22,10,30,5.0,171.0,4.5,11.0,175.0,169.72,134.65
2016,4,22,10,45,7.5,197.0,4.6,11.0,204.0,197.38,157.24
2016,4,22,11,0,10.0,223.0,4.7,11.0,233.0,225.31,179.68
2016,4,22,11,15,26.5,305.0,4.65,11.0,329.5,324.4,258.93
2016,4,22,11,30,43.0,387.0,4.6,11.0,426.0,423.28,336.11
2016,4,22,11,45,35.0,370.5,4.55,11.0,402.5,401.5,318.5
2016,4,22,12,0,27.0,354.0,4.5,11.0,379.0,379.09,300.75
2016,4,22,12,15,13.5,236.5,4.45,11.0,249.0,244.12,194.16
2016,4,22,12,30,0.0,119.0,4.4,11.0,119.0,115.66,90.02
2016,4,22,12,45,0.0,88.0,4.35,11.5,88.0,85.37,65.16
2016,4,22,13,0,0.0,57.0,4.3,12.0,57.0,55.24,40.25
2016,4,22,13,15,19.5,210.0,4.3,12.0,226.5,229.38,182.91
2016,4,22,13,30,39.0,363.0,4.3,12.0,396.0,407.32,323.05
2016,4,22,13,45,19.5,225.5,4.3,12.0,242.0,245.74,195.58
2016,4,22,14,0,0.0,88.0,4.3,12.0,88.0,85.26,65.15
2016,4,22,14,15,40.5,221.5,4.25,12.0,252.5,261.22,210.12
2016,4,22,14,30,81.0,355.0,4.2,12.0,417.0,439.32,351.02
2016,4,22,14,45,124.0,344.0,4.2,12.0,433.5,473.41,378.91
2016,4,22,15,0,167.0,333.0,4.2,12.0,450.0,496.09,398.48
2016,4,22,15,15,234.5,302.5,4.15,11.5,456.0,514.45,416.38
2016,4,22,15,30,302.0,272.0,4.1,11.0,462.0,535.81,436.3
2016,4,22,15,45,151.0,183.0,4.05,11.0,278.0,306.87,252.87
2016,4,22,16,0,0.0,94.0,4.0,11.0,94.0,91.06,71.47
2016,4,22,16,15,21.0,138.0,3.95,11.0,147.5,153.89,125.22
2016,4,22,16,30,42.0,182.0,3.9,11.0,201.0,214.97,176.63
2016,4,22,16,45,21.0,143.0,3.85,11.0,152.5,154.61,126.24
2016,4,22,17,0,0.0,104.0,3.8,11.0,104.0,102.38,82.17
2016,4,22,17,15,0.0,87.5,3.7,10.5,87.5,85.95,68.51
2016,4,22,17,30,0.0,71.0,3.6,10.0,71.0,69.51,54.53
2016,4,22,17,45,0.0,55.0,3.5,10.0,55.0,53.56,40.63
2016,4,22,18,0,0.0,39.0,3.4,10.0,39.0,37.67,26.63
2016,4,22,18,15,0.0,26.0,3.3,10.0,26.0,25.1,15.39
2016,4,22,18,30,0.0,13.0,3.2,10.0,13.0,12.54,3.3
2016,4,22,18,45,0.0,6.5,3.1,10.0,6.5,6.39,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,9.5,31.0,13.11,0.0
2016,4,23,6,0,280.0,34.0,2.1,10.0,62.0,26.44,17.04
2016,4,23,6,15,379.5,44.5,2.1,10.0,107.0,33.11,23.92
2016,4,23,6,30,479.0,55.0,2.1,10.0,152.0,39.36,29.97
2016,4,23,6,45,530.5,65.0,2.15,10.5,201.0,79.12,45.31
2016,4,23,7,0,582.0,75.0,2.2,11.0,250.0,125.43,76.46
2016,4,23,7,15,626.5,81.5,2.2,11.0,302.0,173.32,114.99
2016,4,23,7,30,671.0,88.0,2.2,11.0,354.0,226.12,160.76
2016,4,23,7,45,698.0,94.5,2.2,11.5,404.0,278.7,207.75
2016,4,23,8,0,725.0,101.0,2.2,12.0,454.0,333.81,256.51
2016,4,23,8,15,749.0,105.0,2.2,12.0,503.0,387.73,303.97
2016,4,23,8,30,773.0,109.0,2.2,12.0,552.0,445.21,353.07
2016,4,23,8,45,790.0,113.0,2.2,12.5,597.5,498.5,396.94
2016,4,23,9,0,807.0,117.0,2.2,13.0,643.0,552.22,439.71
2016,4,23,9,15,821.0,119.5,2.2,13.0,683.5,602.91,479.75
2016,4,23,9,30,835.0,122.0,2.2,13.0,724.0,653.21,518.45
2016,4,23,9,45,855.5,119.0,2.25,13.5,761.5,701.95,554.53
2016,4,23,10,0,876.0,116.0,2.3,14.0,799.0,749.84,587.69
2016,4,23,10,15,490.0,259.0,2.3,14.0,643.5,630.38,494.03
2016,4,23,10,30,104.0,402.0,2.3,14.0,488.0,475.14,368.88
2016,4,23,10,45,291.5,373.0,2.3,14.5,623.0,613.17,476.23
2016,4,23,11,0,479.0,344.0,2.3,15.0,758.0,760.3,584.19
2016,4,23,11,15,397.0,384.0,2.3,15.0,731.0,739.49,565.58
2016,4,23,11,30,315.0,424.0,2.3,15.0,704.0,717.08,547.02
2016,4,23,11,45,176.0,403.0,2.35,15.0,560.0,570.73,439.0
2016,4,23,12,0,37.0,382.0,2.4,15.0,416.0,416.97,321.63
2016,4,23,12,15,33.0,371.0,2.45,14.5,401.5,403.7,313.01
2016,4,23,12,30,29.0,360.0,2.5,14.0,387.0,390.06,303.36
2016,4,23,12,45,25.5,343.5,2.65,14.0,367.5,370.91,289.13
2016,4,23,13,0,22.0,327.0,2.8,14.0,348.0,344.04,268.93
2016,4,23,13,15,204.0,351.5,2.85,14.0,527.5,570.51,447.02
2016,4,23,13,30,386.0,376.0,2.9,14.0,707.0,772.39,597.35
2016,4,23,13,45,339.0,380.5,2.95,14.0,665.5,730.24,565.05
2016,4,23,14,0,292.0,385.0,3.0,14.0,624.0,687.87,534.14
2016,4,23,14,15,159.0,339.5,3.05,13.5,469.0,503.8,396.81
2016,4,23,14,30,26.0,294.0,3.1,13.0,314.0,324.1,256.32
2016,4,23,14,45,416.0,213.0,3.15,13.0,506.5,606.44,488.03
2016,4,23,15,0,806.0,132.0,3.2,13.0,699.0,841.62,665.54
2016,4,23,15,15,409.5,173.0,3.15,13.0,461.0,534.55,432.4
2016,4,23,15,30,13.0,214.0,3.1,13.0,223.0,222.48,177.42
2016,4,23,15,45,85.5,229.5,3.1,13.0,277.5,300.76,243.91
2016,4,23,16,0,158.0,245.0,3.1,13.0,332.0,375.07,304.97
2016,4,23,16,15,168.0,221.0,3.05,12.5,306.0,349.96,286.15
2016,4,23,16,30,178.0,197.0,3.0,12.0,280.0,323.52,266.21
2016,4,23,16,45,110.0,170.0,3.0,12.0,219.0,246.91,203.11
2016,4,23,17,0,42.0,143.0,3.0,12.0,158.0,170.93,139.69
2016,4,23,17,15,265.5,113.0,2.9,11.5,187.5,255.44,211.58
2016,4,23,17,30,489.0,83.0,2.8,11.0,217.0,312.95,256.18
2016,4,23,17,45,416.5,72.0,2.75,11.0,169.0,245.69,196.91
