Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,0,344.0,61.0,2.7,11.0,121.0,187.66,145.26
2016,4,23,18,15,240.0,45.5,2.65,10.5,81.0,123.78,90.19
2016,4,23,18,30,136.0,30.0,2.6,10.0,41.0,70.61,41.59
2016,4,23,18,45,68.0,15.0,2.6,10.0,20.5,25.7,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,5,45,124.0,19.5,3.9,9.0,33.0,15.09,1.91
2016,4,24,6,0,248.0,39.0,4.0,9.0,66.0,30.06,20.38
2016,4,24,6,15,347.5,52.0,4.0,9.5,111.5,39.1,29.33
2016,4,24,6,30,447.0,65.0,4.0,10.0,157.0,49.59,39.17
2016,4,24,6,45,514.0,74.0,4.05,10.5,208.0,88.05,52.95
2016,4,24,7,0,581.0,83.0,4.1,11.0,259.0,134.4,84.09
2016,4,24,7,15,626.5,89.5,4.1,11.0,312.0,182.47,123.1
2016,4,24,7,30,672.0,96.0,4.1,11.0,365.0,235.6,169.45
2016,4,24,7,45,709.5,100.0,4.1,11.5,418.5,289.0,217.21
2016,4,24,8,0,747.0,104.0,4.1,12.0,472.0,346.06,267.9
2016,4,24,8,15,771.0,108.5,4.1,12.5,521.5,401.65,316.81
2016,4,24,8,30,795.0,113.0,4.1,13.0,571.0,460.84,367.25
2016,4,24,8,45,818.5,114.0,4.1,13.5,618.5,515.63,412.91
2016,4,24,9,0,842.0,115.0,4.1,14.0,666.0,571.44,458.06
2016,4,24,9,15,855.0,118.0,4.1,14.0,707.5,623.63,499.98
2016,4,24,9,30,868.0,121.0,4.1,14.0,749.0,675.28,540.46
2016,4,24,9,45,873.0,125.5,4.15,14.5,783.0,722.12,575.41
2016,4,24,10,0,878.0,130.0,4.2,15.0,817.0,767.27,607.2
2016,4,24,10,15,885.0,132.0,4.3,15.0,846.5,808.42,636.6
2016,4,24,10,30,892.0,134.0,4.4,15.0,876.0,848.29,665.03
2016,4,24,10,45,722.5,229.0,4.55,15.0,840.5,834.6,654.65
2016,4,24,11,0,553.0,324.0,4.7,15.0,805.0,805.2,628.95
2016,4,24,11,15,524.5,342.5,4.85,15.0,804.0,815.68,636.48
2016,4,24,11,30,496.0,361.0,5.0,15.0,803.0,823.16,641.55
2016,4,24,11,45,502.0,363.5,5.15,15.0,814.0,844.0,657.44
2016,4,24,12,0,508.0,366.0,5.3,15.0,825.0,863.2,672.09
2016,4,24,12,15,513.0,363.5,5.4,14.5,826.5,874.62,682.34
2016,4,24,12,30,518.0,361.0,5.5,14.0,828.0,884.07,691.3
2016,4,24,12,45,679.0,271.0,5.65,14.0,877.0,954.62,749.13
2016,4,24,13,0,840.0,181.0,5.8,14.0,926.0,1017.0,795.36
2016,4,24,13,15,686.5,254.0,5.85,13.5,855.0,947.5,747.26
2016,4,24,13,30,533.0,327.0,5.9,13.0,784.0,870.78,688.63
2016,4,24,13,45,544.0,310.0,5.95,13.0,766.0,859.81,682.45
2016,4,24,14,0,555.0,293.0,6.0,13.0,748.0,846.27,674.07
2016,4,24,14,15,684.5,227.0,6.0,13.0,767.0,890.72,711.93
2016,4,24,14,30,814.0,161.0,6.0,13.0,786.0,920.66,735.01
2016,4,24,14,45,698.5,190.5,6.05,13.0,708.5,835.5,672.97
2016,4,24,15,0,583.0,220.0,6.1,13.0,631.0,746.36,605.17
2016,4,24,15,15,584.5,202.5,6.1,12.5,593.5,714.46,583.42
2016,4,24,15,30,586.0,185.0,6.1,12.0,556.0,677.72,557.39
2016,4,24,15,45,531.5,186.5,6.1,12.0,504.5,613.95,507.29
2016,4,24,16,0,477.0,188.0,6.1,12.0,453.0,555.99,461.05
2016,4,24,16,15,575.0,154.0,6.1,11.5,443.5,565.19,471.76
2016,4,24,16,30,673.0,120.0,6.1,11.0,434.0,567.82,476.11
2016,4,24,16,45,629.0,114.5,6.1,11.0,381.0,504.59,423.68
2016,4,24,17,0,585.0,109.0,6.1,11.0,328.0,444.04,372.47
2016,4,24,17,15,534.5,99.5,6.05,10.5,276.5,379.24,317.18
2016,4,24,17,30,484.0,90.0,6.0,10.0,225.0,317.42,263.03
2016,4,24,17,45,429.5,76.0,6.0,10.0,177.0,255.64,207.46
2016,4,24,18,0,375.0,62.0,6.0,10.0,129.0,199.31,155.93
2016,4,24,18,15,271.0,46.5,5.95,9.5,87.0,133.57,98.29
2016,4,24,18,30,167.0,31.0,5.9,9.0,45.0,79.12,48.27
2016,4,24,18,45,83.5,15.5,5.9,9.0,22.5,28.82,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,4,25,5,45,201.0,16.5,4.45,6.5,38.5,12.09,1.57
2016,4,25,6,0,402.0,33.0,4.5,7.0,77.0,24.99,16.25
2016,4,25,6,15,497.5,41.5,4.5,7.0,125.5,29.93,21.42
2016,4,25,6,30,593.0,50.0,4.5,7.0,174.0,38.37,29.46
2016,4,25,6,45,653.5,56.0,4.55,7.5,228.0,85.3,45.77
2016,4,25,7,0,714.0,62.0,4.6,8.0,282.0,136.03,80.47
2016,4,25,7,15,753.5,66.5,4.55,8.5,336.5,188.58,124.25
2016,4,25,7,30,793.0,71.0,4.5,9.0,391.0,245.42,175.03
2016,4,25,7,45,820.0,74.5,4.5,9.5,444.5,301.77,226.98
2016,4,25,8,0,847.0,78.0,4.5,10.0,498.0,360.5,280.59
2016,4,25,8,15,867.5,81.0,4.45,10.5,548.5,420.76,334.35
2016,4,25,8,30,888.0,84.0,4.4,11.0,599.0,479.42,385.32
2016,4,25,8,45,902.0,87.0,4.35,11.5,646.0,535.64,432.76
2016,4,25,9,0,916.0,90.0,4.3,12.0,693.0,591.74,478.48
2016,4,25,9,15,927.0,92.0,4.3,12.0,734.5,644.71,521.5
2016,4,25,9,30,938.0,94.0,4.3,12.0,776.0,696.76,562.69
2016,4,25,9,45,943.0,97.5,4.3,12.5,811.0,744.96,598.0
2016,4,25,10,0,948.0,101.0,4.3,13.0,846.0,791.28,629.86
2016,4,25,10,15,954.0,102.5,4.3,13.0,875.0,834.31,660.12
2016,4,25,10,30,960.0,104.0,4.3,13.0,904.0,875.11,688.53
2016,4,25,10,45,962.0,105.5,4.35,13.5,925.0,910.15,711.66
2016,4,25,11,0,964.0,107.0,4.4,14.0,946.0,942.36,732.66
2016,4,25,11,15,966.0,108.0,4.45,14.0,960.0,971.09,752.57
2016,4,25,11,30,968.0,109.0,4.5,14.0,974.0,996.72,770.35
2016,4,25,11,45,966.0,110.5,4.55,14.0,979.5,1015.92,783.73
2016,4,25,12,0,964.0,112.0,4.6,14.0,985.0,1031.7,794.86
2016,4,25,12,15,963.0,112.0,4.6,14.0,983.0,1043.41,802.83
2016,4,25,12,30,962.0,112.0,4.6,14.0,981.0,1051.62,808.53
2016,4,25,12,45,957.0,113.0,4.65,14.5,970.5,1053.43,808.89
2016,4,25,13,0,952.0,114.0,4.7,15.0,960.0,1051.68,806.97
2016,4,25,13,15,948.0,113.5,4.75,15.0,942.5,1045.82,803.92
2016,4,25,13,30,944.0,113.0,4.8,15.0,925.0,1036.48,798.6
2016,4,25,13,45,935.0,113.5,4.85,15.0,899.5,1020.0,788.42
2016,4,25,14,0,926.0,114.0,4.9,15.0,874.0,1000.32,776.09
2016,4,25,14,15,917.5,112.5,4.95,14.5,842.0,975.92,761.92
2016,4,25,14,30,909.0,111.0,5.0,14.0,810.0,948.58,745.58
2016,4,25,14,45,896.0,109.5,5.05,14.0,772.0,914.51,722.86
2016,4,25,15,0,883.0,108.0,5.1,14.0,734.0,878.11,698.29
2016,4,25,15,15,868.5,105.5,5.1,13.5,690.5,841.94,674.71
2016,4,25,15,30,854.0,103.0,5.1,13.0,647.0,799.09,645.82
2016,4,25,15,45,834.0,100.5,5.15,13.0,599.0,750.52,611.25
2016,4,25,16,0,814.0,98.0,5.2,13.0,551.0,701.07,575.51
2016,4,25,16,15,789.0,94.0,5.2,12.5,500.0,645.99,534.86
2016,4,25,16,30,764.0,90.0,5.2,12.0,449.0,591.06,492.09
2016,4,25,16,45,728.5,85.5,5.2,12.0,396.0,531.68,443.52
2016,4,25,17,0,693.0,81.0,5.2,12.0,343.0,472.39,393.79
2016,4,25,17,15,645.0,75.0,5.15,11.5,290.0,407.49,338.68
2016,4,25,17,30,597.0,69.0,5.1,11.0,237.0,346.38,285.12
2016,4,25,17,45,525.5,61.0,5.05,11.0,186.5,278.21,224.17
2016,4,25,18,0,454.0,53.0,5.0,11.0,136.0,217.02,168.51
2016,4,25,18,15,343.0,41.5,4.85,10.5,92.5,148.75,108.58
2016,4,25,18,30,232.0,30.0,4.7,10.0,49.0,92.44,57.03
2016,4,25,18,45,116.0,15.0,4.6,9.5,24.5,33.81,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,143.0,19.5,3.1,7.5,36.0,14.96,4.27
2016,4,26,6,0,286.0,39.0,3.2,8.0,72.0,29.83,20.54
2016,4,26,6,15,380.5,50.5,3.2,8.5,117.5,37.93,28.52
2016,4,26,6,30,475.0,62.0,3.2,9.0,163.0,49.83,34.22
2016,4,26,6,45,524.5,72.5,3.25,9.5,212.5,90.57,53.93
2016,4,26,7,0,574.0,83.0,3.3,10.0,262.0,137.1,86.77
2016,4,26,7,15,461.0,114.5,3.25,10.0,275.0,178.83,127.61
2016,4,26,7,30,348.0,146.0,3.2,10.0,288.0,210.71,160.94
2016,4,26,7,45,513.0,125.0,3.2,10.5,365.0,258.9,198.62
2016,4,26,8,0,678.0,104.0,3.2,11.0,442.0,326.33,254.15
2016,4,26,8,15,574.5,153.5,3.1,11.0,460.0,369.07,293.64
2016,4,26,8,30,471.0,203.0,3.0,11.0,478.0,399.6,320.8
2016,4,26,8,45,427.0,236.0,2.9,11.0,500.0,434.34,349.44
2016,4,26,9,0,383.0,269.0,2.8,11.0,522.0,464.89,373.49
2016,4,26,9,15,339.5,300.0,2.75,11.5,534.5,488.35,390.51
2016,4,26,9,30,296.0,331.0,2.7,12.0,547.0,507.45,403.45
2016,4,26,9,45,366.0,323.0,2.7,12.5,603.0,563.71,446.57
2016,4,26,10,0,436.0,315.0,2.7,13.0,659.0,625.8,493.11
2016,4,26,10,15,421.5,334.5,2.75,13.0,677.0,653.03,512.37
2016,4,26,10,30,407.0,354.0,2.8,13.0,695.0,678.22,530.12
2016,4,26,10,45,467.5,345.5,2.9,13.5,746.5,737.06,573.38
2016,4,26,11,0,528.0,337.0,3.0,14.0,798.0,798.0,617.23
2016,4,26,11,15,525.5,346.5,3.1,14.0,811.5,822.0,633.97
2016,4,26,11,30,523.0,356.0,3.2,14.0,825.0,844.2,649.67
2016,4,26,11,45,675.5,268.5,3.35,14.0,879.0,912.76,703.78
2016,4,26,12,0,828.0,181.0,3.5,14.0,933.0,978.8,750.73
2016,4,26,12,15,828.0,181.0,3.55,14.0,931.5,990.54,758.58
2016,4,26,12,30,828.0,181.0,3.6,14.0,930.0,999.22,764.92
2016,4,26,12,45,853.0,162.5,3.7,14.0,928.0,1010.09,773.26
2016,4,26,13,0,878.0,144.0,3.8,14.0,926.0,1011.6,775.28
2016,4,26,13,15,874.0,143.5,3.85,14.0,909.5,1006.07,772.29
2016,4,26,13,30,870.0,143.0,3.9,14.0,893.0,997.32,767.25
2016,4,26,13,45,855.5,146.0,3.95,14.0,867.5,985.16,759.97
2016,4,26,14,0,841.0,149.0,4.0,14.0,842.0,964.11,746.57
2016,4,26,14,15,689.0,209.5,4.0,14.0,763.5,877.86,686.65
2016,4,26,14,30,537.0,270.0,4.0,14.0,685.0,787.72,619.48
2016,4,26,14,45,662.5,207.0,4.05,14.0,694.5,822.51,650.42
2016,4,26,15,0,788.0,144.0,4.1,14.0,704.0,841.58,665.69
2016,4,26,15,15,661.0,174.0,4.1,13.5,624.5,748.77,599.87
2016,4,26,15,30,534.0,204.0,4.1,13.0,545.0,654.94,528.92
2016,4,26,15,45,497.0,199.5,4.15,13.0,498.5,602.93,489.96
2016,4,26,16,0,460.0,195.0,4.2,13.0,452.0,552.23,451.12
2016,4,26,16,15,370.0,192.0,4.15,12.5,386.5,461.63,379.89
2016,4,26,16,30,280.0,189.0,4.1,12.0,321.0,385.93,318.94
2016,4,26,16,45,333.0,158.0,4.1,11.5,297.5,370.42,308.17
2016,4,26,17,0,386.0,127.0,4.1,11.0,274.0,355.65,296.67
2016,4,26,17,15,341.0,116.0,4.0,10.5,231.5,302.31,251.52
2016,4,26,17,30,296.0,105.0,3.9,10.0,189.0,247.78,204.65
2016,4,26,17,45,248.0,87.5,3.8,10.0,148.0,195.03,158.22
2016,4,26,18,0,200.0,70.0,3.7,10.0,107.0,147.16,115.65
2016,4,26,18,15,141.0,51.0,3.6,9.5,73.0,99.52,74.0
2016,4,26,18,30,82.0,32.0,3.5,9.0,39.0,58.09,36.78
2016,4,26,18,45,41.0,16.0,3.45,9.0,19.5,25.12,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,9.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,9.0,10.0,9.83,0.0
2016,4,27,5,45,128.5,26.0,2.75,9.5,41.5,20.24,8.67
2016,4,27,6,0,257.0,42.0,3.0,10.0,73.0,32.17,22.49
2016,4,27,6,15,350.0,54.5,3.2,10.0,118.0,40.7,30.85
2016,4,27,6,30,443.0,67.0,3.4,10.0,163.0,55.57,38.19
2016,4,27,6,45,504.0,76.5,3.6,10.0,213.5,94.42,57.42
2016,4,27,7,0,565.0,86.0,3.8,10.0,264.0,140.4,89.94
2016,4,27,7,15,282.5,78.5,3.95,10.0,167.5,117.05,83.08
2016,4,27,7,30,0.0,71.0,4.1,10.0,71.0,68.64,53.53
2016,4,27,7,45,42.0,142.0,4.3,10.0,163.0,145.18,117.18
2016,4,27,8,0,84.0,213.0,4.5,10.0,255.0,226.14,183.77
2016,4,27,8,15,74.5,232.0,4.55,10.0,272.0,245.86,200.04
2016,4,27,8,30,65.0,251.0,4.6,10.0,289.0,264.57,215.24
2016,4,27,8,45,91.0,279.0,4.7,10.0,337.0,308.4,250.75
2016,4,27,9,0,117.0,307.0,4.8,10.0,385.0,354.05,287.52
2016,4,27,9,15,241.0,310.5,4.8,10.0,483.5,439.49,357.24
2016,4,27,9,30,365.0,314.0,4.8,10.0,582.0,536.75,435.48
2016,4,27,9,45,194.0,305.0,4.85,10.0,448.0,428.19,347.29
2016,4,27,10,0,23.0,296.0,4.9,10.0,314.0,302.5,243.02
2016,4,27,10,15,38.5,336.0,4.9,10.0,368.0,355.82,285.79
2016,4,27,10,30,54.0,376.0,4.9,10.0,422.0,410.05,328.42
2016,4,27,10,45,34.0,324.0,4.95,10.0,353.5,345.67,276.93
2016,4,27,11,0,14.0,272.0,5.0,10.0,285.0,276.65,221.39
2016,4,27,11,15,58.5,359.0,5.0,10.0,412.0,406.62,325.79
2016,4,27,11,30,103.0,446.0,5.0,10.0,539.0,537.43,427.64
2016,4,27,11,45,60.5,379.0,5.0,10.5,434.0,433.77,345.35
2016,4,27,12,0,18.0,312.0,5.0,11.0,329.0,322.73,256.62
2016,4,27,12,15,25.5,343.5,5.0,11.0,367.0,368.25,292.88
2016,4,27,12,30,33.0,375.0,5.0,11.0,405.0,409.14,324.91
2016,4,27,12,45,142.5,409.0,5.05,11.5,536.5,560.1,444.77
2016,4,27,13,0,252.0,443.0,5.1,12.0,668.0,712.34,561.22
2016,4,27,13,15,557.5,300.5,5.1,12.0,786.5,870.14,688.43
2016,4,27,13,30,863.0,158.0,5.1,12.0,905.0,1013.4,795.13
2016,4,27,13,45,862.0,153.0,5.15,12.0,882.0,999.72,785.59
2016,4,27,14,0,861.0,148.0,5.2,12.0,859.0,982.81,774.86
2016,4,27,14,15,851.5,146.0,5.2,12.0,827.5,958.05,758.17
2016,4,27,14,30,842.0,144.0,5.2,12.0,796.0,930.58,739.55
2016,4,27,14,45,837.0,137.5,5.2,12.0,760.0,899.71,718.43
2016,4,27,15,0,832.0,131.0,5.2,12.0,724.0,866.2,695.3
2016,4,27,15,15,816.5,127.5,5.2,12.0,681.0,824.78,666.13
2016,4,27,15,30,801.0,124.0,5.2,12.0,638.0,781.73,635.52
2016,4,27,15,45,788.0,117.5,5.2,12.0,592.0,736.0,602.53
2016,4,27,16,0,775.0,111.0,5.2,12.0,546.0,688.97,568.15
2016,4,27,16,15,748.5,106.5,5.15,12.0,495.0,636.1,527.1
2016,4,27,16,30,722.0,102.0,5.1,12.0,444.0,581.41,483.44
2016,4,27,16,45,692.5,95.0,5.1,12.0,392.5,522.89,435.85
2016,4,27,17,0,663.0,88.0,5.1,12.0,341.0,465.69,388.05
2016,4,27,17,15,614.5,81.5,5.1,11.5,289.0,401.36,333.69
2016,4,27,17,30,566.0,75.0,5.1,11.0,237.0,340.88,280.96
2016,4,27,17,45,500.0,65.5,5.1,10.5,187.5,274.64,222.29
2016,4,27,18,0,434.0,56.0,5.1,10.0,138.0,214.82,168.2
2016,4,27,18,15,326.5,44.0,5.05,9.5,95.0,147.74,109.2
2016,4,27,18,30,219.0,32.0,5.0,9.0,52.0,92.25,59.42
2016,4,27,18,45,109.5,16.0,5.0,9.0,26.0,38.45,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,10.81,0.0
2016,4,28,5,45,213.5,24.0,4.3,8.5,46.5,18.52,8.18
2016,4,28,6,0,357.0,37.0,4.3,9.0,80.0,28.05,19.04
2016,4,28,6,15,447.5,46.0,4.2,9.5,127.0,33.26,24.27
2016,4,28,6,30,538.0,55.0,4.1,10.0,174.0,47.49,29.12
2016,4,28,6,45,598.5,61.0,4.0,10.5,226.0,88.84,48.61
2016,4,28,7,0,659.0,67.0,3.9,11.0,278.0,137.13,82.63
2016,4,28,7,15,699.0,72.0,3.8,11.5,330.5,190.14,126.81
2016,4,28,7,30,739.0,77.0,3.7,12.0,383.0,244.65,174.86
2016,4,28,7,45,767.5,81.5,3.65,12.5,435.5,299.41,224.27
2016,4,28,8,0,796.0,86.0,3.6,13.0,488.0,356.75,275.34
2016,4,28,8,15,817.5,89.0,3.5,13.5,537.5,412.18,323.85
2016,4,28,8,30,839.0,92.0,3.4,14.0,587.0,468.9,371.92
2016,4,28,8,45,852.5,96.0,3.3,14.5,632.5,523.54,416.78
2016,4,28,9,0,866.0,100.0,3.2,15.0,678.0,579.59,461.1
2016,4,28,9,15,878.5,102.0,3.1,15.0,719.0,630.99,501.43
2016,4,28,9,30,891.0,104.0,3.0,15.0,760.0,681.69,540.07
2016,4,28,9,45,903.0,104.5,2.95,15.5,796.0,729.66,574.2
2016,4,28,10,0,915.0,105.0,2.9,16.0,832.0,776.39,605.25
2016,4,28,10,15,921.5,106.5,2.9,16.0,861.0,818.37,633.87
2016,4,28,10,30,928.0,108.0,2.9,16.0,890.0,858.25,660.78
2016,4,28,10,45,924.0,114.5,2.9,16.5,909.0,891.96,681.93
2016,4,28,11,0,920.0,121.0,2.9,17.0,928.0,922.63,700.85
2016,4,28,11,15,923.0,121.5,2.95,17.0,942.5,950.5,719.48
2016,4,28,11,30,926.0,122.0,3.0,17.0,957.0,975.47,736.18
2016,4,28,11,45,921.5,126.0,3.15,17.0,961.5,993.91,749.37
2016,4,28,12,0,917.0,130.0,3.3,17.0,966.0,1009.03,760.46
2016,4,28,12,15,917.0,130.0,3.4,17.0,965.0,1021.09,769.22
2016,4,28,12,30,917.0,130.0,3.5,17.0,964.0,1029.85,775.9
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.0,1033.62,779.36
2016,4,28,13,0,921.0,123.0,3.7,17.0,948.0,1033.96,780.68
2016,4,28,13,15,917.5,122.5,3.8,17.0,931.5,1028.62,778.28
2016,4,28,13,30,914.0,122.0,3.9,17.0,915.0,1019.92,773.74
2016,4,28,13,45,903.5,123.5,4.0,17.0,889.5,1003.29,763.89
2016,4,28,14,0,893.0,125.0,4.1,17.0,864.0,983.65,752.02
2016,4,28,14,15,885.0,123.5,4.2,16.5,833.5,960.27,738.97
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,934.06,723.85
2016,4,28,14,45,863.0,121.0,4.45,16.0,765.0,905.67,706.44
2016,4,28,15,0,849.0,120.0,4.6,16.0,727.0,869.68,683.34
2016,4,28,15,15,834.5,117.5,4.6,15.5,684.5,829.65,657.3
2016,4,28,15,30,820.0,115.0,4.6,15.0,642.0,787.91,629.65
2016,4,28,15,45,803.0,110.5,4.65,15.0,595.5,740.63,596.53
2016,4,28,16,0,786.0,106.0,4.7,15.0,549.0,692.32,562.16
2016,4,28,16,15,760.5,102.0,4.7,14.5,499.0,638.03,522.36
2016,4,28,16,30,735.0,98.0,4.7,14.0,449.0,585.99,482.44
2016,4,28,16,45,702.0,92.5,4.75,14.0,397.0,526.5,434.75
2016,4,28,17,0,669.0,87.0,4.8,14.0,345.0,468.62,387.04
2016,4,28,17,15,621.5,81.0,4.7,13.5,292.5,405.02,333.71
2016,4,28,17,30,574.0,75.0,4.6,13.0,240.0,345.14,281.97
2016,4,28,17,45,498.0,67.0,4.55,12.5,189.5,276.14,221.74
2016,4,28,18,0,422.0,59.0,4.5,12.0,139.0,214.52,166.95
2016,4,28,18,15,316.0,46.5,4.35,11.5,96.0,147.13,108.32
2016,4,28,18,30,210.0,34.0,4.2,11.0,53.0,92.76,60.35
2016,4,28,18,45,105.0,17.0,4.05,10.5,26.5,39.18,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,10.81,0.0
2016,4,29,5,45,107.5,30.0,3.05,8.5,43.5,24.91,13.67
2016,4,29,6,0,215.0,49.0,3.1,9.0,76.0,37.7,27.63
2016,4,29,6,15,304.5,63.5,3.1,9.0,121.0,47.66,37.3
2016,4,29,6,30,394.0,78.0,3.1,9.0,166.0,65.93,45.97
2016,4,29,6,45,463.0,87.0,3.15,9.5,217.0,103.19,65.85
2016,4,29,7,0,532.0,96.0,3.2,10.0,268.0,148.51,98.15
2016,4,29,7,15,577.0,104.0,3.25,10.0,319.5,195.45,137.05
2016,4,29,7,30,622.0,112.0,3.3,10.0,371.0,247.42,182.45
2016,4,29,7,45,496.0,151.5,3.4,10.5,375.0,281.4,217.9
2016,4,29,8,0,370.0,191.0,3.5,11.0,379.0,303.68,241.19
2016,4,29,8,15,551.5,163.0,3.5,11.0,474.5,372.29,297.28
2016,4,29,8,30,733.0,135.0,3.5,11.0,570.0,460.55,369.83
2016,4,29,8,45,598.5,189.5,3.5,11.0,562.5,482.23,388.82
2016,4,29,9,0,464.0,244.0,3.5,11.0,555.0,488.85,394.27
2016,4,29,9,15,411.0,281.5,3.55,11.5,569.5,516.24,414.69
2016,4,29,9,30,358.0,319.0,3.6,12.0,584.0,538.22,429.96
2016,4,29,9,45,605.5,228.5,3.65,12.5,701.0,643.45,514.59
2016,4,29,10,0,853.0,138.0,3.7,13.0,818.0,764.97,608.11
2016,4,29,10,15,861.0,139.5,3.75,13.5,846.5,806.39,635.71
2016,4,29,10,30,869.0,141.0,3.8,14.0,875.0,844.13,660.9
2016,4,29,10,45,878.5,140.0,3.9,14.5,898.0,880.05,684.83
2016,4,29,11,0,888.0,139.0,4.0,15.0,921.0,913.82,707.09
2016,4,29,11,15,891.5,140.0,4.05,15.0,935.0,941.84,726.29
2016,4,29,11,30,895.0,141.0,4.1,15.0,949.0,967.1,743.62
2016,4,29,11,45,898.0,140.5,4.2,15.5,956.0,987.52,756.51
2016,4,29,12,0,901.0,140.0,4.3,16.0,963.0,1004.92,767.39
2016,4,29,12,15,901.0,139.5,4.4,16.0,962.0,1016.31,775.95
2016,4,29,12,30,901.0,139.0,4.5,16.0,961.0,1024.44,782.52
2016,4,29,12,45,885.0,147.5,4.65,16.0,948.5,1022.79,782.96
2016,4,29,13,0,869.0,156.0,4.8,16.0,936.0,1024.07,785.58
2016,4,29,13,15,865.0,155.0,4.85,16.0,919.5,1018.12,782.38
2016,4,29,13,30,861.0,154.0,4.9,16.0,903.0,1008.94,777.08
2016,4,29,13,45,861.5,149.0,5.0,16.0,881.0,996.67,770.14
2016,4,29,14,0,862.0,144.0,5.1,16.0,859.0,981.14,760.98
2016,4,29,14,15,854.0,142.0,5.1,15.5,829.0,957.73,746.96
2016,4,29,14,30,846.0,140.0,5.1,15.0,799.0,931.54,730.95
2016,4,29,14,45,840.5,135.0,5.15,15.0,763.5,901.72,711.21
2016,4,29,15,0,835.0,130.0,5.2,15.0,728.0,869.32,689.49
2016,4,29,15,15,821.0,127.0,5.2,14.5,686.5,829.58,663.2
2016,4,29,15,30,807.0,124.0,5.2,14.0,645.0,788.12,635.32
2016,4,29,15,45,794.0,118.5,5.2,14.0,600.0,743.27,603.31
2016,4,29,16,0,781.0,113.0,5.2,14.0,555.0,697.11,569.93
2016,4,29,16,15,757.0,108.5,5.2,13.5,505.0,645.71,531.69
2016,4,29,16,30,733.0,104.0,5.2,13.0,455.0,592.23,490.39
2016,4,29,16,45,707.0,97.0,5.2,13.0,404.0,535.26,444.31
2016,4,29,17,0,681.0,90.0,5.2,13.0,353.0,479.25,397.75
2016,4,29,17,15,635.0,83.5,5.2,12.5,300.5,415.18,343.92
2016,4,29,17,30,589.0,77.0,5.2,12.0,248.0,354.67,291.44
2016,4,29,17,45,528.5,67.5,5.25,11.5,198.0,289.21,233.63
2016,4,29,18,0,468.0,58.0,5.3,11.0,148.0,229.54,179.66
2016,4,29,18,15,362.5,46.0,5.25,10.5,103.5,160.84,119.17
2016,4,29,18,30,257.0,34.0,5.2,10.0,59.0,103.48,68.15
2016,4,29,18,45,128.5,17.0,5.2,10.0,29.5,43.54,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,6.5,2.9,8.0,8.5,6.39,0.0
2016,4,30,5,30,134.0,13.0,2.9,8.0,17.0,12.78,0.0
2016,4,30,5,45,281.5,24.5,2.95,8.5,54.5,18.62,9.2
2016,4,30,6,0,429.0,36.0,3.0,9.0,92.0,26.69,17.99
2016,4,30,6,15,514.5,44.0,2.9,9.5,140.5,31.11,22.41
2016,4,30,6,30,600.0,52.0,2.8,10.0,189.0,49.5,27.69
2016,4,30,6,45,655.0,57.5,2.75,10.5,242.0,96.52,52.16
2016,4,30,7,0,710.0,63.0,2.7,11.0,295.0,146.77,88.36
2016,4,30,7,15,747.0,67.5,2.65,11.5,348.5,198.89,132.23
2016,4,30,7,30,784.0,72.0,2.6,12.0,402.0,254.96,181.87
2016,4,30,7,45,810.0,76.0,2.6,12.5,454.5,310.99,232.38
2016,4,30,8,0,836.0,80.0,2.6,13.0,507.0,369.26,284.07
2016,4,30,8,15,855.5,82.5,2.55,13.0,556.5,427.98,335.43
2016,4,30,8,30,875.0,85.0,2.5,13.0,606.0,484.94,384.01
2016,4,30,8,45,890.0,87.5,2.5,13.5,652.0,540.29,429.27
2016,4,30,9,0,905.0,90.0,2.5,14.0,698.0,595.63,472.96
2016,4,30,9,15,915.5,92.0,2.45,14.5,738.5,647.48,512.39
2016,4,30,9,30,926.0,94.0,2.4,15.0,779.0,698.37,549.8
2016,4,30,9,45,938.0,93.0,2.35,15.5,815.0,746.21,582.5
2016,4,30,10,0,950.0,92.0,2.3,16.0,851.0,792.71,612.71
2016,4,30,10,15,955.0,93.5,2.3,16.0,879.5,834.65,640.77
2016,4,30,10,30,960.0,95.0,2.3,16.0,908.0,874.29,667.01
2016,4,30,10,45,963.0,96.0,2.3,16.5,929.0,909.27,688.57
2016,4,30,11,0,966.0,97.0,2.3,17.0,950.0,941.49,708.07
2016,4,30,11,15,968.0,97.5,2.25,17.0,963.5,969.39,725.4
2016,4,30,11,30,970.0,98.0,2.2,17.0,977.0,994.2,740.62
2016,4,30,11,45,969.5,98.5,2.2,17.0,982.5,1013.46,752.76
2016,4,30,12,0,969.0,99.0,2.2,17.0,988.0,1029.33,762.81
2016,4,30,12,15,968.5,99.0,2.15,17.0,986.0,1041.26,769.76
2016,4,30,12,30,968.0,99.0,2.1,17.0,984.0,1049.68,774.56
2016,4,30,12,45,960.0,102.5,2.1,17.5,973.0,1050.89,774.02
2016,4,30,13,0,952.0,106.0,2.1,18.0,962.0,1048.56,771.4
2016,4,30,13,15,948.0,105.0,2.1,18.0,944.5,1041.96,767.64
2016,4,30,13,30,944.0,104.0,2.1,18.0,927.0,1031.9,761.81
2016,4,30,13,45,939.0,102.5,2.15,18.0,902.5,1016.94,753.54
2016,4,30,14,0,934.0,101.0,2.2,18.0,878.0,998.69,743.19
2016,4,30,14,15,926.5,99.5,2.2,18.0,847.0,974.92,728.67
2016,4,30,14,30,919.0,98.0,2.2,18.0,816.0,948.19,712.22
2016,4,30,14,45,909.0,96.0,2.25,18.0,778.5,915.87,692.49
2016,4,30,15,0,899.0,94.0,2.3,18.0,741.0,881.05,670.91
2016,4,30,15,15,886.0,92.0,2.35,18.0,698.5,841.43,645.77
2016,4,30,15,30,873.0,90.0,2.4,18.0,656.0,799.91,619.0
2016,4,30,15,45,855.0,87.5,2.45,18.0,608.5,752.38,587.52
2016,4,30,16,0,837.0,85.0,2.5,18.0,561.0,707.59,557.52
2016,4,30,16,15,815.0,82.0,2.5,17.5,511.0,654.76,521.72
2016,4,30,16,30,793.0,79.0,2.5,17.0,461.0,601.8,483.08
2016,4,30,16,45,759.5,75.5,2.55,16.5,408.0,541.63,437.56
2016,4,30,17,0,726.0,72.0,2.6,16.0,355.0,483.01,391.6
2016,4,30,17,15,683.0,67.0,2.55,15.5,303.0,419.92,340.2
2016,4,30,17,30,640.0,62.0,2.5,15.0,251.0,361.47,290.75
2016,4,30,17,45,574.0,56.0,2.5,14.5,200.0,295.16,233.69
2016,4,30,18,0,508.0,50.0,2.5,14.0,149.0,235.19,180.63
2016,4,30,18,15,406.5,40.0,2.45,13.5,104.5,167.55,121.89
2016,4,30,18,30,305.0,30.0,2.4,13.0,60.0,111.0,72.11
2016,4,30,18,45,152.5,15.0,2.4,12.5,30.0,46.72,0.32
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.1,11.0,9.0,6.88,0.0
2016,5,1,5,30,120.0,14.0,1.1,11.0,18.0,13.76,0.0
2016,5,1,5,45,258.0,26.0,1.1,11.5,54.5,19.84,10.37
2016,5,1,6,0,396.0,38.0,1.1,12.0,91.0,28.32,19.26
2016,5,1,6,15,481.5,46.5,1.1,12.5,138.5,33.08,23.94
2016,5,1,6,30,567.0,55.0,1.1,13.0,186.0,52.99,29.87
2016,5,1,6,45,621.5,61.5,1.15,13.5,238.0,96.29,52.21
2016,5,1,7,0,676.0,68.0,1.2,14.0,290.0,145.83,87.8
2016,5,1,7,15,714.5,72.5,1.15,14.5,343.0,199.17,131.85
2016,5,1,7,30,753.0,77.0,1.1,15.0,396.0,253.84,178.98
2016,5,1,7,45,779.5,81.5,1.1,15.5,448.0,308.78,227.07
2016,5,1,8,0,806.0,86.0,1.1,16.0,500.0,366.06,276.2
2016,5,1,8,15,826.5,89.0,1.1,16.5,549.0,421.55,322.73
2016,5,1,8,30,847.0,92.0,1.1,17.0,598.0,478.2,368.56
2016,5,1,8,45,861.0,95.0,1.1,17.5,643.5,534.27,412.29
2016,5,1,9,0,875.0,98.0,1.1,18.0,689.0,588.1,452.83
2016,5,1,9,15,886.5,100.0,1.1,18.0,729.5,639.14,490.92
2016,5,1,9,30,898.0,102.0,1.1,18.0,770.0,689.37,527.34
2016,5,1,9,45,907.0,104.0,1.1,18.5,805.0,736.82,558.85
2016,5,1,10,0,916.0,106.0,1.1,19.0,840.0,782.78,587.65
2016,5,1,10,15,922.0,107.5,1.05,19.5,868.0,824.23,612.23
2016,5,1,10,30,928.0,109.0,1.0,20.0,896.0,863.54,634.93
2016,5,1,10,45,931.5,110.5,0.95,20.5,917.0,898.43,654.34
2016,5,1,11,0,935.0,112.0,0.9,21.0,938.0,930.68,671.76
2016,5,1,11,15,937.5,112.5,0.8,21.0,952.0,958.26,686.31
2016,5,1,11,30,940.0,113.0,0.7,21.0,966.0,982.88,698.79
2016,5,1,11,45,940.0,113.5,0.65,21.0,971.5,1002.07,708.88
2016,5,1,12,0,940.0,114.0,0.6,21.0,977.0,1018.01,717.03
2016,5,1,12,15,939.0,114.0,0.55,21.0,975.0,1029.15,722.34
2016,5,1,12,30,938.0,114.0,0.5,21.0,973.0,1036.91,725.73
2016,5,1,12,45,936.5,112.5,0.45,21.5,963.5,1039.19,724.6
2016,5,1,13,0,935.0,111.0,0.4,22.0,954.0,1038.02,721.59
2016,5,1,13,15,931.0,110.5,0.5,21.5,937.0,1032.0,722.25
2016,5,1,13,30,927.0,110.0,0.6,21.0,920.0,1022.58,721.0
2016,5,1,13,45,921.0,109.0,0.7,21.0,895.5,1007.39,714.86
2016,5,1,14,0,915.0,108.0,0.8,21.0,871.0,988.99,706.73
2016,5,1,14,15,907.0,106.5,0.9,20.5,839.5,965.11,696.36
2016,5,1,14,30,899.0,105.0,1.0,20.0,808.0,938.35,683.95
2016,5,1,14,45,887.5,103.5,1.1,20.0,770.5,905.76,666.18
2016,5,1,15,0,876.0,102.0,1.2,20.0,733.0,870.82,646.52
2016,5,1,15,15,862.5,99.5,1.2,19.5,691.0,830.97,623.02
2016,5,1,15,30,849.0,97.0,1.2,19.0,649.0,789.32,597.95
2016,5,1,15,45,830.0,94.5,1.3,19.0,602.0,746.01,571.31
2016,5,1,16,0,811.0,92.0,1.4,19.0,555.0,697.48,540.29
2016,5,1,16,15,787.5,88.5,1.4,18.5,505.0,644.14,504.97
2016,5,1,16,30,764.0,85.0,1.4,18.0,455.0,590.84,466.98
2016,5,1,16,45,731.5,81.0,1.4,18.0,403.0,532.0,422.67
2016,5,1,17,0,699.0,77.0,1.4,18.0,351.0,476.12,379.16
2016,5,1,17,15,655.5,71.5,1.4,17.5,299.0,413.58,329.71
2016,5,1,17,30,612.0,66.0,1.4,17.0,247.0,354.36,281.08
2016,5,1,17,45,548.5,58.5,1.4,16.5,197.5,288.73,225.87
2016,5,1,18,0,485.0,51.0,1.4,16.0,148.0,229.22,174.31
2016,5,1,18,15,386.5,41.0,1.3,15.5,104.0,163.53,118.11
2016,5,1,18,30,288.0,31.0,1.2,15.0,60.0,108.58,70.62
2016,5,1,18,45,144.0,15.5,1.2,14.5,30.0,46.29,5.16
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.0,1.15,9.5,9.5,7.86,0.0
2016,5,2,5,30,79.0,16.0,1.1,10.0,19.0,12.49,0.0
2016,5,2,5,45,194.0,31.5,1.1,10.5,54.0,24.37,14.42
2016,5,2,6,0,309.0,47.0,1.1,11.0,89.0,35.71,25.9
2016,5,2,6,15,393.5,58.0,1.1,11.0,135.0,43.38,33.34
2016,5,2,6,30,478.0,69.0,1.1,11.0,181.0,64.68,40.91
2016,5,2,6,45,535.5,77.5,1.1,11.5,232.0,105.02,63.08
2016,5,2,7,0,593.0,86.0,1.1,12.0,283.0,152.02,97.26
2016,5,2,7,15,609.0,90.5,1.1,12.0,322.5,193.86,133.06
2016,5,2,7,30,625.0,95.0,1.1,12.0,362.0,237.38,172.08
2016,5,2,7,45,588.0,121.0,1.1,12.5,397.0,285.78,216.09
2016,5,2,8,0,551.0,147.0,1.1,13.0,432.0,329.9,255.03
2016,5,2,8,15,566.0,159.0,1.1,13.5,476.0,378.57,295.39
2016,5,2,8,30,581.0,171.0,1.1,14.0,520.0,428.07,335.16
2016,5,2,8,45,597.5,182.0,1.1,14.5,565.0,478.24,374.2
2016,5,2,9,0,614.0,193.0,1.1,15.0,610.0,529.2,412.6
2016,5,2,9,15,733.0,158.0,1.05,15.0,684.5,599.91,466.3
2016,5,2,9,30,852.0,123.0,1.0,15.0,759.0,680.29,525.44
2016,5,2,9,45,862.0,125.5,1.0,15.5,794.0,727.48,557.51
2016,5,2,10,0,872.0,128.0,1.0,16.0,829.0,772.82,586.21
2016,5,2,10,15,879.0,129.5,1.0,16.0,857.0,813.45,612.38
2016,5,2,10,30,886.0,131.0,1.0,16.0,885.0,852.13,637.02
2016,5,2,10,45,886.5,135.0,1.05,16.5,905.5,885.63,657.6
2016,5,2,11,0,887.0,139.0,1.1,17.0,926.0,916.47,676.35
2016,5,2,11,15,890.0,139.5,1.1,17.0,939.5,943.37,692.92
2016,5,2,11,30,893.0,140.0,1.1,17.0,953.0,967.49,707.72
2016,5,2,11,45,887.0,145.5,1.15,17.0,957.5,985.21,719.38
2016,5,2,12,0,881.0,151.0,1.2,17.0,962.0,999.7,729.14
2016,5,2,12,15,880.0,151.0,1.2,17.0,960.0,1010.33,735.69
2016,5,2,12,30,879.0,151.0,1.2,17.0,958.0,1017.79,740.37
2016,5,2,12,45,712.5,250.0,1.25,17.0,900.0,971.57,711.84
2016,5,2,13,0,546.0,349.0,1.3,17.0,842.0,910.88,669.2
2016,5,2,13,15,511.5,350.0,1.25,17.0,805.5,878.61,647.75
2016,5,2,13,30,477.0,351.0,1.2,17.0,769.0,844.56,624.65
2016,5,2,13,45,528.5,321.0,1.2,17.0,772.5,859.87,637.57
2016,5,2,14,0,580.0,291.0,1.2,17.0,776.0,871.51,647.48
2016,5,2,14,15,565.5,281.5,1.15,16.5,740.0,839.1,626.91
2016,5,2,14,30,551.0,272.0,1.1,16.0,704.0,805.07,605.6
2016,5,2,14,45,537.0,259.5,1.1,16.0,664.5,766.89,580.87
2016,5,2,15,0,523.0,247.0,1.1,16.0,625.0,727.48,554.99
2016,5,2,15,15,500.5,238.5,1.05,15.5,583.5,684.24,526.23
2016,5,2,15,30,478.0,230.0,1.0,15.0,542.0,640.78,496.84
2016,5,2,15,45,525.0,196.0,1.0,15.0,515.5,623.05,486.84
2016,5,2,16,0,572.0,162.0,1.0,15.0,489.0,603.29,474.63
2016,5,2,16,15,448.0,175.5,1.0,14.5,417.5,506.3,402.4
2016,5,2,16,30,324.0,189.0,1.0,14.0,346.0,415.14,333.02
2016,5,2,16,45,341.5,163.5,1.0,14.0,313.0,383.2,309.51
2016,5,2,17,0,359.0,138.0,1.0,14.0,280.0,355.19,287.61
2016,5,2,17,15,305.5,129.0,1.0,13.5,237.5,295.24,239.49
2016,5,2,17,30,252.0,120.0,1.0,13.0,195.0,246.73,199.6
2016,5,2,17,45,212.0,100.5,1.0,13.0,155.0,196.93,157.52
2016,5,2,18,0,172.0,81.0,1.0,13.0,115.0,151.14,118.17
2016,5,2,18,15,121.5,60.0,1.0,12.5,80.5,104.73,78.59
2016,5,2,18,30,71.0,39.0,1.0,12.0,46.0,60.48,40.89
2016,5,2,18,45,35.5,19.5,1.0,12.0,23.0,27.35,4.13
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.5,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,1.1,11.0,12.0,11.58,0.0
2016,5,3,5,45,24.0,31.0,1.1,11.5,34.5,28.58,18.09
2016,5,3,6,0,48.0,50.0,1.1,12.0,57.0,42.88,32.14
2016,5,3,6,15,70.5,72.0,1.1,12.0,86.5,60.17,48.14
2016,5,3,6,30,93.0,94.0,1.1,12.0,116.0,81.58,62.3
2016,5,3,6,45,118.0,113.5,1.15,12.5,148.5,107.61,81.45
2016,5,3,7,0,143.0,133.0,1.2,13.0,181.0,136.61,103.83
2016,5,3,7,15,153.0,156.0,1.25,13.0,215.0,168.43,129.99
2016,5,3,7,30,163.0,179.0,1.3,13.0,249.0,201.61,157.47
2016,5,3,7,45,136.0,202.0,1.4,13.5,265.5,224.67,177.26
2016,5,3,8,0,109.0,225.0,1.5,14.0,282.0,247.22,195.9
2016,5,3,8,15,160.5,247.5,1.55,14.0,340.0,294.49,233.16
2016,5,3,8,30,212.0,270.0,1.6,14.0,398.0,349.53,276.33
2016,5,3,8,45,228.5,290.0,1.65,14.5,438.0,389.38,306.77
2016,5,3,9,0,245.0,310.0,1.7,15.0,478.0,429.61,337.06
2016,5,3,9,15,371.5,289.0,1.7,15.0,559.5,502.12,393.42
2016,5,3,9,30,498.0,268.0,1.7,15.0,641.0,585.04,456.55
2016,5,3,9,45,321.5,331.5,1.7,15.5,576.5,544.67,422.12
2016,5,3,10,0,145.0,395.0,1.7,16.0,512.0,489.03,376.18
2016,5,3,10,15,146.5,410.0,1.65,16.0,532.0,512.69,393.31
2016,5,3,10,30,148.0,425.0,1.6,16.0,552.0,536.19,409.6
2016,5,3,10,45,178.0,435.5,1.6,16.0,591.5,579.26,440.91
2016,5,3,11,0,208.0,446.0,1.6,16.0,631.0,623.69,472.69
2016,5,3,11,15,158.5,450.5,1.6,16.0,593.0,591.59,447.86
2016,5,3,11,30,109.0,455.0,1.6,16.0,555.0,552.15,418.22
2016,5,3,11,45,134.0,462.5,1.6,16.0,586.0,592.37,447.85
2016,5,3,12,0,159.0,470.0,1.6,16.0,617.0,628.57,473.81
2016,5,3,12,15,147.5,468.0,1.55,16.0,604.5,619.77,466.64
2016,5,3,12,30,136.0,466.0,1.5,16.0,592.0,610.05,459.26
2016,5,3,12,45,127.0,459.5,1.5,16.5,576.0,597.32,449.44
2016,5,3,13,0,118.0,453.0,1.5,17.0,560.0,583.87,439.18
2016,5,3,13,15,173.5,444.5,1.5,17.0,598.5,631.05,474.83
2016,5,3,13,30,229.0,436.0,1.5,17.0,637.0,676.92,508.65
2016,5,3,13,45,263.0,416.0,1.5,17.0,640.5,696.31,523.32
2016,5,3,14,0,297.0,396.0,1.5,17.0,644.0,705.53,531.36
2016,5,3,14,15,326.0,372.0,1.55,17.0,636.0,703.43,532.07
2016,5,3,14,30,355.0,348.0,1.6,17.0,628.0,698.84,531.17
2016,5,3,14,45,401.0,312.5,1.65,17.0,615.0,694.29,530.99
2016,5,3,15,0,447.0,277.0,1.7,17.0,602.0,694.01,533.58
2016,5,3,15,15,432.5,265.5,1.75,16.5,565.0,656.58,508.93
2016,5,3,15,30,418.0,254.0,1.8,16.0,528.0,618.6,483.69
2016,5,3,15,45,398.0,238.5,1.85,16.0,484.0,564.28,445.13
2016,5,3,16,0,378.0,223.0,1.9,16.0,440.0,518.08,411.73
2016,5,3,16,15,422.0,191.5,1.9,15.5,414.0,506.12,405.3
2016,5,3,16,30,466.0,160.0,1.9,15.0,388.0,481.85,388.83
2016,5,3,16,45,495.0,134.5,1.95,15.0,352.5,449.92,364.83
2016,5,3,17,0,524.0,109.0,2.0,15.0,317.0,417.0,338.93
2016,5,3,17,15,449.5,109.0,2.0,14.5,269.5,351.07,285.42
