Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,217.0,83.0,2.0,11.0,133.0,170.45,135.95
2016,5,13,18,15,186.5,64.0,1.95,10.5,99.5,129.16,99.45
2016,5,13,18,30,156.0,45.0,1.9,10.0,66.0,90.93,65.48
2016,5,13,18,45,78.0,29.5,1.85,10.0,40.0,50.71,30.67
2016,5,13,19,0,0.0,14.0,1.8,10.0,14.0,13.52,0.0
2016,5,13,19,15,0.0,7.0,1.8,9.5,7.0,6.88,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,136.0,12.0,1.45,11.0,22.5,11.8,0.0
2016,5,14,5,30,272.0,24.0,1.5,11.0,45.0,18.42,8.33
2016,5,14,5,45,380.0,33.5,1.55,11.5,86.0,24.74,16.0
2016,5,14,6,0,488.0,43.0,1.6,12.0,127.0,30.64,21.72
2016,5,14,6,15,244.0,57.0,1.6,12.0,99.0,40.86,31.17
2016,5,14,6,30,0.0,71.0,1.6,12.0,71.0,67.43,52.37
2016,5,14,6,45,0.0,87.0,1.6,12.5,87.0,82.48,65.03
2016,5,14,7,0,0.0,103.0,1.6,13.0,103.0,97.63,77.53
2016,5,14,7,15,386.0,88.5,1.55,13.0,265.5,159.37,114.41
2016,5,14,7,30,772.0,74.0,1.5,13.0,428.0,275.82,200.76
2016,5,14,7,45,390.0,125.5,1.5,13.5,304.5,238.44,183.58
2016,5,14,8,0,8.0,177.0,1.5,14.0,181.0,171.16,135.89
2016,5,14,8,15,12.5,199.0,1.45,14.0,206.5,194.59,154.54
2016,5,14,8,30,17.0,221.0,1.4,14.0,232.0,218.6,173.19
2016,5,14,8,45,22.5,246.0,1.35,14.0,261.5,246.47,194.71
2016,5,14,9,0,28.0,271.0,1.3,14.0,291.0,273.26,215.13
2016,5,14,9,15,26.0,279.0,1.3,14.0,298.5,282.17,221.5
2016,5,14,9,30,24.0,287.0,1.3,14.0,306.0,291.62,228.32
2016,5,14,9,45,38.5,326.0,1.3,14.5,357.5,340.43,265.09
2016,5,14,10,0,53.0,365.0,1.3,15.0,409.0,391.56,302.67
2016,5,14,10,15,112.0,400.5,1.3,15.0,497.0,477.11,366.79
2016,5,14,10,30,171.0,436.0,1.3,15.0,585.0,566.4,431.76
2016,5,14,10,45,96.5,385.0,1.3,15.0,470.0,458.63,351.21
2016,5,14,11,0,22.0,334.0,1.3,15.0,355.0,344.17,264.58
2016,5,14,11,15,80.0,402.5,1.3,15.0,477.5,469.21,359.56
2016,5,14,11,30,138.0,471.0,1.3,15.0,600.0,599.19,453.01
2016,5,14,11,45,169.5,474.5,1.35,15.5,634.0,637.94,479.43
2016,5,14,12,0,201.0,478.0,1.4,16.0,668.0,677.13,506.71
2016,5,14,12,15,194.5,478.0,1.4,16.0,661.0,675.62,505.12
2016,5,14,12,30,188.0,478.0,1.4,16.0,654.0,673.17,503.32
2016,5,14,12,45,126.0,454.5,1.45,16.0,572.5,590.53,444.32
2016,5,14,13,0,64.0,431.0,1.5,16.0,491.0,499.22,378.22
2016,5,14,13,15,82.0,435.0,1.5,16.0,510.0,522.41,396.54
2016,5,14,13,30,100.0,439.0,1.5,16.0,529.0,545.19,413.65
2016,5,14,13,45,66.5,393.5,1.55,16.0,452.5,465.05,355.21
2016,5,14,14,0,33.0,348.0,1.6,16.0,376.0,385.26,296.25
2016,5,14,14,15,23.0,300.5,1.65,15.5,320.5,318.77,247.36
2016,5,14,14,30,13.0,253.0,1.7,15.0,265.0,261.3,204.03
2016,5,14,14,45,42.5,294.5,1.75,15.0,327.5,338.03,264.95
2016,5,14,15,0,72.0,336.0,1.8,15.0,390.0,407.8,319.0
2016,5,14,15,15,38.0,257.0,1.8,15.0,285.0,293.71,231.13
2016,5,14,15,30,4.0,178.0,1.8,15.0,180.0,177.88,139.69
2016,5,14,15,45,36.5,217.0,1.8,15.0,238.5,249.01,198.13
2016,5,14,16,0,69.0,256.0,1.8,15.0,297.0,314.43,250.56
2016,5,14,16,15,143.0,236.5,1.8,14.5,313.0,350.03,281.18
2016,5,14,16,30,217.0,217.0,1.8,14.0,329.0,372.03,300.87
2016,5,14,16,45,116.0,183.0,1.85,14.0,242.0,264.5,214.34
2016,5,14,17,0,15.0,149.0,1.9,14.0,155.0,156.43,125.59
2016,5,14,17,15,10.0,130.0,1.85,13.5,134.0,134.21,107.89
2016,5,14,17,30,5.0,111.0,1.8,13.0,113.0,112.46,90.07
2016,5,14,17,45,251.0,86.5,1.8,13.0,145.5,199.06,161.03
2016,5,14,18,0,497.0,62.0,1.8,13.0,178.0,254.23,199.66
2016,5,14,18,15,412.5,52.5,1.75,12.5,133.0,190.97,144.27
2016,5,14,18,30,328.0,43.0,1.7,12.0,88.0,136.55,96.96
2016,5,14,18,45,164.0,31.5,1.65,12.0,54.0,73.33,45.11
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,19.83,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,9.83,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,14.0,3.25,10.0,22.0,13.76,0.0
2016,5,15,5,30,202.0,28.0,3.3,10.0,44.0,21.72,11.23
2016,5,15,5,45,323.5,38.0,3.35,10.5,85.0,28.77,19.62
2016,5,15,6,0,445.0,48.0,3.4,11.0,126.0,34.96,25.65
2016,5,15,6,15,516.0,55.5,3.3,11.5,174.0,39.42,29.92
2016,5,15,6,30,587.0,63.0,3.2,12.0,222.0,79.49,43.48
2016,5,15,6,45,642.5,67.0,3.15,12.5,274.5,122.84,71.3
2016,5,15,7,0,698.0,71.0,3.1,13.0,327.0,175.12,112.5
2016,5,15,7,15,731.5,75.5,3.1,13.5,379.0,226.07,156.74
2016,5,15,7,30,765.0,80.0,3.1,14.0,431.0,280.5,205.09
2016,5,15,7,45,792.5,82.0,3.1,14.5,482.5,333.92,252.76
2016,5,15,8,0,820.0,84.0,3.1,15.0,534.0,389.7,301.51
2016,5,15,8,15,838.5,87.0,3.1,15.5,582.0,444.57,348.41
2016,5,15,8,30,857.0,90.0,3.1,16.0,630.0,502.71,396.3
2016,5,15,8,45,872.0,91.5,3.1,16.5,674.5,555.54,438.74
2016,5,15,9,0,887.0,93.0,3.1,17.0,719.0,608.36,479.83
2016,5,15,9,15,897.5,95.0,3.1,17.0,758.5,658.57,518.67
2016,5,15,9,30,908.0,97.0,3.1,17.0,798.0,707.87,555.84
2016,5,15,9,45,917.5,97.5,3.15,17.5,832.0,753.88,586.96
2016,5,15,10,0,927.0,98.0,3.2,18.0,866.0,798.43,616.62
2016,5,15,10,15,932.5,99.5,3.3,18.0,893.5,839.11,644.68
2016,5,15,10,30,938.0,101.0,3.4,18.0,921.0,877.62,671.11
2016,5,15,10,45,940.0,103.0,3.5,18.0,941.5,911.29,694.09
2016,5,15,11,0,942.0,105.0,3.6,18.0,962.0,942.26,715.2
2016,5,15,11,15,944.5,105.5,3.65,18.0,975.5,969.38,733.37
2016,5,15,11,30,947.0,106.0,3.7,18.0,989.0,993.57,749.58
2016,5,15,11,45,945.0,108.5,3.8,18.0,994.0,1012.45,762.6
2016,5,15,12,0,943.0,111.0,3.9,18.0,999.0,1028.09,773.56
2016,5,15,12,15,942.5,110.5,3.95,18.0,997.5,1038.86,781.03
2016,5,15,12,30,942.0,110.0,4.0,18.0,996.0,1046.31,786.41
2016,5,15,12,45,939.5,110.0,4.05,18.0,986.5,1048.93,788.69
2016,5,15,13,0,937.0,110.0,4.1,18.0,977.0,1048.17,788.84
2016,5,15,13,15,934.0,109.5,4.1,18.0,960.5,1043.02,785.85
2016,5,15,13,30,931.0,109.0,4.1,18.0,944.0,1034.53,780.76
2016,5,15,13,45,927.0,107.5,4.15,18.0,921.0,1020.72,772.51
2016,5,15,14,0,923.0,106.0,4.2,18.0,898.0,1003.7,762.17
2016,5,15,14,15,916.0,104.5,4.25,17.5,867.5,980.74,749.23
2016,5,15,14,30,909.0,103.0,4.3,17.0,837.0,954.88,734.24
2016,5,15,14,45,899.5,101.5,4.35,17.0,801.0,924.04,714.39
2016,5,15,15,0,890.0,100.0,4.4,17.0,765.0,890.74,692.8
2016,5,15,15,15,878.0,97.5,4.4,17.0,723.5,852.0,666.78
2016,5,15,15,30,866.0,95.0,4.4,17.0,682.0,811.35,639.18
2016,5,15,15,45,848.0,93.5,4.45,17.0,635.5,765.47,607.75
2016,5,15,16,0,830.0,92.0,4.5,17.0,589.0,722.34,577.93
2016,5,15,16,15,809.0,89.0,4.45,16.5,540.5,670.78,541.86
2016,5,15,16,30,788.0,86.0,4.4,16.0,492.0,619.01,503.64
2016,5,15,16,45,757.5,83.0,4.4,15.5,440.0,561.53,459.33
2016,5,15,17,0,727.0,80.0,4.4,15.0,388.0,505.28,414.64
2016,5,15,17,15,689.0,75.0,4.35,14.5,336.5,445.84,365.83
2016,5,15,17,30,651.0,70.0,4.3,14.0,285.0,387.81,316.7
2016,5,15,17,45,590.5,64.5,4.25,14.0,234.5,322.9,260.18
2016,5,15,18,0,530.0,59.0,4.2,14.0,184.0,263.59,207.31
2016,5,15,18,15,448.0,50.5,4.15,13.5,138.0,200.35,151.6
2016,5,15,18,30,366.0,42.0,4.1,13.0,92.0,145.65,103.4
2016,5,15,18,45,238.0,29.5,4.05,12.5,56.5,86.65,53.24
2016,5,15,19,0,110.0,17.0,4.0,12.0,21.0,36.22,0.0
2016,5,15,19,15,55.0,8.5,3.95,12.0,10.5,13.56,0.0
2016,5,15,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,14.5,3.3,10.5,21.0,14.25,0.0
2016,5,16,5,30,162.0,29.0,3.3,11.0,42.0,22.48,12.07
2016,5,16,5,45,268.5,41.5,3.3,11.5,81.5,31.48,21.94
2016,5,16,6,0,375.0,54.0,3.3,12.0,121.0,40.36,30.37
2016,5,16,6,15,446.5,63.5,3.25,12.5,168.0,47.17,36.73
2016,5,16,6,30,518.0,73.0,3.2,13.0,215.0,85.28,50.16
2016,5,16,6,45,575.0,78.5,3.15,13.5,266.0,126.29,76.77
2016,5,16,7,0,632.0,84.0,3.1,14.0,317.0,173.75,113.79
2016,5,16,7,15,667.5,89.5,3.05,14.5,368.0,222.7,155.82
2016,5,16,7,30,703.0,95.0,3.0,15.0,419.0,275.37,202.0
2016,5,16,7,45,734.5,97.5,3.0,15.5,470.0,327.54,247.91
2016,5,16,8,0,766.0,100.0,3.0,16.0,521.0,384.79,297.1
2016,5,16,8,15,786.0,103.5,2.95,16.5,569.0,438.0,342.03
2016,5,16,8,30,806.0,107.0,2.9,17.0,617.0,492.36,386.48
2016,5,16,8,45,824.0,109.0,2.85,17.5,661.5,545.12,428.32
2016,5,16,9,0,842.0,111.0,2.8,18.0,706.0,598.29,469.12
2016,5,16,9,15,854.0,113.0,2.75,18.0,745.5,648.91,507.65
2016,5,16,9,30,866.0,115.0,2.7,18.0,785.0,697.37,543.64
2016,5,16,9,45,882.0,113.0,2.7,18.5,821.0,743.98,575.4
2016,5,16,10,0,898.0,111.0,2.7,19.0,857.0,789.71,605.35
2016,5,16,10,15,904.5,112.5,2.7,19.0,884.5,830.13,632.35
2016,5,16,10,30,911.0,114.0,2.7,19.0,912.0,868.54,657.76
2016,5,16,10,45,915.0,115.5,2.75,19.5,933.0,902.62,679.13
2016,5,16,11,0,919.0,117.0,2.8,20.0,954.0,934.2,698.68
2016,5,16,11,15,922.0,117.5,2.9,20.0,967.5,961.23,716.87
2016,5,16,11,30,925.0,118.0,3.0,20.0,981.0,985.44,733.25
2016,5,16,11,45,925.5,118.5,3.1,20.0,987.0,1004.33,746.17
2016,5,16,12,0,926.0,119.0,3.2,20.0,993.0,1020.12,757.16
2016,5,16,12,15,925.5,119.0,3.3,20.0,991.5,1031.25,765.19
2016,5,16,12,30,925.0,119.0,3.4,20.0,990.0,1039.12,771.22
2016,5,16,12,45,922.0,119.5,3.5,20.0,980.5,1041.73,773.9
2016,5,16,13,0,919.0,120.0,3.6,20.0,971.0,1041.04,774.53
2016,5,16,13,15,915.5,119.0,3.7,20.0,954.5,1035.0,771.73
2016,5,16,13,30,912.0,118.0,3.8,20.0,938.0,1025.68,766.86
2016,5,16,13,45,905.5,117.5,3.9,20.0,914.5,1010.75,758.3
2016,5,16,14,0,899.0,117.0,4.0,20.0,891.0,992.75,747.73
2016,5,16,14,15,891.5,115.5,4.05,19.5,860.5,969.8,734.9
2016,5,16,14,30,884.0,114.0,4.1,19.0,830.0,944.06,720.12
2016,5,16,14,45,869.5,114.5,4.15,19.0,792.5,911.51,699.14
2016,5,16,15,0,855.0,115.0,4.2,19.0,755.0,876.87,676.59
2016,5,16,15,15,842.0,112.5,4.25,19.0,714.0,843.04,654.46
2016,5,16,15,30,829.0,110.0,4.3,19.0,673.0,802.62,627.37
2016,5,16,15,45,805.0,110.0,4.35,19.0,626.0,754.83,594.7
2016,5,16,16,0,781.0,110.0,4.4,19.0,579.0,706.55,561.26
2016,5,16,16,15,758.5,106.0,4.4,18.5,530.5,654.81,525.17
2016,5,16,16,30,736.0,102.0,4.4,18.0,482.0,604.82,488.1
2016,5,16,16,45,706.0,97.0,4.4,17.5,431.5,547.73,444.48
2016,5,16,17,0,676.0,92.0,4.4,17.0,381.0,491.95,400.59
2016,5,16,17,15,635.5,86.5,4.35,16.5,330.0,431.82,351.75
2016,5,16,17,30,595.0,81.0,4.3,16.0,279.0,374.63,303.86
2016,5,16,17,45,538.0,73.5,4.3,15.5,229.5,311.71,250.17
2016,5,16,18,0,481.0,66.0,4.3,15.0,180.0,254.05,199.68
2016,5,16,18,15,398.0,56.0,4.2,14.5,135.0,191.34,144.99
2016,5,16,18,30,315.0,46.0,4.1,14.0,90.0,136.55,97.39
2016,5,16,18,45,201.5,32.0,4.1,13.5,56.0,81.63,51.0
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,34.43,0.0
2016,5,16,19,15,44.0,9.0,4.05,13.0,11.0,13.08,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,13.5,1.8,13.5,24.5,13.27,0.0
2016,5,17,5,30,269.0,27.0,1.8,14.0,49.0,20.91,10.9
2016,5,17,5,45,372.5,37.0,1.8,14.5,90.5,27.56,18.31
2016,5,17,6,0,476.0,47.0,1.8,15.0,132.0,33.79,24.24
2016,5,17,6,15,543.5,54.0,1.8,15.0,180.5,40.12,30.14
2016,5,17,6,30,611.0,61.0,1.8,15.0,229.0,81.2,42.93
2016,5,17,6,45,656.0,66.5,1.8,15.5,280.5,126.03,72.3
2016,5,17,7,0,701.0,72.0,1.8,16.0,332.0,178.65,113.83
2016,5,17,7,15,734.0,76.5,1.75,16.5,384.0,229.63,157.4
2016,5,17,7,30,767.0,81.0,1.7,17.0,436.0,284.04,204.73
2016,5,17,7,45,790.5,84.5,1.7,17.5,486.5,337.58,251.41
2016,5,17,8,0,814.0,88.0,1.7,18.0,537.0,393.05,298.62
2016,5,17,8,15,832.5,91.0,1.7,18.0,585.0,447.56,344.44
2016,5,17,8,30,851.0,94.0,1.7,18.0,633.0,505.31,391.29
2016,5,17,8,45,865.0,96.5,1.7,18.5,677.5,558.19,432.38
2016,5,17,9,0,879.0,99.0,1.7,19.0,722.0,610.98,472.02
2016,5,17,9,15,890.0,101.0,1.7,19.0,761.5,661.08,509.4
2016,5,17,9,30,901.0,103.0,1.7,19.0,801.0,710.34,545.19
2016,5,17,9,45,910.5,104.0,1.7,19.5,835.5,756.49,575.01
2016,5,17,10,0,920.0,105.0,1.7,20.0,870.0,801.21,603.25
2016,5,17,10,15,926.0,106.0,1.7,20.0,897.5,841.49,629.24
2016,5,17,10,30,932.0,107.0,1.7,20.0,925.0,879.67,653.61
2016,5,17,10,45,935.0,108.5,1.75,20.5,945.5,913.48,674.21
2016,5,17,11,0,938.0,110.0,1.8,21.0,966.0,944.67,692.99
2016,5,17,11,15,940.5,111.0,1.85,21.0,979.5,972.15,710.64
2016,5,17,11,30,943.0,112.0,1.9,21.0,993.0,996.74,726.47
2016,5,17,11,45,942.5,113.0,1.95,21.5,998.5,1015.47,737.19
2016,5,17,12,0,942.0,114.0,2.0,22.0,1004.0,1031.0,745.97
2016,5,17,12,15,941.5,113.5,2.05,22.0,1002.0,1041.77,753.26
2016,5,17,12,30,941.0,113.0,2.1,22.0,1000.0,1049.22,758.62
2016,5,17,12,45,937.0,114.0,2.2,22.0,990.0,1051.4,761.38
2016,5,17,13,0,933.0,115.0,2.3,22.0,980.0,1050.21,762.15
2016,5,17,13,15,929.5,114.5,2.35,22.0,963.5,1044.63,759.63
2016,5,17,13,30,926.0,114.0,2.4,22.0,947.0,1035.73,755.12
2016,5,17,13,45,920.0,113.0,2.45,22.0,923.0,1020.62,746.71
2016,5,17,14,0,914.0,112.0,2.5,22.0,899.0,1002.38,736.35
2016,5,17,14,15,906.5,110.5,2.55,22.0,868.5,979.17,722.77
2016,5,17,14,30,899.0,109.0,2.6,22.0,838.0,953.14,707.31
2016,5,17,14,45,889.0,107.5,2.7,22.0,801.5,922.16,688.9
2016,5,17,15,0,879.0,106.0,2.8,22.0,765.0,888.8,668.69
2016,5,17,15,15,866.5,103.5,2.8,21.5,723.5,850.05,645.09
2016,5,17,15,30,854.0,101.0,2.8,21.0,682.0,809.47,619.91
2016,5,17,15,45,836.5,99.0,2.85,21.0,636.0,767.95,592.83
2016,5,17,16,0,819.0,97.0,2.9,21.0,590.0,721.18,561.57
2016,5,17,16,15,797.5,93.5,2.9,20.5,541.5,669.21,526.79
2016,5,17,16,30,776.0,90.0,2.9,20.0,493.0,617.1,489.75
2016,5,17,16,45,745.5,87.0,2.9,20.0,441.5,560.17,446.5
2016,5,17,17,0,715.0,84.0,2.9,20.0,390.0,505.85,404.02
2016,5,17,17,15,677.0,78.5,2.85,19.5,338.5,445.17,356.03
2016,5,17,17,30,639.0,73.0,2.8,19.0,287.0,387.16,308.59
2016,5,17,17,45,581.0,67.0,2.8,18.5,236.5,323.24,255.17
2016,5,17,18,0,523.0,61.0,2.8,18.0,186.0,264.66,204.75
2016,5,17,18,15,443.0,52.0,2.75,17.0,140.5,201.69,150.79
2016,5,17,18,30,363.0,43.0,2.7,16.0,95.0,147.03,103.7
2016,5,17,18,45,242.0,30.5,2.7,15.5,59.5,89.18,55.4
2016,5,17,19,0,121.0,18.0,2.7,15.0,24.0,39.62,0.0
2016,5,17,19,15,60.5,9.0,2.65,15.0,12.0,14.75,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.65,16.0,23.5,11.28,0.0
2016,5,18,5,30,218.0,29.0,1.6,16.0,47.0,22.39,12.16
2016,5,18,5,45,315.5,40.5,1.55,16.5,87.0,30.71,20.89
2016,5,18,6,0,413.0,52.0,1.5,17.0,127.0,38.17,27.88
2016,5,18,6,15,480.5,60.5,1.4,17.5,174.0,46.19,35.16
2016,5,18,6,30,548.0,69.0,1.3,18.0,221.0,85.2,47.53
2016,5,18,6,45,592.5,76.0,1.25,18.5,270.5,127.86,75.51
2016,5,18,7,0,637.0,83.0,1.2,19.0,320.0,175.54,112.47
2016,5,18,7,15,671.5,88.0,1.15,19.0,370.5,224.08,153.35
2016,5,18,7,30,706.0,93.0,1.1,19.0,421.0,276.22,198.06
2016,5,18,7,45,727.5,99.0,1.1,19.5,470.0,328.32,242.51
2016,5,18,8,0,749.0,105.0,1.1,20.0,519.0,384.59,289.1
2016,5,18,8,15,768.5,108.5,1.15,20.0,565.5,436.65,332.06
2016,5,18,8,30,788.0,112.0,1.2,20.0,612.0,489.82,374.74
2016,5,18,8,45,799.5,116.5,1.25,20.0,654.5,540.49,414.41
2016,5,18,9,0,811.0,121.0,1.3,20.0,697.0,591.02,452.89
2016,5,18,9,15,823.0,123.5,1.35,20.0,736.0,639.58,489.04
2016,5,18,9,30,835.0,126.0,1.4,20.0,775.0,687.57,523.94
2016,5,18,9,45,850.0,125.0,1.5,20.5,809.5,733.59,555.44
2016,5,18,10,0,865.0,124.0,1.6,21.0,844.0,778.28,584.6
2016,5,18,10,15,871.5,125.5,1.6,21.0,871.0,817.49,609.89
2016,5,18,10,30,878.0,127.0,1.6,21.0,898.0,854.77,633.7
2016,5,18,10,45,884.5,126.5,1.65,21.5,919.0,888.04,654.0
2016,5,18,11,0,891.0,126.0,1.7,22.0,940.0,919.02,672.7
2016,5,18,11,15,894.0,127.0,1.7,22.0,953.5,945.85,689.32
2016,5,18,11,30,897.0,128.0,1.7,22.0,967.0,969.95,704.19
2016,5,18,11,45,899.5,127.5,1.75,22.0,973.5,989.27,716.7
2016,5,18,12,0,902.0,127.0,1.8,22.0,980.0,1005.63,727.46
2016,5,18,12,15,901.5,127.0,1.9,22.0,979.0,1016.51,735.51
2016,5,18,12,30,901.0,127.0,2.0,22.0,978.0,1024.24,741.69
2016,5,18,12,45,896.0,129.0,2.1,22.0,968.5,1026.34,744.41
2016,5,18,13,0,891.0,131.0,2.2,22.0,959.0,1025.23,745.21
2016,5,18,13,15,888.0,130.0,2.3,21.5,943.0,1019.86,744.8
2016,5,18,13,30,885.0,129.0,2.4,21.0,927.0,1011.31,742.41
2016,5,18,13,45,879.0,128.5,2.5,21.0,904.0,997.22,735.03
2016,5,18,14,0,873.0,128.0,2.6,21.0,881.0,980.16,725.74
2016,5,18,14,15,866.0,126.0,2.65,20.5,851.5,957.7,713.77
2016,5,18,14,30,859.0,124.0,2.7,20.0,822.0,932.52,699.93
2016,5,18,14,45,855.5,119.0,2.8,20.0,788.5,904.73,683.29
2016,5,18,15,0,852.0,114.0,2.9,20.0,755.0,874.3,664.68
2016,5,18,15,15,840.0,111.5,3.0,19.5,714.5,841.43,645.4
2016,5,18,15,30,828.0,109.0,3.1,19.0,674.0,801.96,621.13
2016,5,18,15,45,815.5,105.0,3.25,19.0,630.5,758.86,592.91
2016,5,18,16,0,803.0,101.0,3.4,19.0,587.0,714.42,563.19
2016,5,18,16,15,783.0,97.5,3.5,18.5,539.0,664.17,529.37
2016,5,18,16,30,763.0,94.0,3.6,18.0,491.0,613.69,493.0
2016,5,18,16,45,733.5,90.5,3.75,18.0,440.5,557.39,449.89
2016,5,18,17,0,704.0,87.0,3.9,18.0,390.0,503.76,407.52
2016,5,18,17,15,666.0,81.5,3.95,17.5,339.0,443.6,359.29
2016,5,18,17,30,628.0,76.0,4.0,17.0,288.0,386.11,311.65
2016,5,18,17,45,567.5,70.5,4.1,16.5,238.0,322.19,257.52
2016,5,18,18,0,507.0,65.0,4.2,16.0,188.0,263.82,206.75
2016,5,18,18,15,426.0,55.5,4.2,15.5,142.5,200.71,151.84
2016,5,18,18,30,345.0,46.0,4.2,15.0,97.0,146.0,104.21
2016,5,18,18,45,220.0,33.0,4.25,14.5,61.0,86.93,55.13
2016,5,18,19,0,95.0,20.0,4.3,14.0,25.0,38.3,2.17
2016,5,18,19,15,47.5,10.0,4.35,13.5,12.5,14.54,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,16.0,5.25,9.0,24.0,12.48,0.0
2016,5,19,5,30,182.0,32.0,5.4,9.0,48.0,24.81,14.74
2016,5,19,5,45,275.0,45.5,5.55,9.5,87.0,34.54,24.92
2016,5,19,6,0,368.0,59.0,5.7,10.0,126.0,43.8,33.74
2016,5,19,6,15,430.0,69.5,5.6,10.5,172.0,54.47,43.63
2016,5,19,6,30,492.0,80.0,5.5,11.0,218.0,92.38,56.79
2016,5,19,6,45,576.5,75.5,5.45,11.5,268.0,126.39,77.32
2016,5,19,7,0,661.0,71.0,5.4,12.0,318.0,170.1,110.86
2016,5,19,7,15,712.5,71.0,5.35,12.0,373.0,221.66,155.83
2016,5,19,7,30,764.0,71.0,5.3,12.0,428.0,275.97,204.68
2016,5,19,7,45,803.5,80.5,5.3,12.5,493.0,340.06,261.71
2016,5,19,8,0,843.0,90.0,5.3,13.0,558.0,407.87,320.89
2016,5,19,8,15,860.5,93.0,5.25,13.5,606.5,463.38,369.25
2016,5,19,8,30,878.0,96.0,5.2,14.0,655.0,522.0,418.57
2016,5,19,8,45,892.0,98.0,5.2,14.5,699.5,575.67,462.75
2016,5,19,9,0,906.0,100.0,5.2,15.0,744.0,629.21,505.51
2016,5,19,9,15,915.5,102.0,5.2,15.0,783.5,679.53,545.62
2016,5,19,9,30,925.0,104.0,5.2,15.0,823.0,728.82,583.98
2016,5,19,9,45,739.0,201.0,5.2,15.0,791.5,726.41,578.48
2016,5,19,10,0,553.0,298.0,5.2,15.0,760.0,708.75,560.73
2016,5,19,10,15,744.0,209.0,5.2,15.0,851.0,798.6,632.72
2016,5,19,10,30,935.0,120.0,5.2,15.0,942.0,895.74,702.72
2016,5,19,10,45,742.0,235.5,5.25,15.0,898.0,875.65,687.24
2016,5,19,11,0,549.0,351.0,5.3,15.0,854.0,839.88,655.39
2016,5,19,11,15,550.5,358.0,5.3,15.5,868.0,864.96,672.18
2016,5,19,11,30,552.0,365.0,5.3,16.0,882.0,888.38,687.3
2016,5,19,11,45,566.5,354.0,5.35,16.5,888.0,904.62,698.29
2016,5,19,12,0,581.0,343.0,5.4,17.0,894.0,919.13,708.07
2016,5,19,12,15,376.0,412.5,5.5,17.0,769.0,792.52,611.68
2016,5,19,12,30,171.0,482.0,5.6,17.0,644.0,660.19,508.78
2016,5,19,12,45,563.5,297.0,5.7,17.0,823.0,877.1,682.53
2016,5,19,13,0,956.0,112.0,5.8,17.0,1002.0,1070.75,822.61
2016,5,19,13,15,952.0,111.5,5.9,16.5,984.5,1064.63,820.0
2016,5,19,13,30,948.0,111.0,6.0,16.0,967.0,1055.12,816.28
2016,5,19,13,45,735.0,220.5,6.1,16.0,874.0,963.14,752.25
2016,5,19,14,0,522.0,330.0,6.2,16.0,781.0,861.11,674.63
2016,5,19,14,15,717.5,220.5,6.2,15.5,817.5,926.65,730.57
2016,5,19,14,30,913.0,111.0,6.2,15.0,854.0,969.28,763.78
2016,5,19,14,45,679.5,199.5,6.2,15.0,739.5,840.46,670.13
2016,5,19,15,0,446.0,288.0,6.2,15.0,625.0,708.38,566.29
2016,5,19,15,15,523.0,243.5,6.2,14.5,617.5,713.88,575.54
2016,5,19,15,30,600.0,199.0,6.2,14.0,610.0,715.52,581.13
2016,5,19,15,45,583.5,187.0,6.25,13.5,564.5,668.77,546.99
2016,5,19,16,0,567.0,175.0,6.3,13.0,519.0,618.38,509.57
2016,5,19,16,15,517.0,174.0,6.25,12.5,468.0,559.33,463.38
2016,5,19,16,30,467.0,173.0,6.2,12.0,417.0,503.12,418.63
2016,5,19,16,45,386.5,168.0,6.2,11.5,356.5,427.13,356.74
2016,5,19,17,0,306.0,163.0,6.2,11.0,296.0,351.81,294.42
2016,5,19,17,15,280.5,147.5,6.1,10.5,257.5,307.3,257.24
2016,5,19,17,30,255.0,132.0,6.0,10.0,219.0,264.9,221.02
2016,5,19,17,45,231.5,112.5,5.95,10.0,181.0,221.16,182.68
2016,5,19,18,0,208.0,93.0,5.9,10.0,143.0,179.59,145.62
2016,5,19,18,15,174.5,73.5,5.9,10.0,109.0,137.17,107.72
2016,5,19,18,30,141.0,54.0,5.9,10.0,75.0,98.16,72.92
2016,5,19,18,45,83.0,36.5,5.9,10.0,47.5,59.9,39.83
2016,5,19,19,0,25.0,19.0,5.9,10.0,20.0,23.86,1.92
2016,5,19,19,15,12.5,9.5,5.9,10.0,10.0,10.6,0.0
2016,5,19,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.0,4.25,8.0,26.5,12.46,0.0
2016,5,20,5,30,241.0,32.0,4.2,8.0,53.0,24.77,14.96
2016,5,20,5,45,351.5,42.0,4.2,8.5,95.5,31.88,22.72
2016,5,20,6,0,462.0,52.0,4.2,9.0,138.0,37.92,28.62
2016,5,20,6,15,530.0,59.5,4.2,9.0,186.5,47.3,31.37
2016,5,20,6,30,598.0,67.0,4.2,9.0,235.0,88.26,49.69
2016,5,20,6,45,646.5,72.0,4.25,9.5,287.0,132.41,79.85
2016,5,20,7,0,695.0,77.0,4.3,10.0,339.0,181.99,120.17
2016,5,20,7,15,728.0,81.5,4.25,10.0,390.5,235.59,167.78
2016,5,20,7,30,761.0,86.0,4.2,10.0,442.0,289.63,216.97
2016,5,20,7,45,500.5,162.0,4.2,10.5,407.0,310.51,244.19
2016,5,20,8,0,240.0,238.0,4.2,11.0,372.0,307.65,247.2
2016,5,20,8,15,236.0,262.0,4.2,11.0,403.0,344.68,277.95
2016,5,20,8,30,232.0,286.0,4.2,11.0,434.0,378.57,305.48
2016,5,20,8,45,267.0,301.0,4.2,11.5,483.0,423.17,340.73
2016,5,20,9,0,302.0,316.0,4.2,12.0,532.0,472.95,379.49
2016,5,20,9,15,218.5,345.5,4.15,12.0,506.0,464.83,371.6
2016,5,20,9,30,135.0,375.0,4.1,12.0,480.0,447.63,356.19
2016,5,20,9,45,180.0,391.0,4.1,12.5,537.5,503.26,398.96
2016,5,20,10,0,225.0,407.0,4.1,13.0,595.0,562.25,443.36
2016,5,20,10,15,143.5,406.0,4.1,13.0,527.5,507.36,399.31
2016,5,20,10,30,62.0,405.0,4.1,13.0,460.0,444.62,348.99
2016,5,20,10,45,228.0,401.5,4.1,13.0,609.5,591.97,465.72
2016,5,20,11,0,394.0,398.0,4.1,13.0,759.0,745.57,582.52
2016,5,20,11,15,283.5,438.0,4.05,13.0,700.0,696.69,542.01
2016,5,20,11,30,173.0,478.0,4.0,13.0,641.0,638.57,495.43
2016,5,20,11,45,552.0,301.5,4.0,13.0,824.5,838.5,654.78
2016,5,20,12,0,931.0,125.0,4.0,13.0,1008.0,1032.39,793.11
2016,5,20,12,15,677.0,266.0,4.0,13.0,907.5,945.98,731.41
2016,5,20,12,30,423.0,407.0,4.0,13.0,807.0,843.95,650.94
2016,5,20,12,45,250.0,427.0,4.05,13.0,663.0,691.71,537.23
2016,5,20,13,0,77.0,447.0,4.1,13.0,519.0,528.29,411.13
2016,5,20,13,15,178.0,443.0,4.1,13.0,605.0,633.3,494.13
2016,5,20,13,30,279.0,439.0,4.1,13.0,691.0,737.07,573.13
2016,5,20,13,45,588.5,282.5,4.1,13.0,797.0,883.96,690.17
2016,5,20,14,0,898.0,126.0,4.1,13.0,903.0,1002.99,776.3
2016,5,20,14,15,667.5,225.0,4.05,13.0,792.0,884.27,692.14
2016,5,20,14,30,437.0,324.0,4.0,13.0,681.0,758.9,595.94
2016,5,20,14,45,649.5,221.5,4.0,13.0,725.5,836.73,661.19
2016,5,20,15,0,862.0,119.0,4.0,13.0,770.0,889.51,700.38
2016,5,20,15,15,849.0,116.5,3.95,12.5,728.5,855.67,678.0
2016,5,20,15,30,836.0,114.0,3.9,12.0,687.0,815.17,651.16
2016,5,20,15,45,538.0,190.5,3.9,12.0,550.5,634.23,514.09
2016,5,20,16,0,240.0,267.0,3.9,12.0,414.0,467.34,379.09
2016,5,20,16,15,287.0,235.5,3.85,12.0,396.5,457.15,373.74
2016,5,20,16,30,334.0,204.0,3.8,12.0,379.0,442.25,363.58
2016,5,20,16,45,516.5,148.0,3.8,12.0,387.5,486.03,401.5
2016,5,20,17,0,699.0,92.0,3.8,12.0,396.0,508.01,420.12
2016,5,20,17,15,659.5,86.5,3.75,11.5,344.5,447.28,370.01
2016,5,20,17,30,620.0,81.0,3.7,11.0,293.0,389.35,321.06
2016,5,20,17,45,563.5,74.5,3.65,11.0,243.0,326.31,266.1
2016,5,20,18,0,507.0,68.0,3.6,11.0,193.0,268.39,214.4
2016,5,20,18,15,426.5,58.5,3.5,10.5,147.0,205.22,158.62
2016,5,20,18,30,346.0,49.0,3.4,10.0,101.0,149.6,109.47
2016,5,20,18,45,227.0,35.5,3.35,9.5,64.5,91.72,60.52
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,43.2,10.0
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,16.34,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,5.5,1.25,9.0,5.5,5.3,0.0
2016,5,21,5,30,0.0,11.0,1.3,9.0,11.0,10.6,3.23
2016,5,21,5,45,0.0,20.5,1.4,9.0,20.5,19.78,12.0
2016,5,21,6,0,0.0,30.0,1.5,9.0,30.0,28.96,20.61
2016,5,21,6,15,0.0,40.5,1.55,9.0,40.5,39.11,28.41
2016,5,21,6,30,0.0,51.0,1.6,9.0,51.0,49.27,37.32
2016,5,21,6,45,0.0,62.5,1.7,9.0,62.5,60.4,46.93
2016,5,21,7,0,0.0,74.0,1.8,9.0,74.0,71.48,56.34
2016,5,21,7,15,0.0,65.0,1.8,9.0,65.0,62.83,48.73
2016,5,21,7,30,0.0,56.0,1.8,9.0,56.0,54.12,41.1
2016,5,21,7,45,1.0,110.0,1.8,9.5,111.0,106.11,84.95
2016,5,21,8,0,2.0,164.0,1.8,10.0,166.0,157.06,126.77
2016,5,21,8,15,11.5,198.0,1.75,10.0,206.0,193.4,156.0
2016,5,21,8,30,21.0,232.0,1.7,10.0,246.0,230.89,185.84
2016,5,21,8,45,23.0,250.5,1.7,10.0,267.0,251.08,201.5
2016,5,21,9,0,25.0,269.0,1.7,10.0,288.0,271.52,217.29
2016,5,21,9,15,22.5,274.5,1.7,10.0,292.0,277.09,221.18
2016,5,21,9,30,20.0,280.0,1.7,10.0,296.0,282.34,224.85
2016,5,21,9,45,24.0,303.0,1.7,10.0,323.0,308.62,245.15
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,335.35,265.53
2016,5,21,10,15,35.5,353.0,1.7,10.0,384.5,369.63,291.66
2016,5,21,10,30,43.0,380.0,1.7,10.0,419.0,404.64,318.05
2016,5,21,10,45,87.0,420.0,1.7,10.5,499.5,484.46,378.3
2016,5,21,11,0,131.0,460.0,1.7,11.0,580.0,569.74,440.65
2016,5,21,11,15,73.5,377.0,1.7,11.0,445.0,437.84,341.29
2016,5,21,11,30,16.0,294.0,1.7,11.0,310.0,301.44,236.27
2016,5,21,11,45,46.0,375.5,1.7,11.0,419.5,415.83,325.15
2016,5,21,12,0,76.0,457.0,1.7,11.0,529.0,529.12,409.15
2016,5,21,12,15,45.5,374.0,1.7,11.0,417.5,417.6,325.05
2016,5,21,12,30,15.0,291.0,1.7,11.0,306.0,299.84,235.05
2016,5,21,12,45,192.5,355.0,1.75,11.5,535.0,560.28,438.32
2016,5,21,13,0,370.0,419.0,1.8,12.0,764.0,805.38,614.33
2016,5,21,13,15,370.0,411.5,1.8,12.0,751.5,798.63,607.58
2016,5,21,13,30,370.0,404.0,1.8,12.0,739.0,790.33,602.44
2016,5,21,13,45,336.0,406.0,1.85,12.0,704.5,757.23,579.35
2016,5,21,14,0,302.0,408.0,1.9,12.0,670.0,723.62,555.88
2016,5,21,14,15,155.0,306.5,1.9,12.0,441.0,465.23,365.79
2016,5,21,14,30,8.0,205.0,1.9,12.0,212.0,208.33,164.0
2016,5,21,14,45,4.0,167.5,1.95,12.0,171.0,167.23,132.01
2016,5,21,15,0,0.0,130.0,2.0,12.0,130.0,126.48,99.14
2016,5,21,15,15,7.5,181.0,2.0,12.0,186.5,183.69,146.22
2016,5,21,15,30,15.0,232.0,2.0,12.0,243.0,241.51,193.02
2016,5,21,15,45,31.0,240.5,2.05,12.0,260.5,269.34,216.07
2016,5,21,16,0,47.0,249.0,2.1,12.0,278.0,290.13,233.56
2016,5,21,16,15,201.5,224.5,2.1,12.0,333.0,378.31,308.14
2016,5,21,16,30,356.0,200.0,2.1,12.0,388.0,452.69,369.33
2016,5,21,16,45,306.0,186.0,2.15,12.0,336.0,391.19,320.14
2016,5,21,17,0,256.0,172.0,2.2,12.0,284.0,333.66,273.95
2016,5,21,17,15,415.5,130.5,2.15,11.5,285.5,365.48,301.07
2016,5,21,17,30,575.0,89.0,2.1,11.0,287.0,377.46,309.51
2016,5,21,17,45,519.5,81.0,2.05,11.0,238.0,315.4,255.92
2016,5,21,18,0,464.0,73.0,2.0,11.0,189.0,258.41,205.84
2016,5,21,18,15,386.5,62.5,1.9,10.5,144.0,196.13,151.53
2016,5,21,18,30,309.0,52.0,1.8,10.0,99.0,143.68,105.61
2016,5,21,18,45,204.5,37.5,1.75,10.0,64.0,89.55,59.73
2016,5,21,19,0,100.0,23.0,1.7,10.0,29.0,43.42,12.67
2016,5,21,19,15,50.0,11.5,1.6,9.5,14.5,16.5,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,17.0,1.0,9.0,27.0,13.22,0.0
2016,5,22,5,30,212.0,34.0,1.0,9.0,54.0,26.32,16.52
2016,5,22,5,45,304.5,46.5,1.05,9.5,94.0,35.19,25.67
2016,5,22,6,0,397.0,59.0,1.1,10.0,134.0,44.2,34.23
2016,5,22,6,15,464.0,68.5,1.1,10.0,181.5,55.94,38.28
2016,5,22,6,30,531.0,78.0,1.1,10.0,229.0,95.07,57.23
2016,5,22,6,45,565.5,88.0,1.15,10.5,277.5,138.29,87.69
2016,5,22,7,0,600.0,98.0,1.2,11.0,326.0,185.46,125.94
2016,5,22,7,15,635.5,104.5,1.2,11.0,376.5,233.54,167.42
2016,5,22,7,30,671.0,111.0,1.2,11.0,427.0,285.37,212.85
2016,5,22,7,45,625.0,131.0,1.2,11.5,451.0,325.53,249.99
2016,5,22,8,0,579.0,151.0,1.2,12.0,475.0,360.58,281.45
2016,5,22,8,15,509.5,193.5,1.2,12.0,496.5,400.27,315.23
2016,5,22,8,30,440.0,236.0,1.2,12.0,518.0,432.59,341.43
2016,5,22,8,45,355.0,279.5,1.2,12.5,517.5,451.72,355.43
2016,5,22,9,0,270.0,323.0,1.2,13.0,517.0,460.73,360.68
2016,5,22,9,15,246.5,347.5,1.2,13.0,531.5,483.5,377.17
2016,5,22,9,30,223.0,372.0,1.2,13.0,546.0,504.67,391.92
2016,5,22,9,45,334.5,351.5,1.25,13.0,625.5,577.45,447.65
2016,5,22,10,0,446.0,331.0,1.3,13.0,705.0,659.11,508.45
2016,5,22,10,15,468.0,340.0,1.35,13.0,744.0,704.57,540.42
2016,5,22,10,30,490.0,349.0,1.4,13.0,783.0,750.43,572.64
2016,5,22,10,45,251.0,298.5,1.45,13.5,521.5,511.45,397.05
2016,5,22,11,0,12.0,248.0,1.5,14.0,260.0,251.47,194.85
2016,5,22,11,15,57.5,357.0,1.55,14.0,411.5,403.42,313.0
2016,5,22,11,30,103.0,466.0,1.6,14.0,563.0,557.05,425.53
2016,5,22,11,45,74.0,443.0,1.65,14.0,513.0,510.12,389.68
2016,5,22,12,0,45.0,420.0,1.7,14.0,463.0,461.61,353.72
2016,5,22,12,15,29.0,339.5,1.75,13.5,367.5,366.51,283.79
2016,5,22,12,30,13.0,259.0,1.8,13.0,272.0,266.18,207.72
2016,5,22,12,45,12.0,243.5,1.85,13.0,255.5,250.13,195.74
2016,5,22,13,0,11.0,228.0,1.9,13.0,239.0,233.97,183.29
2016,5,22,13,15,118.5,339.0,1.95,13.0,447.5,466.16,365.39
2016,5,22,13,30,226.0,450.0,2.0,13.0,656.0,688.49,528.4
2016,5,22,13,45,183.5,440.0,2.05,13.0,604.0,635.84,488.33
2016,5,22,14,0,141.0,430.0,2.1,13.0,552.0,583.34,450.12
2016,5,22,14,15,166.0,414.0,2.1,13.0,553.5,589.17,456.35
2016,5,22,14,30,191.0,398.0,2.1,13.0,555.0,593.38,460.99
2016,5,22,14,45,316.0,345.0,2.15,13.0,590.5,655.05,511.26
2016,5,22,15,0,441.0,292.0,2.2,13.0,626.0,708.74,554.62
2016,5,22,15,15,357.5,299.5,2.2,13.0,561.0,625.72,492.51
2016,5,22,15,30,274.0,307.0,2.2,13.0,496.0,554.64,438.88
2016,5,22,15,45,370.5,259.5,2.2,13.0,497.0,570.06,454.74
2016,5,22,16,0,467.0,212.0,2.2,13.0,498.0,584.84,468.96
2016,5,22,16,15,407.5,207.5,2.2,12.5,442.0,519.18,419.32
2016,5,22,16,30,348.0,203.0,2.2,12.0,386.0,450.91,367.15
2016,5,22,16,45,321.0,185.0,2.2,12.0,341.5,399.6,327.12
2016,5,22,17,0,294.0,167.0,2.2,12.0,297.0,350.09,287.57
2016,5,22,17,15,269.0,151.0,2.2,11.5,258.5,305.85,251.91
2016,5,22,17,30,244.0,135.0,2.2,11.0,220.0,263.66,217.03
2016,5,22,17,45,226.5,114.5,2.2,11.0,183.0,221.87,181.32
2016,5,22,18,0,209.0,94.0,2.2,11.0,146.0,181.61,146.12
2016,5,22,18,15,174.5,75.0,2.1,10.5,112.0,139.27,109.12
2016,5,22,18,30,140.0,56.0,2.0,10.0,78.0,100.45,75.03
2016,5,22,18,45,87.5,38.5,1.9,10.0,50.5,63.14,42.91
2016,5,22,19,0,35.0,21.0,1.8,10.0,23.0,27.83,8.21
2016,5,22,19,15,17.5,10.5,1.75,9.5,11.5,12.17,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,23.0,16.0,1.6,9.5,18.5,14.57,0.0
2016,5,23,5,30,46.0,32.0,1.6,10.0,37.0,28.17,18.08
2016,5,23,5,45,78.5,51.0,1.65,10.5,64.0,43.68,33.05
2016,5,23,6,0,111.0,70.0,1.7,11.0,91.0,58.79,47.08
2016,5,23,6,15,131.5,91.0,1.7,11.0,123.0,77.52,59.63
2016,5,23,6,30,152.0,112.0,1.7,11.0,155.0,105.47,79.42
2016,5,23,6,45,170.0,131.5,1.75,11.5,189.0,134.54,101.67
2016,5,23,7,0,188.0,151.0,1.8,12.0,223.0,165.77,126.72
2016,5,23,7,15,185.5,174.5,1.8,12.5,254.0,197.64,153.53
2016,5,23,7,30,183.0,198.0,1.8,13.0,285.0,229.47,180.09
2016,5,23,7,45,465.5,152.0,1.8,13.5,405.0,291.15,225.15
2016,5,23,8,0,748.0,106.0,1.8,14.0,525.0,388.42,301.12
2016,5,23,8,15,767.5,110.0,1.8,14.0,571.5,440.73,345.25
2016,5,23,8,30,787.0,114.0,1.8,14.0,618.0,494.17,389.27
2016,5,23,8,45,800.5,117.5,1.85,14.5,661.0,544.75,429.35
2016,5,23,9,0,814.0,121.0,1.9,15.0,704.0,595.37,468.24
2016,5,23,9,15,681.0,194.5,1.9,15.0,700.0,617.41,483.03
2016,5,23,9,30,548.0,268.0,1.9,15.0,696.0,627.83,488.27
2016,5,23,9,45,700.0,200.0,1.9,15.5,771.0,698.55,542.14
2016,5,23,10,0,852.0,132.0,1.9,16.0,846.0,777.98,598.39
2016,5,23,10,15,662.0,243.0,1.9,16.0,809.0,766.83,586.84
2016,5,23,10,30,472.0,354.0,1.9,16.0,772.0,740.29,562.57
2016,5,23,10,45,671.5,247.0,1.95,16.0,856.5,826.77,629.31
2016,5,23,11,0,871.0,140.0,2.0,16.0,941.0,916.3,690.29
2016,5,23,11,15,874.0,141.0,2.0,15.5,954.0,942.61,707.82
2016,5,23,11,30,877.0,142.0,2.0,15.0,967.0,966.29,724.32
2016,5,23,11,45,699.0,265.5,2.05,15.0,926.0,943.87,709.42
2016,5,23,12,0,521.0,389.0,2.1,15.0,885.0,906.97,678.76
2016,5,23,12,15,406.5,426.0,2.1,15.0,813.0,836.2,627.9
2016,5,23,12,30,292.0,463.0,2.1,15.0,741.0,766.38,576.88
2016,5,23,12,45,305.5,457.0,2.15,15.0,745.0,777.63,586.34
2016,5,23,13,0,319.0,451.0,2.2,15.0,749.0,787.61,594.24
2016,5,23,13,15,357.5,421.5,2.2,14.5,750.0,796.61,603.51
2016,5,23,13,30,396.0,392.0,2.2,14.0,751.0,803.53,611.43
2016,5,23,13,45,381.5,389.0,2.2,14.0,728.0,783.95,597.88
2016,5,23,14,0,367.0,386.0,2.2,14.0,705.0,763.22,583.74
2016,5,23,14,15,404.0,355.0,2.2,14.0,695.0,767.89,589.28
2016,5,23,14,30,441.0,324.0,2.2,14.0,685.0,763.01,588.06
2016,5,23,14,45,474.5,296.0,2.2,14.0,669.5,754.62,584.29
