Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,0,508.0,268.0,2.2,14.0,654.0,742.71,578.01
2016,5,23,15,15,431.0,278.5,2.2,14.0,594.0,673.62,527.24
2016,5,23,15,30,354.0,289.0,2.2,14.0,534.0,600.88,473.43
2016,5,23,15,45,294.0,279.5,2.2,14.0,474.0,531.86,421.99
2016,5,23,16,0,234.0,270.0,2.2,14.0,414.0,459.22,366.82
2016,5,23,16,15,228.0,249.5,2.2,13.5,380.5,424.33,341.68
2016,5,23,16,30,222.0,229.0,2.2,13.0,347.0,389.37,315.73
2016,5,23,16,45,171.5,206.0,2.25,13.0,292.0,324.14,263.94
2016,5,23,17,0,121.0,183.0,2.3,13.0,237.0,263.12,214.7
2016,5,23,17,15,112.0,161.5,2.35,12.5,206.5,230.07,188.37
2016,5,23,17,30,103.0,140.0,2.4,12.0,176.0,197.69,161.88
2016,5,23,17,45,92.5,118.0,2.45,12.0,146.5,164.87,134.14
2016,5,23,18,0,82.0,96.0,2.5,12.0,117.0,132.97,106.69
2016,5,23,18,15,65.5,75.5,2.5,11.5,90.0,101.81,79.75
2016,5,23,18,30,49.0,55.0,2.5,11.0,63.0,69.6,51.78
2016,5,23,18,45,24.5,37.0,2.5,11.0,41.0,43.19,28.94
2016,5,23,19,0,0.0,19.0,2.5,11.0,19.0,18.36,4.88
2016,5,23,19,15,0.0,9.5,2.5,11.0,9.5,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,16.5,2.35,10.0,28.0,12.76,0.0
2016,5,24,5,30,237.0,33.0,2.4,10.0,56.0,25.41,15.84
2016,5,24,5,45,331.5,44.0,2.5,10.5,96.5,33.3,23.89
2016,5,24,6,0,426.0,55.0,2.6,11.0,137.0,40.18,30.48
2016,5,24,6,15,490.5,63.0,2.6,11.0,184.0,52.47,33.98
2016,5,24,6,30,555.0,71.0,2.6,11.0,231.0,91.66,52.93
2016,5,24,6,45,598.5,78.0,2.6,11.5,280.5,134.64,82.98
2016,5,24,7,0,642.0,85.0,2.6,12.0,330.0,182.5,121.83
2016,5,24,7,15,675.0,90.0,2.55,12.5,380.5,230.91,164.0
2016,5,24,7,30,708.0,95.0,2.5,13.0,431.0,282.74,209.8
2016,5,24,7,45,730.0,100.0,2.5,13.5,479.5,334.05,255.26
2016,5,24,8,0,752.0,105.0,2.5,14.0,528.0,389.55,303.08
2016,5,24,8,15,771.5,108.5,2.45,14.0,574.5,441.58,347.54
2016,5,24,8,30,791.0,112.0,2.4,14.0,621.0,494.71,391.65
2016,5,24,8,45,804.0,116.0,2.35,14.5,663.5,545.64,432.01
2016,5,24,9,0,817.0,120.0,2.3,15.0,706.0,596.57,471.01
2016,5,24,9,15,828.5,122.5,2.25,15.0,744.5,644.87,507.79
2016,5,24,9,30,840.0,125.0,2.2,15.0,783.0,692.56,543.14
2016,5,24,9,45,849.5,126.5,2.2,15.5,816.0,737.08,573.67
2016,5,24,10,0,859.0,128.0,2.2,16.0,849.0,779.78,601.6
2016,5,24,10,15,659.5,242.5,2.2,16.0,806.5,764.48,587.46
2016,5,24,10,30,460.0,357.0,2.2,16.0,764.0,733.2,559.45
2016,5,24,10,45,301.5,410.0,2.25,16.0,679.5,663.48,506.1
2016,5,24,11,0,143.0,463.0,2.3,16.0,595.0,583.15,443.89
2016,5,24,11,15,152.0,471.0,2.3,15.5,613.0,605.6,461.47
2016,5,24,11,30,161.0,479.0,2.3,15.0,631.0,628.04,478.33
2016,5,24,11,45,232.5,470.0,2.3,15.0,691.0,693.13,526.8
2016,5,24,12,0,304.0,461.0,2.3,15.0,751.0,764.38,578.39
2016,5,24,12,15,356.5,436.0,2.3,15.0,775.5,797.17,602.54
2016,5,24,12,30,409.0,411.0,2.3,15.0,800.0,834.06,629.58
2016,5,24,12,45,224.5,406.5,2.35,15.0,620.0,645.03,492.46
2016,5,24,13,0,40.0,402.0,2.4,15.0,440.0,444.68,341.39
2016,5,24,13,15,50.0,409.5,2.4,14.5,456.0,463.43,357.62
2016,5,24,13,30,60.0,417.0,2.4,14.0,472.0,481.99,372.59
2016,5,24,13,45,161.0,418.5,2.45,14.0,560.0,591.14,457.11
2016,5,24,14,0,262.0,420.0,2.5,14.0,648.0,697.6,536.98
2016,5,24,14,15,305.5,395.0,2.5,14.0,652.5,709.61,547.03
2016,5,24,14,30,349.0,370.0,2.5,14.0,657.0,718.73,555.75
2016,5,24,14,45,357.5,345.5,2.55,14.0,628.5,693.36,539.14
2016,5,24,15,0,366.0,321.0,2.6,14.0,600.0,666.21,521.33
2016,5,24,15,15,343.0,309.5,2.6,13.5,560.0,624.37,492.13
2016,5,24,15,30,320.0,298.0,2.6,13.0,520.0,582.84,462.76
2016,5,24,15,45,470.0,229.0,2.65,13.0,530.5,623.49,498.84
2016,5,24,16,0,620.0,160.0,2.7,13.0,541.0,647.58,521.44
2016,5,24,16,15,584.0,155.0,2.7,12.5,491.0,591.66,479.83
2016,5,24,16,30,548.0,150.0,2.7,12.0,441.0,534.12,436.58
2016,5,24,16,45,470.5,151.0,2.7,12.0,383.5,462.68,379.89
2016,5,24,17,0,393.0,152.0,2.7,12.0,326.0,397.22,326.92
2016,5,24,17,15,362.5,139.0,2.65,12.0,284.0,348.03,286.62
2016,5,24,17,30,332.0,126.0,2.6,12.0,242.0,296.05,243.19
2016,5,24,17,45,402.5,99.0,2.6,12.0,217.5,284.97,231.99
2016,5,24,18,0,473.0,72.0,2.6,12.0,193.0,262.65,209.45
2016,5,24,18,15,400.0,62.0,2.5,11.5,148.5,201.38,155.79
2016,5,24,18,30,327.0,52.0,2.4,11.0,104.0,149.65,110.27
2016,5,24,18,45,235.0,38.0,2.35,11.0,68.5,97.26,65.42
2016,5,24,19,0,143.0,24.0,2.3,11.0,33.0,52.48,21.87
2016,5,24,19,15,71.5,12.0,2.25,11.0,16.5,19.56,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,16.0,2.25,10.0,29.0,12.33,0.0
2016,5,25,5,30,257.0,32.0,2.3,10.0,58.0,24.83,15.43
2016,5,25,5,45,352.5,42.0,2.35,10.5,98.5,31.3,22.15
2016,5,25,6,0,448.0,52.0,2.4,11.0,139.0,37.35,27.96
2016,5,25,6,15,224.0,73.5,2.4,11.0,117.0,62.58,45.55
2016,5,25,6,30,0.0,95.0,2.4,11.0,95.0,88.34,70.44
2016,5,25,6,45,5.5,113.5,2.45,11.5,115.5,106.48,85.37
2016,5,25,7,0,11.0,132.0,2.5,12.0,136.0,125.35,100.64
2016,5,25,7,15,74.5,166.5,2.5,12.5,201.0,168.83,134.07
2016,5,25,7,30,138.0,201.0,2.5,13.0,266.0,219.42,173.61
2016,5,25,7,45,459.0,147.0,2.55,13.5,399.0,285.16,221.33
2016,5,25,8,0,780.0,93.0,2.6,14.0,532.0,389.88,303.57
2016,5,25,8,15,798.5,96.5,2.6,14.5,579.0,442.83,348.22
2016,5,25,8,30,817.0,100.0,2.6,15.0,626.0,496.74,392.47
2016,5,25,8,45,833.0,101.5,2.6,15.5,669.5,550.16,434.94
2016,5,25,9,0,849.0,103.0,2.6,16.0,713.0,601.41,474.52
2016,5,25,9,15,860.0,105.0,2.6,16.0,751.5,649.85,511.79
2016,5,25,9,30,871.0,107.0,2.6,16.0,790.0,697.54,547.59
2016,5,25,9,45,891.0,102.0,2.6,16.5,826.0,744.05,578.91
2016,5,25,10,0,911.0,97.0,2.6,17.0,862.0,789.96,609.16
2016,5,25,10,15,917.0,98.0,2.65,17.0,889.5,829.63,636.13
2016,5,25,10,30,923.0,99.0,2.7,17.0,917.0,867.26,661.54
2016,5,25,10,45,928.0,99.5,2.75,17.5,938.0,901.3,683.08
2016,5,25,11,0,933.0,100.0,2.8,18.0,959.0,932.89,702.81
2016,5,25,11,15,936.0,101.0,2.85,18.0,973.0,960.53,721.14
2016,5,25,11,30,939.0,102.0,2.9,18.0,987.0,985.35,737.62
2016,5,25,11,45,940.0,102.0,2.95,18.0,993.5,1004.31,750.24
2016,5,25,12,0,941.0,102.0,3.0,18.0,1000.0,1020.17,760.92
2016,5,25,12,15,941.5,102.5,3.1,18.0,999.0,1032.87,770.07
2016,5,25,12,30,942.0,103.0,3.2,18.0,998.0,1042.33,777.2
2016,5,25,12,45,932.0,108.0,3.3,18.0,987.5,1042.66,778.4
2016,5,25,13,0,922.0,113.0,3.4,18.0,977.0,1039.68,777.57
2016,5,25,13,15,919.5,112.5,3.45,18.0,962.0,1035.27,775.51
2016,5,25,13,30,917.0,112.0,3.5,18.0,947.0,1027.61,771.38
2016,5,25,13,45,911.5,111.5,3.6,18.0,924.0,1013.79,763.6
2016,5,25,14,0,906.0,111.0,3.7,18.0,901.0,996.9,753.81
2016,5,25,14,15,900.0,110.0,3.75,17.5,872.0,976.03,742.4
2016,5,25,14,30,894.0,109.0,3.8,17.0,843.0,952.32,729.0
2016,5,25,14,45,883.5,108.0,3.9,17.0,808.0,921.83,709.74
2016,5,25,15,0,873.0,107.0,4.0,17.0,773.0,889.01,688.72
2016,5,25,15,15,861.5,105.0,4.05,16.5,732.5,852.13,665.62
2016,5,25,15,30,850.0,103.0,4.1,16.0,692.0,813.38,640.86
2016,5,25,15,45,830.0,102.5,4.15,16.0,646.5,771.95,612.6
2016,5,25,16,0,810.0,102.0,4.2,16.0,601.0,725.48,580.25
2016,5,25,16,15,790.0,98.5,4.2,15.5,553.0,675.18,545.4
2016,5,25,16,30,770.0,95.0,4.2,15.0,505.0,624.62,508.47
2016,5,25,16,45,735.0,93.5,4.25,15.0,454.0,566.89,463.44
2016,5,25,17,0,700.0,92.0,4.3,15.0,403.0,512.34,419.68
2016,5,25,17,15,662.5,86.5,4.3,14.5,352.0,452.62,371.34
2016,5,25,17,30,625.0,81.0,4.3,14.0,301.0,395.49,323.61
2016,5,25,17,45,564.0,76.0,4.3,13.5,250.5,331.74,269.19
2016,5,25,18,0,503.0,71.0,4.3,13.0,200.0,273.49,218.18
2016,5,25,18,15,426.5,61.5,4.2,12.5,154.0,211.38,163.6
2016,5,25,18,30,350.0,52.0,4.1,12.0,108.0,156.25,115.05
2016,5,25,18,45,238.5,39.0,4.05,12.0,71.0,99.41,67.08
2016,5,25,19,0,127.0,26.0,4.0,12.0,34.0,52.56,23.71
2016,5,25,19,15,63.5,13.0,3.95,11.5,17.0,19.77,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.5,17.5,2.85,10.5,28.5,13.53,0.0
2016,5,26,5,30,219.0,35.0,2.8,11.0,57.0,26.97,17.23
2016,5,26,5,45,317.0,46.5,2.75,11.5,98.0,35.0,25.33
2016,5,26,6,0,415.0,58.0,2.7,12.0,139.0,42.76,32.67
2016,5,26,6,15,480.5,66.5,2.65,12.5,186.0,56.41,36.51
2016,5,26,6,30,546.0,75.0,2.6,13.0,233.0,95.6,55.9
2016,5,26,6,45,591.5,81.5,2.6,13.5,283.0,137.89,85.33
2016,5,26,7,0,637.0,88.0,2.6,14.0,333.0,185.29,123.49
2016,5,26,7,15,671.0,93.0,2.55,14.5,383.5,233.64,165.24
2016,5,26,7,30,705.0,98.0,2.5,15.0,434.0,285.52,210.65
2016,5,26,7,45,728.5,103.0,2.45,15.5,483.0,337.14,255.84
2016,5,26,8,0,752.0,108.0,2.4,16.0,532.0,393.19,303.53
2016,5,26,8,15,772.0,111.5,2.35,16.5,579.0,445.39,347.0
2016,5,26,8,30,792.0,115.0,2.3,17.0,626.0,498.74,390.0
2016,5,26,8,45,806.5,118.5,2.3,17.5,669.0,550.02,430.21
2016,5,26,9,0,821.0,122.0,2.3,18.0,712.0,601.43,469.24
2016,5,26,9,15,833.0,124.5,2.3,18.0,751.0,650.18,506.13
2016,5,26,9,30,845.0,127.0,2.3,18.0,790.0,698.36,541.71
2016,5,26,9,45,850.5,131.0,2.3,18.5,822.5,742.49,571.62
2016,5,26,10,0,856.0,135.0,2.3,19.0,855.0,784.53,598.77
2016,5,26,10,15,863.5,136.5,2.35,19.0,883.0,824.05,625.35
2016,5,26,10,30,871.0,138.0,2.4,19.0,911.0,861.77,650.54
2016,5,26,10,45,877.5,138.5,2.5,19.5,932.5,895.69,672.16
2016,5,26,11,0,884.0,139.0,2.6,20.0,954.0,927.39,692.18
2016,5,26,11,15,887.5,139.5,2.65,20.0,968.0,953.98,709.63
2016,5,26,11,30,891.0,140.0,2.7,20.0,982.0,977.91,725.37
2016,5,26,11,45,894.5,139.5,2.8,20.0,989.0,998.12,739.17
2016,5,26,12,0,898.0,139.0,2.9,20.0,996.0,1015.46,751.18
2016,5,26,12,15,898.5,139.0,3.0,20.0,995.0,1027.39,759.75
2016,5,26,12,30,899.0,139.0,3.1,20.0,994.0,1036.24,766.44
2016,5,26,12,45,902.0,135.5,3.25,20.0,987.0,1040.92,770.94
2016,5,26,13,0,905.0,132.0,3.4,20.0,980.0,1042.37,773.43
2016,5,26,13,15,902.0,131.0,3.5,19.5,964.5,1037.14,772.67
2016,5,26,13,30,899.0,130.0,3.6,19.0,949.0,1028.72,769.9
2016,5,26,13,45,895.0,128.5,3.7,19.0,927.0,1015.65,762.62
2016,5,26,14,0,891.0,127.0,3.8,19.0,905.0,999.51,753.34
2016,5,26,14,15,884.5,125.5,3.85,18.5,876.0,978.01,741.52
2016,5,26,14,30,878.0,124.0,3.9,18.0,847.0,953.73,727.77
2016,5,26,14,45,869.5,121.5,3.95,18.0,812.0,923.94,708.75
2016,5,26,15,0,861.0,119.0,4.0,18.0,777.0,891.74,687.98
2016,5,26,15,15,849.0,116.5,4.0,17.5,736.5,858.98,667.69
2016,5,26,15,30,837.0,114.0,4.0,17.0,696.0,819.54,642.36
2016,5,26,15,45,820.0,112.0,4.05,17.0,651.0,775.08,612.11
2016,5,26,16,0,803.0,110.0,4.1,17.0,606.0,729.59,580.71
2016,5,26,16,15,782.5,106.0,4.1,16.5,558.0,678.69,545.64
2016,5,26,16,30,762.0,102.0,4.1,16.0,510.0,627.57,508.21
2016,5,26,16,45,732.5,98.5,4.1,16.0,459.5,573.04,465.79
2016,5,26,17,0,703.0,95.0,4.1,16.0,409.0,518.11,422.04
2016,5,26,17,15,666.0,89.5,4.05,15.5,357.5,458.5,374.08
2016,5,26,17,30,629.0,84.0,4.0,15.0,306.0,401.41,326.7
2016,5,26,17,45,572.0,78.0,4.0,14.5,255.5,338.01,272.97
2016,5,26,18,0,515.0,72.0,4.0,14.0,205.0,279.72,222.21
2016,5,26,18,15,439.5,62.5,3.95,13.5,158.5,217.21,167.58
2016,5,26,18,30,364.0,53.0,3.9,13.0,112.0,161.59,118.74
2016,5,26,18,45,250.5,40.0,3.85,12.5,74.0,103.41,69.97
2016,5,26,19,0,137.0,27.0,3.8,12.0,36.0,55.72,26.64
2016,5,26,19,15,68.5,13.5,3.75,11.5,18.0,20.92,0.0
2016,5,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,18.0,2.95,10.5,29.5,13.92,0.0
2016,5,27,5,30,223.0,36.0,2.9,11.0,59.0,27.77,17.96
2016,5,27,5,45,326.5,47.0,2.85,11.5,101.0,35.36,25.67
2016,5,27,6,0,430.0,58.0,2.8,12.0,143.0,42.67,32.6
2016,5,27,6,15,495.5,66.0,2.65,12.5,190.5,56.67,36.21
2016,5,27,6,30,561.0,74.0,2.5,13.0,238.0,96.25,55.77
2016,5,27,6,45,613.5,79.0,2.45,13.5,289.5,138.92,85.19
2016,5,27,7,0,666.0,84.0,2.4,14.0,341.0,187.44,124.04
2016,5,27,7,15,699.0,88.5,2.25,14.5,392.0,236.65,166.63
2016,5,27,7,30,732.0,93.0,2.1,15.0,443.0,289.25,212.65
2016,5,27,7,45,761.0,96.0,2.0,16.0,493.5,344.8,260.24
2016,5,27,8,0,790.0,99.0,1.9,17.0,544.0,400.15,306.45
2016,5,27,8,15,808.5,102.0,1.8,17.0,591.5,453.11,350.7
2016,5,27,8,30,827.0,105.0,1.7,17.0,639.0,507.03,394.25
2016,5,27,8,45,842.0,107.5,1.65,17.5,683.0,559.28,434.54
2016,5,27,9,0,857.0,110.0,1.6,18.0,727.0,613.22,474.56
2016,5,27,9,15,868.0,112.0,1.55,18.5,766.0,662.02,509.55
2016,5,27,9,30,879.0,114.0,1.5,19.0,805.0,710.04,542.82
2016,5,27,9,45,891.0,114.0,1.45,19.5,839.5,755.89,571.97
2016,5,27,10,0,903.0,114.0,1.4,20.0,874.0,800.56,599.41
2016,5,27,10,15,909.0,115.0,1.45,20.0,901.5,839.99,625.17
2016,5,27,10,30,915.0,116.0,1.5,20.0,929.0,877.4,649.45
2016,5,27,10,45,919.0,117.5,1.55,20.5,949.5,911.37,670.09
2016,5,27,11,0,923.0,119.0,1.6,21.0,970.0,942.87,688.99
2016,5,27,11,15,925.5,119.5,1.65,21.0,983.5,969.4,705.96
2016,5,27,11,30,928.0,120.0,1.7,21.0,997.0,993.13,721.2
2016,5,27,11,45,927.5,121.0,1.8,21.0,1002.5,1011.56,733.82
2016,5,27,12,0,927.0,122.0,1.9,21.0,1008.0,1026.9,744.6
2016,5,27,12,15,927.0,122.0,2.0,21.0,1006.5,1038.59,753.17
2016,5,27,12,30,927.0,122.0,2.1,21.0,1005.0,1047.09,759.84
2016,5,27,12,45,918.5,126.0,2.25,21.0,994.5,1047.93,762.35
2016,5,27,13,0,910.0,130.0,2.4,21.0,984.0,1045.53,762.87
2016,5,27,13,15,907.0,129.0,2.45,21.0,968.5,1040.3,760.53
2016,5,27,13,30,904.0,128.0,2.5,21.0,953.0,1031.87,756.23
2016,5,27,13,45,895.5,129.0,2.65,21.0,929.0,1016.95,748.83
2016,5,27,14,0,887.0,130.0,2.8,21.0,905.0,999.09,739.47
2016,5,27,14,15,880.0,128.5,2.85,21.0,875.5,977.24,726.53
2016,5,27,14,30,873.0,127.0,2.9,21.0,846.0,952.64,711.75
2016,5,27,14,45,858.0,127.5,3.0,21.0,809.5,920.27,692.06
2016,5,27,15,0,843.0,128.0,3.1,21.0,773.0,890.92,674.27
2016,5,27,15,15,830.5,125.5,3.2,20.5,732.5,853.46,651.88
2016,5,27,15,30,818.0,123.0,3.3,20.0,692.0,814.23,627.89
2016,5,27,15,45,797.0,121.5,3.45,20.0,646.5,767.83,597.39
2016,5,27,16,0,776.0,120.0,3.6,20.0,601.0,720.73,565.81
2016,5,27,16,15,754.5,116.0,3.65,19.5,553.0,672.15,532.86
2016,5,27,16,30,733.0,112.0,3.7,19.0,505.0,621.53,496.29
2016,5,27,16,45,702.5,107.5,3.75,18.5,454.5,564.95,454.04
2016,5,27,17,0,672.0,103.0,3.8,18.0,404.0,509.69,411.51
2016,5,27,17,15,634.0,97.0,3.8,17.5,353.5,450.44,364.44
2016,5,27,17,30,596.0,91.0,3.8,17.0,303.0,393.82,318.04
2016,5,27,17,45,542.0,83.5,3.8,16.5,253.0,331.66,265.93
2016,5,27,18,0,488.0,76.0,3.8,16.0,203.0,274.35,216.56
2016,5,27,18,15,414.0,65.5,3.8,15.5,157.5,211.33,162.15
2016,5,27,18,30,340.0,55.0,3.8,15.0,112.0,157.75,115.54
2016,5,27,18,45,237.5,41.0,3.8,14.5,74.5,101.99,68.94
2016,5,27,19,0,135.0,27.0,3.8,14.0,37.0,55.8,27.57
2016,5,27,19,15,67.5,13.5,3.8,13.5,18.5,20.91,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.0,18.5,2.35,11.5,29.5,14.31,0.54
2016,5,28,5,30,216.0,37.0,2.3,12.0,59.0,28.56,18.62
2016,5,28,5,45,309.0,49.5,2.25,12.5,100.0,37.34,27.32
2016,5,28,6,0,402.0,62.0,2.2,13.0,141.0,45.69,35.16
2016,5,28,6,15,466.5,71.0,2.1,13.5,188.5,61.05,39.93
2016,5,28,6,30,531.0,80.0,2.0,14.0,236.0,99.85,59.57
2016,5,28,6,45,579.0,87.0,1.95,14.5,286.5,142.05,88.9
2016,5,28,7,0,627.0,94.0,1.9,15.0,337.0,189.65,126.86
2016,5,28,7,15,661.5,99.5,1.85,15.5,387.5,237.99,168.15
2016,5,28,7,30,696.0,105.0,1.8,16.0,438.0,289.93,213.02
2016,5,28,7,45,723.0,109.5,1.75,16.5,488.0,341.8,257.68
2016,5,28,8,0,750.0,114.0,1.7,17.0,538.0,396.04,303.22
2016,5,28,8,15,770.0,117.5,1.65,17.5,585.0,450.68,347.78
2016,5,28,8,30,790.0,121.0,1.6,18.0,632.0,503.9,389.83
2016,5,28,8,45,806.5,124.0,1.6,18.5,676.0,555.66,429.62
2016,5,28,9,0,823.0,127.0,1.6,19.0,720.0,607.75,468.36
2016,5,28,9,15,835.0,129.5,1.6,19.0,759.0,656.57,504.49
2016,5,28,9,30,847.0,132.0,1.6,19.0,798.0,704.82,539.31
2016,5,28,9,45,856.0,134.5,1.6,19.5,831.5,750.09,569.4
2016,5,28,10,0,865.0,137.0,1.6,20.0,865.0,793.52,596.76
2016,5,28,10,15,871.5,138.5,1.6,20.0,892.5,832.55,621.91
2016,5,28,10,30,878.0,140.0,1.6,20.0,920.0,869.7,645.59
2016,5,28,10,45,882.5,141.0,1.65,20.5,940.5,902.58,665.62
2016,5,28,11,0,887.0,142.0,1.7,21.0,961.0,933.12,684.02
2016,5,28,11,15,890.0,143.0,1.75,21.0,974.5,959.82,701.18
2016,5,28,11,30,893.0,144.0,1.8,21.0,988.0,983.85,716.67
2016,5,28,11,45,691.5,275.0,1.85,21.0,931.0,946.21,692.18
2016,5,28,12,0,490.0,406.0,1.9,21.0,874.0,893.52,651.5
2016,5,28,12,15,474.0,409.0,1.95,21.0,861.5,889.59,649.63
2016,5,28,12,30,458.0,412.0,2.0,21.0,849.0,883.52,645.86
2016,5,28,12,45,670.5,280.0,2.05,21.0,913.5,967.31,709.24
2016,5,28,13,0,883.0,148.0,2.1,21.0,978.0,1036.97,754.68
2016,5,28,13,15,879.5,147.0,2.15,21.0,962.0,1031.46,751.41
2016,5,28,13,30,876.0,146.0,2.2,21.0,946.0,1022.84,747.08
2016,5,28,13,45,871.0,144.0,2.25,21.0,923.0,1008.66,739.25
2016,5,28,14,0,866.0,142.0,2.3,21.0,900.0,991.51,729.58
2016,5,28,14,15,858.5,140.5,2.35,21.0,870.5,969.62,716.83
2016,5,28,14,30,851.0,139.0,2.4,21.0,841.0,950.67,706.05
2016,5,28,14,45,842.0,136.0,2.45,21.0,806.0,920.46,687.68
2016,5,28,15,0,833.0,133.0,2.5,21.0,771.0,887.93,667.7
2016,5,28,15,15,819.5,130.0,2.55,20.5,730.5,849.4,644.66
2016,5,28,15,30,806.0,127.0,2.6,20.0,690.0,809.2,620.1
2016,5,28,15,45,791.0,123.0,2.7,20.0,645.5,765.3,591.64
2016,5,28,16,0,776.0,119.0,2.8,20.0,601.0,720.29,561.87
2016,5,28,16,15,754.5,115.0,2.85,19.5,553.0,671.69,529.44
2016,5,28,16,30,733.0,111.0,2.9,19.0,505.0,621.1,493.37
2016,5,28,16,45,706.5,105.5,2.95,19.0,455.5,565.95,451.88
2016,5,28,17,0,680.0,100.0,3.0,19.0,406.0,511.75,409.96
2016,5,28,17,15,642.5,94.0,3.05,18.5,355.0,452.41,363.48
2016,5,28,17,30,605.0,88.0,3.1,18.0,304.0,395.65,317.52
2016,5,28,17,45,555.0,80.5,3.15,17.5,255.0,334.77,266.91
2016,5,28,18,0,505.0,73.0,3.2,17.0,206.0,278.33,218.56
2016,5,28,18,15,431.5,63.5,3.15,16.0,160.0,216.86,165.94
2016,5,28,18,30,358.0,54.0,3.1,15.0,114.0,161.99,118.55
2016,5,28,18,45,255.0,41.0,3.1,14.5,76.5,106.11,71.8
2016,5,28,19,0,152.0,28.0,3.1,14.0,39.0,60.18,30.91
2016,5,28,19,15,76.0,14.0,3.05,13.5,19.5,22.48,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,18.5,2.85,11.5,30.5,14.29,1.04
2016,5,29,5,30,230.0,37.0,2.8,12.0,61.0,28.53,18.64
2016,5,29,5,45,326.5,48.5,2.75,13.0,102.5,36.5,26.53
2016,5,29,6,0,423.0,60.0,2.7,14.0,144.0,44.37,33.85
2016,5,29,6,15,487.5,68.0,2.6,14.5,191.5,59.06,37.55
2016,5,29,6,30,552.0,76.0,2.5,15.0,239.0,98.16,57.06
2016,5,29,6,45,598.0,82.5,2.45,15.5,289.0,140.82,86.75
2016,5,29,7,0,644.0,89.0,2.4,16.0,339.0,188.64,125.03
2016,5,29,7,15,677.5,94.5,2.3,16.5,389.5,237.64,167.0
2016,5,29,7,30,711.0,100.0,2.2,17.0,440.0,290.1,212.41
2016,5,29,7,45,735.0,104.5,2.15,18.0,489.5,341.69,256.59
2016,5,29,8,0,759.0,109.0,2.1,19.0,539.0,397.79,303.07
2016,5,29,8,15,778.0,112.5,2.1,19.0,585.5,449.81,346.48
2016,5,29,8,30,797.0,116.0,2.1,19.0,632.0,502.89,389.53
2016,5,29,8,45,810.5,120.0,2.1,19.5,675.0,554.25,429.29
2016,5,29,9,0,824.0,124.0,2.1,20.0,718.0,605.65,467.8
2016,5,29,9,15,835.5,126.5,2.1,20.0,757.0,654.16,504.03
2016,5,29,9,30,847.0,129.0,2.1,20.0,796.0,702.05,538.93
2016,5,29,9,45,856.0,131.0,2.15,20.5,829.0,746.84,569.26
2016,5,29,10,0,865.0,133.0,2.2,21.0,862.0,789.82,597.06
2016,5,29,10,15,871.5,134.5,2.25,21.0,889.0,828.82,622.98
2016,5,29,10,30,878.0,136.0,2.3,21.0,916.0,865.94,647.48
2016,5,29,10,45,884.0,136.0,2.35,21.5,937.0,899.13,667.96
2016,5,29,11,0,890.0,136.0,2.4,22.0,958.0,930.06,686.8
2016,5,29,11,15,893.0,136.5,2.45,22.0,972.0,956.31,703.84
2016,5,29,11,30,896.0,137.0,2.5,22.0,986.0,979.89,719.17
2016,5,29,11,45,899.5,136.0,2.6,22.0,992.5,999.7,732.59
2016,5,29,12,0,903.0,135.0,2.7,22.0,999.0,1016.64,744.25
2016,5,29,12,15,903.0,135.0,2.75,22.0,998.0,1028.16,752.03
2016,5,29,12,30,903.0,135.0,2.8,22.0,997.0,1036.59,757.95
2016,5,29,12,45,897.5,137.5,2.9,22.0,987.5,1038.9,760.52
2016,5,29,13,0,892.0,140.0,3.0,22.0,978.0,1038.04,761.18
2016,5,29,13,15,888.5,139.0,3.05,21.5,962.5,1032.49,759.92
2016,5,29,13,30,885.0,138.0,3.1,21.0,947.0,1023.8,756.71
2016,5,29,13,45,881.0,136.0,3.2,21.0,925.0,1010.51,749.52
2016,5,29,14,0,877.0,134.0,3.3,21.0,903.0,994.19,740.37
2016,5,29,14,15,870.0,132.5,3.3,21.0,874.0,972.6,726.97
2016,5,29,14,30,863.0,131.0,3.3,21.0,845.0,948.29,711.8
2016,5,29,14,45,855.0,128.5,3.35,21.0,810.5,919.46,693.88
2016,5,29,15,0,847.0,126.0,3.4,21.0,776.0,893.24,677.7
2016,5,29,15,15,834.5,123.0,3.4,20.5,735.5,855.2,654.15
2016,5,29,15,30,822.0,120.0,3.4,20.0,695.0,815.39,629.12
2016,5,29,15,45,806.5,117.0,3.45,20.0,650.5,771.66,600.01
2016,5,29,16,0,791.0,114.0,3.5,20.0,606.0,726.82,569.71
2016,5,29,16,15,603.0,153.5,3.5,19.5,511.5,606.04,480.46
2016,5,29,16,30,415.0,193.0,3.5,19.0,417.0,493.56,393.63
2016,5,29,16,45,554.0,145.5,3.5,19.0,413.5,511.13,410.05
2016,5,29,17,0,693.0,98.0,3.5,19.0,410.0,517.81,416.15
2016,5,29,17,15,655.5,92.5,3.45,18.5,359.5,458.4,368.93
2016,5,29,17,30,618.0,87.0,3.4,18.0,309.0,401.55,322.62
2016,5,29,17,45,565.5,80.0,3.4,17.5,259.0,339.46,270.9
2016,5,29,18,0,513.0,73.0,3.4,17.0,209.0,282.04,221.69
2016,5,29,18,15,439.5,63.5,3.3,16.0,163.0,220.07,168.6
2016,5,29,18,30,366.0,54.0,3.2,15.0,117.0,164.64,120.67
2016,5,29,18,45,261.0,41.0,3.15,14.5,78.5,107.73,73.09
2016,5,29,19,0,156.0,28.0,3.1,14.0,40.0,61.29,32.37
2016,5,29,19,15,78.0,14.0,3.05,13.5,20.0,22.82,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,17.0,0.55,13.5,32.0,13.05,0.83
2016,5,30,5,30,279.0,34.0,0.5,14.0,64.0,26.37,16.77
2016,5,30,5,45,372.5,44.0,0.45,14.5,105.5,32.78,23.2
2016,5,30,6,0,466.0,54.0,0.4,15.0,147.0,38.77,28.85
2016,5,30,6,15,528.0,61.5,0.35,15.5,195.0,54.46,32.75
2016,5,30,6,30,590.0,69.0,0.3,16.0,243.0,95.15,52.71
2016,5,30,6,45,634.0,74.5,0.25,16.5,293.0,138.75,82.59
2016,5,30,7,0,678.0,80.0,0.2,17.0,343.0,187.24,120.71
2016,5,30,7,15,709.5,84.5,0.15,17.5,393.5,236.66,162.03
2016,5,30,7,30,741.0,89.0,0.1,18.0,444.0,291.88,208.18
2016,5,30,7,45,764.5,92.5,0.1,18.5,493.5,343.66,251.4
2016,5,30,8,0,788.0,96.0,0.1,19.0,543.0,397.4,294.98
2016,5,30,8,15,806.0,99.5,0.2,19.5,589.5,450.4,337.32
2016,5,30,8,30,824.0,103.0,0.3,20.0,636.0,504.3,379.12
2016,5,30,8,45,836.5,106.0,0.45,20.5,679.0,555.41,418.25
2016,5,30,9,0,849.0,109.0,0.6,21.0,722.0,608.04,457.38
2016,5,30,9,15,860.0,111.0,0.7,21.0,760.5,656.4,493.0
2016,5,30,9,30,871.0,113.0,0.8,21.0,799.0,704.0,527.4
2016,5,30,9,45,884.0,112.0,0.9,21.5,834.0,749.22,556.98
2016,5,30,10,0,897.0,111.0,1.0,22.0,869.0,793.37,585.24
2016,5,30,10,15,903.5,112.5,1.05,22.0,896.0,833.41,610.99
2016,5,30,10,30,910.0,114.0,1.1,22.0,923.0,871.49,635.31
2016,5,30,10,45,912.5,116.0,1.2,22.5,943.0,904.47,655.73
2016,5,30,11,0,915.0,118.0,1.3,23.0,963.0,934.92,674.47
2016,5,30,11,15,917.5,118.5,1.35,23.0,977.0,961.25,691.13
2016,5,30,11,30,920.0,119.0,1.4,23.0,991.0,984.8,706.09
2016,5,30,11,45,921.0,119.5,1.45,23.0,997.0,1004.05,718.43
2016,5,30,12,0,922.0,120.0,1.5,23.0,1003.0,1020.29,729.0
2016,5,30,12,15,922.0,120.0,1.5,23.0,1002.0,1031.96,736.05
2016,5,30,12,30,922.0,120.0,1.5,23.0,1001.0,1040.47,741.28
2016,5,30,12,45,912.0,125.0,1.55,23.0,990.5,1040.87,742.42
2016,5,30,13,0,902.0,130.0,1.6,23.0,980.0,1038.04,741.75
2016,5,30,13,15,899.0,129.5,1.65,22.5,964.5,1033.45,741.52
2016,5,30,13,30,896.0,129.0,1.7,22.0,949.0,1025.68,739.39
2016,5,30,13,45,891.5,127.5,1.8,22.0,926.5,1012.29,733.06
2016,5,30,14,0,887.0,126.0,1.9,22.0,904.0,995.86,724.8
2016,5,30,14,15,880.5,124.5,1.95,22.0,875.0,974.58,712.77
2016,5,30,14,30,874.0,123.0,2.0,22.0,846.0,950.55,698.95
2016,5,30,14,45,865.5,120.5,2.05,22.0,811.5,921.01,681.44
2016,5,30,15,0,857.0,118.0,2.1,22.0,777.0,889.09,662.25
2016,5,30,15,15,846.0,116.0,2.15,21.5,737.5,857.96,644.65
2016,5,30,15,30,835.0,114.0,2.2,21.0,698.0,820.15,622.18
2016,5,30,15,45,821.5,110.5,2.25,21.0,654.5,777.05,594.51
2016,5,30,16,0,808.0,107.0,2.3,21.0,611.0,732.68,565.52
2016,5,30,16,15,789.0,103.5,2.3,20.5,563.5,683.33,533.19
2016,5,30,16,30,770.0,100.0,2.3,20.0,516.0,633.62,498.74
2016,5,30,16,45,747.0,95.0,2.3,20.0,467.0,579.7,458.66
2016,5,30,17,0,724.0,90.0,2.3,20.0,418.0,527.71,418.87
2016,5,30,17,15,689.5,85.0,2.25,19.5,367.5,469.03,373.33
2016,5,30,17,30,655.0,80.0,2.2,19.0,317.0,412.57,328.06
2016,5,30,17,45,609.5,73.5,2.2,18.5,267.0,352.23,278.4
2016,5,30,18,0,564.0,67.0,2.2,18.0,217.0,295.82,230.41
2016,5,30,18,15,492.5,59.0,2.15,17.0,170.0,233.44,177.3
2016,5,30,18,30,421.0,51.0,2.1,16.0,123.0,178.24,129.59
2016,5,30,18,45,312.5,39.5,2.05,15.5,83.5,118.7,79.9
2016,5,30,19,0,204.0,28.0,2.0,15.0,44.0,69.88,37.35
2016,5,30,19,15,102.0,14.0,2.05,14.5,22.0,25.76,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.0,1.55,13.5,32.5,13.85,1.56
2016,5,31,5,30,265.0,36.0,1.5,14.0,65.0,27.65,17.83
2016,5,31,5,45,361.5,46.5,1.45,15.0,107.0,35.08,25.11
2016,5,31,6,0,458.0,57.0,1.4,16.0,149.0,41.44,31.02
2016,5,31,6,15,522.0,64.5,1.35,16.5,197.5,57.26,34.83
2016,5,31,6,30,586.0,72.0,1.3,17.0,246.0,97.77,54.81
2016,5,31,6,45,631.5,77.5,1.3,18.0,296.5,141.32,84.68
2016,5,31,7,0,677.0,83.0,1.3,19.0,347.0,189.94,122.96
2016,5,31,7,15,709.5,88.0,1.25,19.0,398.5,239.98,165.52
2016,5,31,7,30,742.0,93.0,1.2,19.0,450.0,296.08,213.52
2016,5,31,7,45,767.5,96.5,1.2,19.5,500.0,348.57,258.16
2016,5,31,8,0,793.0,100.0,1.2,20.0,550.0,403.24,303.46
2016,5,31,8,15,812.0,103.0,1.2,20.5,597.5,456.46,346.41
2016,5,31,8,30,831.0,106.0,1.2,21.0,645.0,510.69,388.65
2016,5,31,8,45,846.0,108.0,1.2,21.5,689.0,562.56,427.76
2016,5,31,9,0,861.0,110.0,1.2,22.0,733.0,616.15,466.71
2016,5,31,9,15,872.5,112.5,1.2,22.5,772.0,665.83,501.64
2016,5,31,9,30,884.0,115.0,1.2,23.0,811.0,714.77,535.0
2016,5,31,9,45,894.5,115.5,1.3,23.5,845.5,760.15,564.53
2016,5,31,10,0,905.0,116.0,1.4,24.0,880.0,804.24,592.6
2016,5,31,10,15,911.5,117.5,1.45,24.0,908.0,844.59,618.54
2016,5,31,10,30,918.0,119.0,1.5,24.0,936.0,882.96,643.03
2016,5,31,10,45,922.5,120.0,1.55,24.0,957.0,916.97,664.59
2016,5,31,11,0,927.0,121.0,1.6,24.0,978.0,948.53,684.54
2016,5,31,11,15,930.0,121.5,1.65,24.0,992.0,975.64,701.65
2016,5,31,11,30,933.0,122.0,1.7,24.0,1006.0,999.97,717.06
2016,5,31,11,45,934.5,122.5,1.75,24.0,1013.0,1019.96,729.8
2016,5,31,12,0,936.0,123.0,1.8,24.0,1020.0,1036.93,740.77
2016,5,31,12,15,936.0,123.0,1.85,24.0,1019.0,1048.81,748.67
2016,5,31,12,30,936.0,123.0,1.9,24.0,1018.0,1057.48,754.73
2016,5,31,12,45,938.5,120.0,2.0,24.5,1010.5,1062.35,757.75
2016,5,31,13,0,941.0,117.0,2.1,25.0,1003.0,1063.89,758.81
2016,5,31,13,15,938.0,116.0,2.2,24.5,987.5,1058.64,758.68
2016,5,31,13,30,935.0,115.0,2.3,24.0,972.0,1050.09,756.56
2016,5,31,13,45,930.0,114.5,2.4,24.0,949.0,1036.84,750.03
2016,5,31,14,0,925.0,114.0,2.5,24.0,926.0,1020.45,741.52
2016,5,31,14,15,918.5,112.5,2.55,24.0,896.5,998.53,728.94
2016,5,31,14,30,912.0,111.0,2.6,24.0,867.0,973.74,714.49
2016,5,31,14,45,903.5,109.5,2.65,24.0,832.0,944.39,697.0
2016,5,31,15,0,895.0,108.0,2.7,24.0,797.0,912.55,677.75
2016,5,31,15,15,883.5,105.5,2.7,23.5,756.5,874.76,655.23
2016,5,31,15,30,872.0,103.0,2.7,23.0,716.0,835.03,631.12
2016,5,31,15,45,857.5,100.5,2.75,23.0,671.0,791.21,602.94
2016,5,31,16,0,843.0,98.0,2.8,23.0,626.0,749.84,576.08
2016,5,31,16,15,824.0,95.0,2.8,22.5,577.5,699.71,543.3
2016,5,31,16,30,805.0,92.0,2.8,22.0,529.0,649.15,508.89
2016,5,31,16,45,780.0,88.5,2.8,22.0,478.5,594.12,468.01
2016,5,31,17,0,755.0,85.0,2.8,22.0,428.0,539.74,426.5
2016,5,31,17,15,721.0,80.0,2.75,21.0,376.0,479.87,380.93
2016,5,31,17,30,687.0,75.0,2.7,20.0,324.0,423.34,336.22
2016,5,31,17,45,639.5,69.5,2.7,19.5,273.5,361.63,285.38
2016,5,31,18,0,592.0,64.0,2.7,19.0,223.0,304.02,236.34
2016,5,31,18,15,521.5,56.5,2.6,18.0,175.0,241.02,182.58
2016,5,31,18,30,451.0,49.0,2.5,17.0,127.0,185.09,134.1
2016,5,31,18,45,343.0,38.5,2.45,16.5,87.0,124.99,83.79
2016,5,31,19,0,235.0,28.0,2.4,16.0,47.0,76.24,41.35
2016,5,31,19,15,117.5,14.0,2.4,15.5,23.5,27.76,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,150.0,18.0,2.1,14.0,34.5,13.51,1.66
2016,6,1,5,30,300.0,36.0,2.0,14.0,69.0,28.23,18.34
2016,6,1,5,45,394.5,46.0,1.9,14.5,112.0,34.55,24.71
2016,6,1,6,0,489.0,56.0,1.8,15.0,155.0,40.48,30.31
2016,6,1,6,15,552.5,63.5,1.7,15.0,204.0,57.31,34.44
2016,6,1,6,30,616.0,71.0,1.6,15.0,253.0,99.41,55.46
2016,6,1,6,45,659.0,76.5,1.55,15.5,304.5,144.24,86.77
2016,6,1,7,0,702.0,82.0,1.5,16.0,356.0,193.86,126.67
2016,6,1,7,15,734.0,86.5,1.5,16.5,408.0,244.65,170.25
2016,6,1,7,30,766.0,91.0,1.5,17.0,460.0,301.36,219.15
2016,6,1,7,45,789.0,95.0,1.55,17.5,510.0,354.71,265.24
2016,6,1,8,0,812.0,99.0,1.6,18.0,560.0,409.94,311.81
2016,6,1,8,15,830.0,102.0,1.6,18.0,608.0,463.66,356.51
2016,6,1,8,30,848.0,105.0,1.6,18.0,656.0,518.27,400.56
2016,6,1,8,45,861.0,108.5,1.6,18.5,700.0,571.25,441.27
2016,6,1,9,0,874.0,112.0,1.6,19.0,744.0,625.75,481.62
2016,6,1,9,15,885.0,114.0,1.6,19.0,783.0,675.22,518.14
2016,6,1,9,30,896.0,116.0,1.6,19.0,822.0,723.89,553.17
2016,6,1,9,45,909.0,115.0,1.6,19.5,857.0,770.15,582.97
2016,6,1,10,0,922.0,114.0,1.6,20.0,892.0,815.27,611.24
2016,6,1,10,15,927.5,115.0,1.55,20.0,919.5,854.94,636.04
2016,6,1,10,30,933.0,116.0,1.5,20.0,947.0,892.53,659.16
2016,6,1,10,45,937.0,117.0,1.5,20.5,968.0,926.55,679.05
2016,6,1,11,0,941.0,118.0,1.5,21.0,989.0,958.06,697.14
2016,6,1,11,15,943.5,118.5,1.5,21.0,1002.5,985.06,713.57
2016,6,1,11,30,946.0,119.0,1.5,21.0,1016.0,1009.21,728.21
2016,6,1,11,45,946.5,119.5,1.5,21.0,1022.5,1028.49,739.81
2016,6,1,12,0,947.0,120.0,1.5,21.0,1029.0,1044.66,749.57
2016,6,1,12,15,947.0,120.5,1.5,21.0,1027.5,1057.18,757.14
2016,6,1,12,30,947.0,121.0,1.5,21.0,1026.0,1066.46,762.84
2016,6,1,12,45,932.5,128.5,1.55,21.0,1014.0,1065.07,762.9
2016,6,1,13,0,918.0,136.0,1.6,21.0,1002.0,1060.38,761.12
2016,6,1,13,15,915.0,135.0,1.6,21.0,986.0,1055.36,758.47
2016,6,1,13,30,912.0,134.0,1.6,21.0,970.0,1047.1,753.9
2016,6,1,13,45,908.0,132.0,1.65,21.0,947.5,1033.65,746.96
2016,6,1,14,0,904.0,130.0,1.7,21.0,925.0,1017.09,738.15
2016,6,1,14,15,897.0,128.5,1.7,21.0,895.5,995.17,725.24
2016,6,1,14,30,890.0,127.0,1.7,21.0,866.0,970.45,710.59
2016,6,1,14,45,883.5,123.5,1.7,21.0,831.0,941.43,693.14
2016,6,1,15,0,877.0,120.0,1.7,21.0,796.0,909.87,673.98
2016,6,1,15,15,865.0,117.5,1.7,20.5,755.5,876.89,655.03
2016,6,1,15,30,853.0,115.0,1.7,20.0,715.0,837.2,631.3
2016,6,1,15,45,841.0,111.0,1.75,20.0,670.5,794.21,604.31
2016,6,1,16,0,829.0,107.0,1.8,20.0,626.0,749.78,575.85
2016,6,1,16,15,809.5,103.5,1.8,19.5,577.5,699.31,543.22
2016,6,1,16,30,790.0,100.0,1.8,19.0,529.0,648.48,508.63
2016,6,1,16,45,767.0,95.0,1.8,19.0,479.0,593.73,468.4
2016,6,1,17,0,744.0,90.0,1.8,19.0,429.0,540.84,428.34
2016,6,1,17,15,709.5,85.0,1.75,18.5,377.5,481.22,382.44
2016,6,1,17,30,675.0,80.0,1.7,18.0,326.0,423.79,336.71
2016,6,1,17,45,630.0,73.5,1.7,17.5,275.5,362.63,286.69
2016,6,1,18,0,585.0,67.0,1.7,17.0,225.0,305.31,238.15
2016,6,1,18,15,514.5,59.0,1.65,16.5,177.0,242.04,184.01
2016,6,1,18,30,444.0,51.0,1.6,16.0,129.0,185.83,135.2
2016,6,1,18,45,338.0,40.0,1.55,15.5,88.5,125.87,85.04
2016,6,1,19,0,232.0,29.0,1.5,15.0,48.0,77.34,43.06
2016,6,1,19,15,116.0,14.5,1.55,14.5,24.0,28.24,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,159.5,18.0,1.9,11.5,35.5,13.47,1.97
2016,6,2,5,30,319.0,36.0,1.8,12.0,71.0,28.18,18.51
2016,6,2,5,45,415.5,46.0,1.75,13.0,115.0,34.51,24.84
2016,6,2,6,0,512.0,56.0,1.7,14.0,159.0,40.44,30.41
2016,6,2,6,15,574.5,63.0,1.55,14.5,209.0,57.6,34.26
2016,6,2,6,30,637.0,70.0,1.4,15.0,259.0,100.35,55.39
2016,6,2,6,45,679.0,75.5,1.3,16.0,311.0,146.15,87.26
2016,6,2,7,0,721.0,81.0,1.2,17.0,363.0,196.64,127.52
2016,6,2,7,15,752.0,85.5,1.15,17.5,415.0,251.05,173.73
2016,6,2,7,30,783.0,90.0,1.1,18.0,467.0,305.5,220.42
2016,6,2,7,45,806.0,93.5,1.05,19.0,517.5,359.25,265.69
2016,6,2,8,0,829.0,97.0,1.0,20.0,568.0,414.88,310.97
2016,6,2,8,15,846.0,100.0,1.0,20.5,616.0,469.0,354.41
2016,6,2,8,30,863.0,103.0,1.0,21.0,664.0,523.88,396.87
2016,6,2,8,45,877.5,105.0,1.05,21.5,708.5,579.01,438.31
2016,6,2,9,0,892.0,107.0,1.1,22.0,753.0,631.76,476.81
2016,6,2,9,15,902.0,109.5,1.1,22.5,792.0,681.83,511.77
2016,6,2,9,30,912.0,112.0,1.1,23.0,831.0,730.99,545.0
2016,6,2,9,45,915.5,116.0,1.15,23.5,863.5,775.73,573.1
2016,6,2,10,0,919.0,120.0,1.2,24.0,896.0,818.62,599.57
2016,6,2,10,15,924.5,121.0,1.2,24.0,923.5,858.22,624.11
2016,6,2,10,30,930.0,122.0,1.2,24.0,951.0,895.73,647.1
