Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,934.5,122.5,1.25,24.5,972.0,929.64,667.07
2016,6,2,11,0,939.0,123.0,1.3,25.0,993.0,961.08,685.37
2016,6,2,11,15,941.5,123.5,1.35,25.0,1006.5,988.06,702.18
2016,6,2,11,30,944.0,124.0,1.4,25.0,1020.0,1012.21,717.28
2016,6,2,11,45,945.0,124.0,1.45,25.0,1026.0,1031.48,729.45
2016,6,2,12,0,946.0,124.0,1.5,25.0,1032.0,1047.67,739.85
2016,6,2,12,15,945.5,124.0,1.55,25.0,1030.5,1059.23,747.53
2016,6,2,12,30,945.0,124.0,1.6,25.0,1029.0,1067.55,753.38
2016,6,2,12,45,948.5,119.5,1.7,25.0,1021.5,1072.02,757.79
2016,6,2,13,0,952.0,115.0,1.8,25.0,1014.0,1073.11,760.23
2016,6,2,13,15,949.0,114.5,1.9,25.0,997.5,1068.42,759.18
2016,6,2,13,30,946.0,114.0,2.0,25.0,981.0,1060.39,756.16
2016,6,2,13,45,940.5,113.0,2.1,25.0,958.0,1046.11,749.26
2016,6,2,14,0,935.0,112.0,2.2,25.0,935.0,1028.66,740.39
2016,6,2,14,15,928.5,110.5,2.25,24.5,905.0,1006.66,729.46
2016,6,2,14,30,922.0,109.0,2.3,24.0,875.0,981.76,716.6
2016,6,2,14,45,913.0,107.5,2.4,24.0,839.5,951.8,699.45
2016,6,2,15,0,904.0,106.0,2.5,24.0,804.0,919.36,680.47
2016,6,2,15,15,892.5,103.5,2.55,24.0,763.0,881.39,657.14
2016,6,2,15,30,881.0,101.0,2.6,24.0,722.0,841.46,632.22
2016,6,2,15,45,866.5,98.5,2.7,24.0,676.5,797.41,604.45
2016,6,2,16,0,852.0,96.0,2.8,24.0,631.0,755.75,577.86
2016,6,2,16,15,833.0,93.0,2.85,23.5,582.5,705.33,545.33
2016,6,2,16,30,814.0,90.0,2.9,23.0,534.0,654.47,511.3
2016,6,2,16,45,790.0,86.0,2.95,22.5,483.5,599.19,471.5
2016,6,2,17,0,766.0,82.0,3.0,22.0,433.0,544.46,430.76
2016,6,2,17,15,733.0,77.5,3.0,21.0,381.0,485.19,385.71
2016,6,2,17,30,700.0,73.0,3.0,20.0,329.0,429.0,341.29
2016,6,2,17,45,654.0,67.5,3.0,19.5,278.5,367.28,290.33
2016,6,2,18,0,608.0,62.0,3.0,19.0,228.0,309.48,241.03
2016,6,2,18,15,540.0,55.0,3.0,18.0,180.0,246.93,187.5
2016,6,2,18,30,472.0,48.0,3.0,17.0,132.0,191.16,138.92
2016,6,2,18,45,366.5,38.0,3.0,16.5,91.0,130.77,88.05
2016,6,2,19,0,261.0,28.0,3.0,16.0,50.0,81.78,45.7
2016,6,2,19,15,130.5,14.0,3.0,15.5,25.0,32.28,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,59.0,9.0,1.8,14.0,10.0,8.85,0.0
2016,6,3,5,15,200.5,21.5,1.75,14.5,40.5,16.76,3.97
2016,6,3,5,30,342.0,34.0,1.7,15.0,71.0,26.16,16.57
2016,6,3,5,45,433.5,42.5,1.7,16.0,114.5,31.2,21.64
2016,6,3,6,0,525.0,51.0,1.7,17.0,158.0,35.94,26.07
2016,6,3,6,15,584.5,57.5,1.65,17.5,207.0,53.3,29.93
2016,6,3,6,30,644.0,64.0,1.6,18.0,256.0,95.92,50.75
2016,6,3,6,45,685.0,69.0,1.55,19.0,307.0,141.52,82.25
2016,6,3,7,0,726.0,74.0,1.5,20.0,358.0,194.42,124.24
2016,6,3,7,15,755.5,78.0,1.45,20.5,409.0,245.14,167.32
2016,6,3,7,30,785.0,82.0,1.4,21.0,460.0,298.85,213.32
2016,6,3,7,45,807.5,85.0,1.35,21.5,510.0,352.03,258.55
2016,6,3,8,0,830.0,88.0,1.3,22.0,560.0,407.02,303.98
2016,6,3,8,15,847.0,90.5,1.25,22.5,607.5,463.41,348.95
2016,6,3,8,30,864.0,93.0,1.2,23.0,655.0,517.52,390.64
2016,6,3,8,45,877.0,95.0,1.2,24.0,698.5,569.44,428.7
2016,6,3,9,0,890.0,97.0,1.2,25.0,742.0,621.19,465.14
2016,6,3,9,15,900.0,99.0,1.2,25.0,781.0,670.63,500.51
2016,6,3,9,30,910.0,101.0,1.2,25.0,820.0,719.15,534.01
2016,6,3,9,45,922.0,100.0,1.2,25.5,854.5,765.14,562.32
2016,6,3,10,0,934.0,99.0,1.2,26.0,889.0,809.89,589.32
2016,6,3,10,15,939.5,100.0,1.2,26.0,916.5,849.92,614.01
2016,6,3,10,30,945.0,101.0,1.2,26.0,944.0,887.83,637.14
2016,6,3,10,45,947.5,102.5,1.3,26.0,964.0,921.36,658.76
2016,6,3,11,0,950.0,104.0,1.4,26.0,984.0,952.26,678.74
2016,6,3,11,15,952.0,105.0,1.45,26.0,997.5,979.47,695.7
2016,6,3,11,30,954.0,106.0,1.5,26.0,1011.0,1003.79,710.9
2016,6,3,11,45,954.0,107.0,1.6,26.0,1017.0,1023.2,723.89
2016,6,3,12,0,954.0,108.0,1.7,26.0,1023.0,1039.48,735.06
2016,6,3,12,15,953.5,108.0,1.75,26.0,1022.0,1051.06,742.72
2016,6,3,12,30,953.0,108.0,1.8,26.0,1021.0,1059.38,748.52
2016,6,3,12,45,945.0,112.0,1.85,26.0,1011.0,1060.98,750.31
2016,6,3,13,0,937.0,116.0,1.9,26.0,1001.0,1059.26,750.24
2016,6,3,13,15,934.0,115.0,1.95,26.0,985.5,1054.13,748.18
2016,6,3,13,30,931.0,114.0,2.0,26.0,970.0,1045.72,744.19
2016,6,3,13,45,926.5,113.0,2.05,26.0,947.5,1032.6,737.36
2016,6,3,14,0,922.0,112.0,2.1,26.0,925.0,1016.33,728.64
2016,6,3,14,15,916.0,111.0,2.15,26.0,896.0,995.6,717.11
2016,6,3,14,30,910.0,110.0,2.2,26.0,867.0,971.98,703.75
2016,6,3,14,45,903.0,107.5,2.25,26.0,832.5,943.11,686.95
2016,6,3,15,0,896.0,105.0,2.3,26.0,798.0,911.67,668.37
2016,6,3,15,15,885.0,103.0,2.3,25.5,758.0,874.94,646.96
2016,6,3,15,30,874.0,101.0,2.3,25.0,718.0,836.25,623.98
2016,6,3,15,45,861.0,98.0,2.3,25.0,673.5,793.13,596.45
2016,6,3,16,0,848.0,95.0,2.3,25.0,629.0,752.27,570.17
2016,6,3,16,15,774.5,101.5,2.3,24.5,560.5,673.41,517.61
2016,6,3,16,30,701.0,108.0,2.3,24.0,492.0,600.12,466.12
2016,6,3,16,45,615.0,118.0,2.3,24.0,431.5,525.86,410.72
2016,6,3,17,0,529.0,128.0,2.3,24.0,371.0,454.59,356.36
2016,6,3,17,15,613.0,101.0,2.25,23.0,350.5,448.25,352.68
2016,6,3,17,30,697.0,74.0,2.2,22.0,330.0,429.42,337.65
2016,6,3,17,45,650.0,68.5,2.15,21.5,279.0,367.39,287.05
2016,6,3,18,0,603.0,63.0,2.1,21.0,228.0,309.37,238.35
2016,6,3,18,15,535.5,56.0,2.05,20.0,180.5,247.18,185.9
2016,6,3,18,30,468.0,49.0,2.0,19.0,133.0,191.7,138.21
2016,6,3,18,45,365.0,39.0,1.95,18.5,92.0,131.96,88.38
2016,6,3,19,0,262.0,29.0,1.9,18.0,51.0,83.31,46.89
2016,6,3,19,15,131.0,14.5,1.85,17.5,25.5,33.15,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,6.88,0.0
2016,6,4,5,15,38.5,22.5,1.1,17.0,26.5,20.05,6.0
2016,6,4,5,30,77.0,38.0,1.0,17.0,46.0,33.09,22.26
2016,6,4,5,45,102.0,57.0,0.95,17.5,74.0,48.44,36.42
2016,6,4,6,0,127.0,76.0,0.9,18.0,102.0,63.4,49.9
2016,6,4,6,15,144.0,96.5,0.8,18.5,133.5,83.63,61.98
2016,6,4,6,30,161.0,117.0,0.7,19.0,165.0,111.67,81.28
2016,6,4,6,45,176.0,136.5,0.65,20.0,198.0,140.84,102.8
2016,6,4,7,0,191.0,156.0,0.6,21.0,231.0,171.82,126.5
2016,6,4,7,15,220.0,176.0,0.55,21.5,273.5,204.78,151.79
2016,6,4,7,30,249.0,196.0,0.5,22.0,316.0,244.61,182.48
2016,6,4,7,45,325.5,203.5,0.5,22.5,377.5,293.11,218.8
2016,6,4,8,0,402.0,211.0,0.5,23.0,439.0,346.69,258.98
2016,6,4,8,15,404.0,231.0,0.55,22.5,477.5,388.5,291.83
2016,6,4,8,30,406.0,251.0,0.6,22.0,516.0,430.26,324.07
2016,6,4,8,45,222.0,272.0,0.7,22.0,418.5,372.97,282.36
2016,6,4,9,0,38.0,293.0,0.8,22.0,321.0,299.25,226.28
2016,6,4,9,15,125.5,335.0,0.8,22.0,433.5,395.96,298.89
2016,6,4,9,30,213.0,377.0,0.8,22.0,546.0,502.19,375.14
2016,6,4,9,45,136.5,379.0,0.85,22.0,489.0,460.17,343.05
2016,6,4,10,0,60.0,381.0,0.9,22.0,432.0,411.42,306.6
2016,6,4,10,15,142.0,410.5,0.85,22.0,536.0,509.62,378.06
2016,6,4,10,30,224.0,440.0,0.8,22.0,640.0,613.44,449.84
2016,6,4,10,45,246.5,446.5,0.8,22.0,671.0,650.25,473.86
2016,6,4,11,0,269.0,453.0,0.8,22.0,702.0,686.83,498.19
2016,6,4,11,15,157.5,436.5,0.8,22.0,583.5,575.82,420.19
2016,6,4,11,30,46.0,420.0,0.8,22.0,465.0,457.02,335.39
2016,6,4,11,45,41.5,413.5,0.8,22.0,454.0,448.72,330.35
2016,6,4,12,0,37.0,407.0,0.8,22.0,443.0,439.98,324.09
2016,6,4,12,15,103.5,447.5,0.75,22.0,547.5,548.27,401.33
2016,6,4,12,30,170.0,488.0,0.7,22.0,652.0,664.05,479.52
2016,6,4,12,45,146.5,481.0,0.7,22.0,621.5,636.52,459.33
2016,6,4,13,0,123.0,474.0,0.7,22.0,591.0,608.08,440.05
2016,6,4,13,15,110.5,461.5,0.7,22.0,565.5,576.96,419.37
2016,6,4,13,30,98.0,449.0,0.7,22.0,540.0,552.33,402.88
2016,6,4,13,45,70.5,414.0,0.75,22.5,478.5,489.13,358.88
2016,6,4,14,0,43.0,379.0,0.8,23.0,417.0,426.06,314.39
2016,6,4,14,15,36.0,352.5,0.8,23.0,384.0,391.91,290.84
2016,6,4,14,30,29.0,326.0,0.8,23.0,351.0,357.76,266.77
2016,6,4,14,45,134.0,345.0,0.8,23.0,450.0,481.76,359.72
2016,6,4,15,0,239.0,364.0,0.8,23.0,549.0,592.69,439.07
2016,6,4,15,15,255.0,340.5,0.8,22.5,529.0,583.28,433.58
2016,6,4,15,30,271.0,317.0,0.8,22.0,509.0,564.09,422.61
2016,6,4,15,45,272.5,294.5,0.85,22.0,477.5,532.51,402.06
2016,6,4,16,0,274.0,272.0,0.9,22.0,446.0,499.97,380.52
2016,6,4,16,15,392.5,220.0,0.9,21.5,447.0,525.52,403.44
2016,6,4,16,30,511.0,168.0,0.9,21.0,448.0,533.73,412.87
2016,6,4,16,45,595.0,135.0,0.9,21.0,431.5,531.89,412.73
2016,6,4,17,0,679.0,102.0,0.9,21.0,415.0,518.15,403.21
2016,6,4,17,15,643.5,96.5,0.9,20.5,365.0,460.47,359.87
2016,6,4,17,30,608.0,91.0,0.9,20.0,315.0,405.13,317.16
2016,6,4,17,45,566.0,82.5,0.9,19.5,266.5,346.38,270.34
2016,6,4,18,0,524.0,74.0,0.9,19.0,218.0,291.21,224.81
2016,6,4,18,15,456.5,64.5,0.85,18.0,172.0,230.29,174.16
2016,6,4,18,30,389.0,55.0,0.8,17.0,126.0,176.14,128.31
2016,6,4,18,45,300.0,42.5,0.8,16.5,87.5,120.19,81.77
2016,6,4,19,0,211.0,30.0,0.8,16.0,49.0,75.06,43.4
2016,6,4,19,15,105.5,15.0,0.8,15.5,24.5,30.24,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,58.0,9.0,0.4,12.0,10.0,8.85,0.0
2016,6,5,5,15,186.5,22.0,0.35,12.5,40.0,17.17,4.73
2016,6,5,5,30,315.0,35.0,0.3,13.0,70.0,27.05,17.6
2016,6,5,5,45,403.5,44.5,0.3,13.5,112.0,32.96,23.54
2016,6,5,6,0,492.0,54.0,0.3,14.0,154.0,38.51,28.79
2016,6,5,6,15,551.5,61.0,0.35,14.5,202.5,55.81,32.85
2016,6,5,6,30,611.0,68.0,0.4,15.0,251.0,97.08,53.45
2016,6,5,6,45,651.5,74.0,0.45,15.5,301.0,141.66,84.63
2016,6,5,7,0,692.0,80.0,0.5,16.0,351.0,190.75,123.9
2016,6,5,7,15,723.0,84.5,0.55,16.5,402.0,240.65,166.31
2016,6,5,7,30,754.0,89.0,0.6,17.0,453.0,296.29,213.77
2016,6,5,7,45,776.0,93.0,0.7,18.0,502.0,348.54,258.01
2016,6,5,8,0,798.0,97.0,0.8,19.0,551.0,402.58,302.55
2016,6,5,8,15,815.5,100.0,0.9,19.0,598.0,455.26,346.06
2016,6,5,8,30,833.0,103.0,1.0,19.0,645.0,508.78,389.09
2016,6,5,8,45,846.0,106.0,1.1,19.5,688.0,560.47,428.87
2016,6,5,9,0,859.0,109.0,1.2,20.0,731.0,613.77,468.58
2016,6,5,9,15,870.0,111.0,1.2,20.0,770.0,662.48,504.11
2016,6,5,9,30,881.0,113.0,1.2,20.0,809.0,710.44,538.2
2016,6,5,9,45,893.5,112.0,1.3,20.5,843.5,755.65,567.99
2016,6,5,10,0,906.0,111.0,1.4,21.0,878.0,799.75,596.46
2016,6,5,10,15,912.0,112.0,1.4,21.0,905.5,839.22,621.56
2016,6,5,10,30,918.0,113.0,1.4,21.0,933.0,876.69,645.13
2016,6,5,10,45,922.5,114.0,1.4,21.5,953.5,910.69,664.98
2016,6,5,11,0,927.0,115.0,1.4,22.0,974.0,942.26,683.07
2016,6,5,11,15,929.5,115.5,1.4,22.0,987.5,968.95,699.26
2016,6,5,11,30,932.0,116.0,1.4,22.0,1001.0,992.84,713.69
2016,6,5,11,45,933.5,116.0,1.45,22.0,1007.5,1012.39,726.23
2016,6,5,12,0,935.0,116.0,1.5,22.0,1014.0,1028.92,737.0
2016,6,5,12,15,935.0,116.0,1.5,22.0,1013.5,1040.88,744.23
2016,6,5,12,30,935.0,116.0,1.5,22.0,1013.0,1049.65,749.62
2016,6,5,12,45,924.5,121.5,1.55,22.5,1002.0,1050.28,749.46
2016,6,5,13,0,914.0,127.0,1.6,23.0,991.0,1047.67,747.48
2016,6,5,13,15,911.0,126.0,1.6,23.0,975.5,1042.75,744.86
2016,6,5,13,30,908.0,125.0,1.6,23.0,960.0,1034.63,740.38
2016,6,5,13,45,904.5,123.0,1.6,23.0,938.0,1021.82,733.09
2016,6,5,14,0,901.0,121.0,1.6,23.0,916.0,1005.91,723.99
2016,6,5,14,15,894.5,119.5,1.6,23.0,887.0,984.65,711.57
2016,6,5,14,30,888.0,118.0,1.6,23.0,858.0,960.58,697.44
2016,6,5,14,45,880.5,115.0,1.65,23.0,823.5,931.36,680.62
2016,6,5,15,0,873.0,112.0,1.7,23.0,789.0,899.66,662.07
2016,6,5,15,15,861.0,110.0,1.75,23.0,749.0,862.84,639.93
2016,6,5,15,30,849.0,108.0,1.8,23.0,709.0,824.19,616.29
2016,6,5,15,45,835.5,104.5,1.85,23.0,665.0,785.1,592.01
2016,6,5,16,0,822.0,101.0,1.9,23.0,621.0,740.45,563.48
2016,6,5,16,15,802.0,98.0,1.95,22.5,573.0,690.6,531.79
2016,6,5,16,30,782.0,95.0,2.0,22.0,525.0,640.43,498.44
2016,6,5,16,45,758.0,90.5,2.05,21.5,475.0,586.07,459.81
2016,6,5,17,0,734.0,86.0,2.1,21.0,425.0,532.3,420.26
2016,6,5,17,15,700.0,81.5,2.1,20.5,374.5,475.17,376.48
2016,6,5,17,30,666.0,77.0,2.1,20.0,324.0,419.04,331.98
2016,6,5,17,45,620.5,71.0,2.1,19.5,274.0,358.62,282.69
2016,6,5,18,0,575.0,65.0,2.1,19.0,224.0,302.08,235.01
2016,6,5,18,15,509.0,57.5,2.05,18.0,177.5,241.18,183.33
2016,6,5,18,30,443.0,50.0,2.0,17.0,131.0,186.85,136.38
2016,6,5,18,45,344.5,39.5,2.0,16.5,91.0,128.7,87.51
2016,6,5,19,0,246.0,29.0,2.0,16.0,51.0,81.17,47.15
2016,6,5,19,15,123.0,14.5,2.0,15.5,25.5,32.73,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,8.85,0.0
2016,6,6,5,15,167.0,21.5,1.05,15.0,38.0,16.65,4.43
2016,6,6,5,30,281.0,34.0,1.0,15.0,66.0,26.03,16.53
2016,6,6,5,45,364.5,44.0,1.0,15.5,106.0,32.45,22.82
2016,6,6,6,0,448.0,54.0,1.0,16.0,146.0,38.45,28.43
2016,6,6,6,15,506.0,61.0,1.0,16.5,191.5,54.82,32.41
2016,6,6,6,30,564.0,68.0,1.0,17.0,237.0,93.54,51.88
2016,6,6,6,45,605.0,74.0,1.0,17.5,285.5,135.67,81.26
2016,6,6,7,0,646.0,80.0,1.0,18.0,334.0,182.33,118.46
2016,6,6,7,15,676.5,84.5,1.0,18.0,382.5,229.62,158.9
2016,6,6,7,30,707.0,89.0,1.0,18.0,431.0,282.61,204.52
2016,6,6,7,45,731.0,93.0,1.05,18.5,479.0,333.03,247.66
2016,6,6,8,0,755.0,97.0,1.1,19.0,527.0,385.49,291.48
2016,6,6,8,15,773.0,100.0,1.1,19.5,572.5,436.16,332.63
2016,6,6,8,30,791.0,103.0,1.1,20.0,618.0,487.78,373.15
2016,6,6,8,45,805.5,105.5,1.1,20.5,660.0,537.75,411.1
2016,6,6,9,0,820.0,108.0,1.1,21.0,702.0,589.57,449.03
2016,6,6,9,15,831.0,110.0,1.1,21.0,740.0,636.49,483.27
2016,6,6,9,30,842.0,112.0,1.1,21.0,778.0,682.73,516.16
2016,6,6,9,45,850.5,114.0,1.15,21.5,811.0,726.28,544.54
2016,6,6,10,0,859.0,116.0,1.2,22.0,844.0,768.51,571.3
2016,6,6,10,15,866.0,117.5,1.2,22.0,871.0,807.58,596.14
2016,6,6,10,30,873.0,119.0,1.2,22.0,898.0,844.83,619.57
2016,6,6,10,45,877.5,120.0,1.2,22.0,918.5,877.48,639.79
2016,6,6,11,0,882.0,121.0,1.2,22.0,939.0,907.83,658.45
2016,6,6,11,15,885.5,121.5,1.2,22.0,952.5,934.34,674.6
2016,6,6,11,30,889.0,122.0,1.2,22.0,966.0,958.26,689.1
2016,6,6,11,45,890.5,122.0,1.2,22.0,973.0,977.06,700.4
2016,6,6,12,0,892.0,122.0,1.2,22.0,980.0,992.99,710.0
2016,6,6,12,15,892.0,122.0,1.2,22.0,979.5,1004.5,716.94
2016,6,6,12,30,892.0,122.0,1.2,22.0,979.0,1012.98,722.14
2016,6,6,12,45,883.5,126.5,1.2,22.0,969.0,1014.44,723.11
2016,6,6,13,0,875.0,131.0,1.2,22.0,959.0,1012.81,722.37
2016,6,6,13,15,871.5,130.5,1.2,21.5,944.0,1008.04,721.2
2016,6,6,13,30,868.0,130.0,1.2,21.0,929.0,1000.22,718.26
2016,6,6,13,45,861.5,129.5,1.25,21.0,906.5,986.44,711.18
2016,6,6,14,0,855.0,129.0,1.3,21.0,884.0,969.8,702.37
2016,6,6,14,15,848.0,127.5,1.3,20.5,856.0,948.87,691.37
2016,6,6,14,30,841.0,126.0,1.3,20.0,828.0,925.32,678.69
2016,6,6,14,45,829.5,125.0,1.3,20.0,794.0,895.68,660.72
2016,6,6,15,0,818.0,124.0,1.3,20.0,760.0,868.85,644.57
2016,6,6,15,15,806.5,121.5,1.3,19.5,721.0,833.38,623.72
2016,6,6,15,30,795.0,119.0,1.3,19.0,682.0,796.15,601.47
2016,6,6,15,45,779.0,116.0,1.35,19.0,639.0,753.26,574.41
2016,6,6,16,0,763.0,113.0,1.4,19.0,596.0,709.36,546.19
2016,6,6,16,15,743.0,109.5,1.4,18.5,550.0,661.28,514.97
2016,6,6,16,30,723.0,106.0,1.4,18.0,504.0,614.59,482.72
2016,6,6,16,45,699.5,101.0,1.4,18.0,456.5,562.52,444.44
2016,6,6,17,0,676.0,96.0,1.4,18.0,409.0,511.13,405.6
2016,6,6,17,15,642.0,90.5,1.4,17.5,360.0,454.44,362.22
2016,6,6,17,30,608.0,85.0,1.4,17.0,311.0,399.97,319.08
2016,6,6,17,45,564.0,78.0,1.45,16.5,263.5,341.96,271.84
2016,6,6,18,0,520.0,71.0,1.5,16.0,216.0,287.72,226.12
2016,6,6,18,15,455.0,62.5,1.5,15.5,171.0,228.83,175.78
2016,6,6,18,30,390.0,54.0,1.5,15.0,126.0,176.42,130.28
2016,6,6,18,45,297.5,42.5,1.5,15.0,87.5,120.3,82.89
2016,6,6,19,0,205.0,31.0,1.5,15.0,49.0,75.54,44.93
2016,6,6,19,15,102.5,15.5,1.5,14.5,24.5,30.85,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,1.2,12.0,10.0,8.85,0.0
2016,6,7,5,15,148.5,23.0,1.2,12.0,38.0,17.88,5.43
2016,6,7,5,30,261.0,37.0,1.2,12.0,66.0,28.35,18.76
2016,6,7,5,45,351.0,47.5,1.2,12.5,107.0,35.72,26.01
2016,6,7,6,0,441.0,58.0,1.2,13.0,148.0,42.05,32.01
2016,6,7,6,15,502.0,65.5,1.15,13.5,195.0,58.68,36.15
2016,6,7,6,30,563.0,73.0,1.1,14.0,242.0,97.81,56.14
2016,6,7,6,45,388.0,113.5,1.1,14.5,240.0,141.91,96.89
2016,6,7,7,0,213.0,154.0,1.1,15.0,238.0,170.56,127.91
2016,6,7,7,15,179.5,179.5,1.1,15.0,257.0,201.53,155.02
2016,6,7,7,30,146.0,205.0,1.1,15.0,276.0,225.52,175.9
2016,6,7,7,45,457.0,153.5,1.15,15.5,408.0,291.24,222.96
2016,6,7,8,0,768.0,102.0,1.2,16.0,540.0,395.1,302.51
2016,6,7,8,15,787.0,105.5,1.2,16.5,586.5,447.34,344.97
2016,6,7,8,30,806.0,109.0,1.2,17.0,633.0,500.64,387.16
2016,6,7,8,45,823.0,110.5,1.3,17.5,677.0,551.78,427.02
2016,6,7,9,0,840.0,112.0,1.4,18.0,721.0,603.27,466.0
2016,6,7,9,15,851.0,114.0,1.45,18.0,759.5,652.77,503.01
2016,6,7,9,30,862.0,116.0,1.5,18.0,798.0,699.9,537.54
2016,6,7,9,45,867.0,120.5,1.55,18.5,830.5,744.12,566.89
2016,6,7,10,0,872.0,125.0,1.6,19.0,863.0,786.74,594.32
2016,6,7,10,15,878.5,126.5,1.6,19.0,890.5,825.93,619.74
2016,6,7,10,30,885.0,128.0,1.6,19.0,918.0,863.25,643.68
2016,6,7,10,45,889.5,129.5,1.6,19.0,939.0,896.8,664.93
2016,6,7,11,0,894.0,131.0,1.6,19.0,960.0,928.03,684.56
2016,6,7,11,15,897.0,131.5,1.5,18.5,974.0,954.46,700.92
2016,6,7,11,30,900.0,132.0,1.4,18.0,988.0,978.24,715.44
2016,6,7,11,45,903.5,131.0,1.35,18.0,995.5,998.26,726.9
2016,6,7,12,0,907.0,130.0,1.3,18.0,1003.0,1015.43,736.56
2016,6,7,12,15,907.0,130.0,1.25,18.0,1002.0,1027.2,742.84
2016,6,7,12,30,907.0,130.0,1.2,18.0,1001.0,1035.9,747.28
2016,6,7,12,45,910.5,126.5,1.15,18.0,994.5,1041.43,749.85
2016,6,7,13,0,914.0,123.0,1.1,18.0,988.0,1043.76,750.53
2016,6,7,13,15,911.0,122.0,1.1,18.0,973.0,1038.89,747.88
2016,6,7,13,30,908.0,121.0,1.1,18.0,958.0,1030.83,743.43
2016,6,7,13,45,902.5,120.5,1.1,18.0,935.5,1017.67,735.93
2016,6,7,14,0,897.0,120.0,1.1,18.0,913.0,1001.49,726.66
2016,6,7,14,15,890.5,119.0,1.15,18.0,884.5,980.9,715.58
2016,6,7,14,30,884.0,118.0,1.2,18.0,856.0,957.53,702.71
2016,6,7,14,45,873.0,117.0,1.25,18.0,821.5,927.4,685.37
2016,6,7,15,0,862.0,116.0,1.3,18.0,787.0,895.01,666.41
2016,6,7,15,15,851.0,113.5,1.35,18.0,747.5,858.94,644.76
2016,6,7,15,30,840.0,111.0,1.4,18.0,708.0,825.29,624.48
2016,6,7,15,45,823.5,109.0,1.45,18.0,663.5,781.6,596.94
2016,6,7,16,0,807.0,107.0,1.5,18.0,619.0,736.81,568.22
2016,6,7,16,15,595.0,156.5,1.55,17.5,518.5,607.77,476.28
2016,6,7,16,30,383.0,206.0,1.6,17.0,418.0,481.99,381.57
2016,6,7,16,45,549.5,149.5,1.65,17.0,422.0,517.06,412.1
2016,6,7,17,0,716.0,93.0,1.7,17.0,426.0,532.01,424.98
2016,6,7,17,15,682.0,88.0,1.75,16.5,375.5,474.01,379.99
2016,6,7,17,30,648.0,83.0,1.8,16.0,325.0,418.15,335.57
2016,6,7,17,45,601.5,77.0,1.85,15.5,275.5,358.1,286.29
2016,6,7,18,0,555.0,71.0,1.9,15.0,226.0,302.02,238.66
2016,6,7,18,15,488.0,63.0,1.85,14.5,179.5,241.1,186.16
2016,6,7,18,30,421.0,55.0,1.8,14.0,133.0,186.82,138.68
2016,6,7,18,45,324.5,43.5,1.8,14.0,93.0,128.99,89.52
2016,6,7,19,0,228.0,32.0,1.8,14.0,53.0,81.05,48.79
2016,6,7,19,15,114.0,16.0,1.8,13.5,26.5,33.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.5,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,12.0,12.0,11.8,0.0
2016,6,8,5,15,165.5,23.0,1.75,12.0,42.0,17.88,5.51
2016,6,8,5,30,331.0,34.0,1.8,12.0,72.0,26.01,16.74
2016,6,8,5,45,416.5,43.0,1.9,12.0,114.0,31.52,22.34
2016,6,8,6,0,502.0,52.0,2.0,12.0,156.0,36.68,27.32
2016,6,8,6,15,346.0,83.5,2.05,12.0,164.0,70.2,48.83
2016,6,8,6,30,190.0,115.0,2.1,12.0,172.0,108.55,79.99
2016,6,8,6,45,205.0,134.0,2.15,12.5,206.0,138.85,103.32
2016,6,8,7,0,220.0,153.0,2.2,13.0,240.0,170.98,129.36
2016,6,8,7,15,241.0,173.5,2.2,13.0,280.5,207.55,159.65
2016,6,8,7,30,262.0,194.0,2.2,13.0,321.0,246.51,192.09
2016,6,8,7,45,160.5,215.0,2.25,13.5,295.5,249.45,197.34
2016,6,8,8,0,59.0,236.0,2.3,14.0,270.0,241.21,191.92
2016,6,8,8,15,58.0,255.5,2.3,14.0,291.5,263.07,209.15
2016,6,8,8,30,57.0,275.0,2.3,14.0,313.0,284.88,226.03
2016,6,8,8,45,114.5,308.0,2.3,14.5,389.0,348.6,275.45
2016,6,8,9,0,172.0,341.0,2.3,15.0,465.0,420.33,330.09
2016,6,8,9,15,158.0,360.5,2.3,15.0,479.5,439.64,343.89
2016,6,8,9,30,144.0,380.0,2.3,15.0,494.0,457.56,356.66
2016,6,8,9,45,87.0,356.5,2.3,15.5,426.5,403.48,313.86
2016,6,8,10,0,30.0,333.0,2.3,16.0,359.0,342.9,265.83
2016,6,8,10,15,175.0,374.5,2.3,16.0,530.5,501.42,388.88
2016,6,8,10,30,320.0,416.0,2.3,16.0,702.0,670.74,513.6
2016,6,8,10,45,407.0,398.0,2.3,16.0,770.5,741.47,564.47
2016,6,8,11,0,494.0,380.0,2.3,16.0,839.0,817.69,618.95
2016,6,8,11,15,697.0,256.0,2.3,16.0,914.0,898.41,680.45
2016,6,8,11,30,900.0,132.0,2.3,16.0,989.0,978.09,732.97
2016,6,8,11,45,668.5,273.5,2.3,16.0,912.5,921.71,693.56
2016,6,8,12,0,437.0,415.0,2.3,16.0,836.0,849.72,636.92
2016,6,8,12,15,670.5,274.0,2.3,16.0,918.5,947.52,712.33
2016,6,8,12,30,904.0,133.0,2.3,16.0,1001.0,1035.89,770.31
2016,6,8,12,45,685.0,268.0,2.35,16.0,922.5,969.69,726.27
2016,6,8,13,0,466.0,403.0,2.4,16.0,844.0,889.95,666.1
2016,6,8,13,15,498.0,382.0,2.4,16.0,847.0,901.91,676.54
2016,6,8,13,30,530.0,361.0,2.4,16.0,850.0,911.42,684.48
2016,6,8,13,45,500.5,357.0,2.45,16.0,810.0,875.12,660.12
2016,6,8,14,0,471.0,353.0,2.5,16.0,770.0,837.47,635.0
2016,6,8,14,15,514.5,323.5,2.55,15.5,765.5,842.29,642.54
2016,6,8,14,30,558.0,294.0,2.6,15.0,761.0,843.43,647.2
2016,6,8,14,45,520.0,289.0,2.65,15.0,710.0,791.67,611.3
2016,6,8,15,0,482.0,284.0,2.7,15.0,659.0,739.91,575.25
2016,6,8,15,15,492.5,263.0,2.75,15.0,629.5,713.57,558.39
2016,6,8,15,30,503.0,242.0,2.8,15.0,600.0,684.93,539.42
2016,6,8,15,45,510.0,222.0,2.85,15.0,565.5,652.28,517.1
2016,6,8,16,0,517.0,202.0,2.9,15.0,531.0,617.63,492.89
2016,6,8,16,15,647.5,149.0,2.9,14.5,529.0,638.11,512.89
2016,6,8,16,30,778.0,96.0,2.9,14.0,527.0,640.78,518.64
2016,6,8,16,45,716.5,96.0,2.95,14.0,464.0,569.01,463.08
2016,6,8,17,0,655.0,96.0,3.0,14.0,401.0,499.99,408.73
2016,6,8,17,15,330.0,110.0,3.0,13.5,263.5,304.33,250.37
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,124.95,100.25
2016,6,8,17,45,284.5,96.5,3.0,13.0,177.0,236.57,193.57
2016,6,8,18,0,564.0,69.0,3.0,13.0,228.0,304.04,243.7
2016,6,8,18,15,499.5,61.0,2.9,12.5,181.5,243.48,190.15
2016,6,8,18,30,435.0,53.0,2.8,12.0,135.0,189.31,141.94
2016,6,8,18,45,337.5,42.5,2.75,12.0,95.0,131.45,92.07
2016,6,8,19,0,240.0,32.0,2.7,12.0,55.0,83.46,50.93
2016,6,8,19,15,120.0,16.0,2.65,12.0,27.5,34.1,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.0,3.0,11.0,5.5,0.0,0.0
2016,6,9,5,0,53.0,10.0,3.0,11.0,11.0,9.83,0.0
2016,6,9,5,15,176.5,23.0,3.1,11.5,40.5,17.87,5.59
2016,6,9,5,30,300.0,36.0,3.2,12.0,70.0,27.93,18.38
2016,6,9,5,45,389.5,45.5,3.3,12.5,112.0,33.81,24.29
2016,6,9,6,0,479.0,55.0,3.4,13.0,154.0,39.32,29.54
2016,6,9,6,15,262.5,84.0,3.45,13.5,140.5,73.23,52.51
2016,6,9,6,30,46.0,113.0,3.5,14.0,127.0,103.58,80.73
2016,6,9,6,45,53.5,133.5,3.55,14.5,152.5,126.19,98.77
2016,6,9,7,0,61.0,154.0,3.6,15.0,178.0,149.82,117.74
2016,6,9,7,15,67.0,176.5,3.55,15.0,206.0,175.73,138.84
2016,6,9,7,30,73.0,199.0,3.5,15.0,234.0,202.49,160.53
2016,6,9,7,45,153.5,222.0,3.5,15.5,306.5,252.93,199.53
2016,6,9,8,0,234.0,245.0,3.5,16.0,379.0,315.14,248.23
2016,6,9,8,15,528.5,175.0,3.45,16.5,510.0,393.2,309.29
2016,6,9,8,30,823.0,105.0,3.4,17.0,641.0,504.86,397.53
2016,6,9,8,45,835.5,108.5,3.4,17.5,684.0,556.2,438.13
2016,6,9,9,0,848.0,112.0,3.4,18.0,727.0,607.48,477.69
2016,6,9,9,15,859.0,114.0,3.35,18.0,765.5,657.34,515.85
2016,6,9,9,30,870.0,116.0,3.3,18.0,804.0,704.82,551.36
2016,6,9,9,45,876.0,119.0,3.25,18.5,837.0,748.68,580.92
2016,6,9,10,0,882.0,122.0,3.2,19.0,870.0,791.0,608.48
2016,6,9,10,15,888.5,123.5,3.2,19.0,897.5,830.55,635.16
2016,6,9,10,30,895.0,125.0,3.2,19.0,925.0,868.22,660.33
2016,6,9,10,45,897.5,127.5,3.25,19.5,945.0,901.34,681.22
2016,6,9,11,0,900.0,130.0,3.3,20.0,965.0,932.01,700.32
2016,6,9,11,15,902.5,130.5,3.35,19.5,978.5,958.17,719.02
2016,6,9,11,30,905.0,131.0,3.4,19.0,992.0,981.64,736.02
2016,6,9,11,45,904.5,132.5,3.45,19.0,998.0,1000.43,748.56
2016,6,9,12,0,904.0,134.0,3.5,19.0,1004.0,1016.26,759.23
2016,6,9,12,15,903.5,134.0,3.55,19.0,1003.0,1027.6,767.01
2016,6,9,12,30,903.0,134.0,3.6,19.0,1002.0,1035.87,772.88
2016,6,9,12,45,912.5,126.0,3.65,19.0,997.0,1042.95,778.1
2016,6,9,13,0,922.0,118.0,3.7,19.0,992.0,1046.78,781.27
2016,6,9,13,15,918.5,117.5,3.7,19.0,976.5,1041.97,778.46
2016,6,9,13,30,915.0,117.0,3.7,19.0,961.0,1033.95,773.68
2016,6,9,13,45,911.5,115.5,3.75,19.0,939.5,1021.72,766.57
2016,6,9,14,0,908.0,114.0,3.8,19.0,918.0,1006.39,757.46
2016,6,9,14,15,901.5,112.5,3.85,18.5,889.0,985.17,745.83
2016,6,9,14,30,895.0,111.0,3.9,18.0,860.0,961.12,732.25
2016,6,9,14,45,886.5,109.0,3.95,18.0,826.0,932.03,713.74
2016,6,9,15,0,878.0,107.0,4.0,18.0,792.0,900.51,693.45
2016,6,9,15,15,867.5,105.0,4.0,17.5,752.5,864.99,671.24
2016,6,9,15,30,857.0,103.0,4.0,17.0,713.0,827.53,647.39
2016,6,9,15,45,841.5,101.0,4.0,17.0,669.0,784.33,617.89
2016,6,9,16,0,826.0,99.0,4.0,17.0,625.0,743.67,589.96
2016,6,9,16,15,808.0,95.5,4.0,16.5,578.0,694.68,556.5
2016,6,9,16,30,790.0,92.0,4.0,16.0,531.0,645.2,521.7
2016,6,9,16,45,763.5,89.0,4.0,16.0,481.0,590.62,479.62
2016,6,9,17,0,737.0,86.0,4.0,16.0,431.0,536.83,437.1
2016,6,9,17,15,705.0,81.5,4.0,15.5,381.0,480.63,392.27
2016,6,9,17,30,673.0,77.0,4.0,15.0,331.0,425.24,346.69
2016,6,9,17,45,629.5,71.5,4.0,14.5,281.5,365.84,296.49
2016,6,9,18,0,586.0,66.0,4.0,14.0,232.0,310.08,247.89
2016,6,9,18,15,523.0,58.5,3.9,13.5,185.0,249.41,194.46
2016,6,9,18,30,460.0,51.0,3.8,13.0,138.0,194.97,145.79
2016,6,9,18,45,371.0,41.0,3.7,13.0,98.0,138.24,96.37
2016,6,9,19,0,282.0,31.0,3.6,13.0,58.0,91.04,55.32
2016,6,9,19,15,141.0,15.5,3.55,12.5,29.0,37.22,0.0
2016,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2016,6,10,5,15,90.5,24.0,3.35,11.0,34.5,20.13,7.08
2016,6,10,5,30,181.0,38.0,3.4,11.0,59.0,29.12,19.49
2016,6,10,5,45,231.5,54.0,3.45,11.5,94.0,40.67,30.47
2016,6,10,6,0,282.0,70.0,3.5,12.0,129.0,51.67,40.69
2016,6,10,6,15,318.5,85.5,3.55,12.0,168.5,71.07,50.06
2016,6,10,6,30,355.0,101.0,3.6,12.0,208.0,105.79,71.42
2016,6,10,6,45,394.0,111.5,3.7,12.5,250.0,140.79,96.79
2016,6,10,7,0,433.0,122.0,3.8,13.0,292.0,180.05,128.39
2016,6,10,7,15,505.5,122.0,3.85,13.5,347.0,222.41,162.97
2016,6,10,7,30,578.0,122.0,3.9,14.0,402.0,271.5,204.35
2016,6,10,7,45,542.5,150.0,3.95,14.5,434.5,316.97,245.2
2016,6,10,8,0,507.0,178.0,4.0,15.0,467.0,358.07,281.07
2016,6,10,8,15,668.5,139.0,4.05,15.0,554.0,422.24,333.98
2016,6,10,8,30,830.0,100.0,4.1,15.0,641.0,503.37,400.5
2016,6,10,8,45,847.0,101.0,4.15,15.5,685.0,557.28,443.96
2016,6,10,9,0,864.0,102.0,4.2,16.0,729.0,609.01,484.75
2016,6,10,9,15,876.0,104.5,4.2,16.0,769.0,658.98,523.86
2016,6,10,9,30,888.0,107.0,4.2,16.0,809.0,708.29,561.62
2016,6,10,9,45,901.0,106.5,4.25,16.5,845.0,754.59,593.58
2016,6,10,10,0,914.0,106.0,4.3,17.0,881.0,799.82,624.33
2016,6,10,10,15,921.5,107.5,4.3,17.0,910.0,841.28,652.93
2016,6,10,10,30,929.0,109.0,4.3,17.0,939.0,880.83,679.96
2016,6,10,10,45,933.5,110.5,4.35,17.5,961.0,915.72,702.56
2016,6,10,11,0,938.0,112.0,4.4,18.0,983.0,948.17,723.34
2016,6,10,11,15,942.0,113.0,4.4,18.0,998.5,977.09,742.58
2016,6,10,11,30,946.0,114.0,4.4,18.0,1014.0,1003.27,759.93
2016,6,10,11,45,948.5,114.0,4.45,18.0,1022.0,1024.17,774.18
2016,6,10,12,0,951.0,114.0,4.5,18.0,1030.0,1042.05,786.49
2016,6,10,12,15,952.0,114.0,4.5,18.0,1030.0,1055.34,795.32
2016,6,10,12,30,953.0,114.0,4.5,18.0,1030.0,1065.43,802.1
2016,6,10,12,45,937.0,123.5,4.55,18.0,1018.5,1064.9,802.36
2016,6,10,13,0,921.0,133.0,4.6,18.0,1007.0,1061.06,800.58
2016,6,10,13,15,918.0,132.5,4.6,18.0,992.0,1056.89,798.22
2016,6,10,13,30,915.0,132.0,4.6,18.0,977.0,1049.51,793.8
2016,6,10,13,45,913.5,129.0,4.65,18.0,955.5,1037.86,787.07
2016,6,10,14,0,912.0,126.0,4.7,18.0,934.0,1023.02,778.27
2016,6,10,14,15,905.5,124.5,4.7,18.0,905.0,1001.85,764.72
2016,6,10,14,30,899.0,123.0,4.7,18.0,876.0,977.84,749.28
2016,6,10,14,45,892.5,120.0,4.7,18.0,842.0,949.55,730.86
2016,6,10,15,0,886.0,117.0,4.7,18.0,808.0,918.69,710.61
2016,6,10,15,15,874.5,114.5,4.7,17.5,767.5,881.64,687.2
2016,6,10,15,30,863.0,112.0,4.7,17.0,727.0,846.99,665.29
2016,6,10,15,45,848.0,109.5,4.75,17.0,682.5,803.28,635.51
2016,6,10,16,0,833.0,107.0,4.8,17.0,638.0,758.3,604.45
2016,6,10,16,15,814.0,103.5,4.8,16.5,590.0,708.33,570.06
2016,6,10,16,30,795.0,100.0,4.8,16.0,542.0,657.93,534.07
2016,6,10,16,45,769.0,96.0,4.8,16.0,491.5,602.34,490.95
2016,6,10,17,0,743.0,92.0,4.8,16.0,441.0,548.82,448.35
2016,6,10,17,15,709.5,87.5,4.75,15.5,389.5,490.38,401.42
2016,6,10,17,30,676.0,83.0,4.7,15.0,338.0,433.97,354.75
2016,6,10,17,45,629.5,77.0,4.7,15.0,287.5,372.47,302.12
2016,6,10,18,0,583.0,71.0,4.7,15.0,237.0,314.89,251.54
2016,6,10,18,15,517.0,63.0,4.65,14.5,189.0,252.7,197.0
2016,6,10,18,30,451.0,55.0,4.6,14.0,141.0,197.03,147.51
2016,6,10,18,45,354.0,44.5,4.55,13.5,100.0,138.2,96.94
2016,6,10,19,0,257.0,34.0,4.5,13.0,59.0,89.34,55.22
2016,6,10,19,15,128.5,17.0,4.5,12.5,29.5,36.77,1.02
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,10.81,0.0
2016,6,11,5,15,142.0,24.5,2.75,11.5,40.5,19.11,6.44
2016,6,11,5,30,284.0,38.0,2.7,12.0,70.0,29.16,19.44
2016,6,11,5,45,381.5,47.5,2.7,12.5,112.5,35.69,25.96
2016,6,11,6,0,479.0,57.0,2.7,13.0,155.0,41.13,31.16
2016,6,11,6,15,539.5,64.0,2.6,13.5,203.5,57.96,35.03
2016,6,11,6,30,600.0,71.0,2.5,14.0,252.0,98.49,55.44
2016,6,11,6,45,651.5,75.0,2.45,14.5,304.0,142.02,85.71
2016,6,11,7,0,703.0,79.0,2.4,15.0,356.0,191.21,125.25
2016,6,11,7,15,734.0,83.5,2.3,15.5,407.0,244.31,171.12
2016,6,11,7,30,765.0,88.0,2.2,16.0,458.0,297.56,217.71
2016,6,11,7,45,794.0,90.0,2.15,17.0,509.5,350.8,263.54
2016,6,11,8,0,823.0,92.0,2.1,18.0,561.0,406.56,310.2
2016,6,11,8,15,841.0,95.0,2.05,18.5,609.0,460.6,354.79
2016,6,11,8,30,859.0,98.0,2.0,19.0,657.0,518.0,400.33
2016,6,11,8,45,875.5,99.0,2.0,19.5,702.0,570.59,441.03
2016,6,11,9,0,892.0,100.0,2.0,20.0,747.0,623.35,480.55
2016,6,11,9,15,903.0,102.5,2.0,20.5,787.5,673.94,517.21
2016,6,11,9,30,914.0,105.0,2.0,21.0,828.0,723.74,552.1
2016,6,11,9,45,913.0,112.0,2.05,21.5,860.0,768.12,580.84
2016,6,11,10,0,912.0,119.0,2.1,22.0,892.0,810.35,607.73
2016,6,11,10,15,918.5,120.5,2.1,22.0,920.0,851.01,634.04
2016,6,11,10,30,925.0,122.0,2.1,22.0,948.0,889.72,658.79
2016,6,11,10,45,930.0,123.0,2.15,22.5,970.0,924.51,679.95
2016,6,11,11,0,935.0,124.0,2.2,23.0,992.0,956.9,699.4
2016,6,11,11,15,938.0,124.5,2.25,23.0,1006.0,984.43,716.99
2016,6,11,11,30,941.0,125.0,2.3,23.0,1020.0,1009.18,732.83
2016,6,11,11,45,941.5,125.5,2.35,23.0,1027.0,1028.65,745.36
2016,6,11,12,0,942.0,126.0,2.4,23.0,1034.0,1045.08,756.06
2016,6,11,12,15,942.0,126.0,2.45,23.0,1033.0,1057.4,764.25
2016,6,11,12,30,942.0,126.0,2.5,23.0,1032.0,1066.52,770.56
2016,6,11,12,45,942.5,124.0,2.6,23.5,1024.5,1070.89,773.03
2016,6,11,13,0,943.0,122.0,2.7,24.0,1017.0,1071.95,773.52
2016,6,11,13,15,940.0,121.5,2.8,23.5,1001.5,1067.72,773.77
2016,6,11,13,30,937.0,121.0,2.9,23.0,986.0,1060.2,772.01
2016,6,11,13,45,931.0,120.5,3.0,23.0,963.0,1046.48,764.81
2016,6,11,14,0,925.0,120.0,3.1,23.0,940.0,1029.65,755.65
2016,6,11,14,15,918.0,118.5,3.2,23.0,911.0,1007.82,743.2
2016,6,11,14,30,911.0,117.0,3.3,23.0,882.0,983.12,728.83
2016,6,11,14,45,901.5,115.5,3.45,23.0,846.5,953.41,711.36
2016,6,11,15,0,892.0,114.0,3.6,23.0,811.0,921.27,692.04
2016,6,11,15,15,881.0,111.5,3.7,22.5,770.5,884.51,670.32
2016,6,11,15,30,870.0,109.0,3.8,22.0,730.0,845.78,646.87
2016,6,11,15,45,854.5,107.0,3.95,22.0,685.0,806.27,621.47
2016,6,11,16,0,839.0,105.0,4.1,22.0,640.0,761.26,591.7
2016,6,11,16,15,820.0,101.5,4.1,21.5,592.0,711.09,558.24
2016,6,11,16,30,801.0,98.0,4.1,21.0,544.0,660.47,523.33
2016,6,11,16,45,774.0,94.5,4.2,21.0,493.0,604.55,481.42
2016,6,11,17,0,747.0,91.0,4.3,21.0,442.0,549.43,438.97
2016,6,11,17,15,714.0,86.5,4.3,20.0,391.0,492.37,395.17
2016,6,11,17,30,681.0,82.0,4.3,19.0,340.0,436.0,350.35
2016,6,11,17,45,634.0,76.0,4.3,18.5,289.0,374.01,298.92
2016,6,11,18,0,587.0,70.0,4.3,18.0,238.0,316.0,249.31
2016,6,11,18,15,522.0,62.5,4.2,17.0,190.0,254.44,196.35
2016,6,11,18,30,457.0,55.0,4.1,16.0,142.0,199.28,148.04
2016,6,11,18,45,360.0,44.0,4.1,15.5,100.5,139.53,97.15
2016,6,11,19,0,263.0,33.0,4.1,15.0,59.0,90.16,55.4
2016,6,11,19,15,131.5,16.5,4.05,14.5,29.5,36.83,2.49
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,6,12,5,15,205.0,23.0,1.85,13.5,43.0,18.07,5.69
2016,6,12,5,30,337.0,35.0,1.6,14.0,74.0,26.96,17.41
2016,6,12,5,45,426.5,44.5,1.35,14.5,117.0,32.9,23.31
2016,6,12,6,0,516.0,54.0,1.1,15.0,160.0,38.46,28.56
2016,6,12,6,15,574.5,60.5,0.95,15.0,208.5,55.56,32.33
2016,6,12,6,30,633.0,67.0,0.8,15.0,257.0,97.34,52.98
2016,6,12,6,45,673.5,72.5,0.7,15.5,308.0,142.46,84.46
2016,6,12,7,0,714.0,78.0,0.6,16.0,359.0,192.09,124.1
2016,6,12,7,15,743.5,82.5,0.6,16.5,409.5,245.34,169.26
2016,6,12,7,30,773.0,87.0,0.6,17.0,460.0,298.64,214.88
2016,6,12,7,45,794.0,90.5,0.6,17.5,509.5,350.92,259.39
2016,6,12,8,0,815.0,94.0,0.6,18.0,559.0,404.89,304.04
2016,6,12,8,15,831.5,97.0,0.6,18.0,605.5,457.85,347.2
2016,6,12,8,30,848.0,100.0,0.6,18.0,652.0,511.56,389.54
