Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,859.5,103.0,0.65,18.5,695.0,565.21,430.06
2016,6,12,9,0,871.0,106.0,0.7,19.0,738.0,616.14,467.42
2016,6,12,9,15,881.0,108.5,0.7,19.5,776.5,665.18,501.74
2016,6,12,9,30,891.0,111.0,0.7,20.0,815.0,713.38,534.38
2016,6,12,9,45,898.5,112.5,0.75,20.5,848.0,757.77,562.61
2016,6,12,10,0,906.0,114.0,0.8,21.0,881.0,800.68,589.29
2016,6,12,10,15,911.5,115.0,0.85,21.0,908.0,839.85,614.36
2016,6,12,10,30,917.0,116.0,0.9,21.0,935.0,876.99,638.0
2016,6,12,10,45,918.0,118.5,1.0,21.0,955.0,909.53,659.42
2016,6,12,11,0,919.0,121.0,1.1,21.0,975.0,939.48,679.23
2016,6,12,11,15,921.0,122.0,1.15,21.0,988.5,966.18,696.16
2016,6,12,11,30,923.0,123.0,1.2,21.0,1002.0,990.13,711.4
2016,6,12,11,45,921.5,125.0,1.3,21.0,1007.5,1008.85,724.3
2016,6,12,12,0,920.0,127.0,1.4,21.0,1013.0,1024.54,735.42
2016,6,12,12,15,919.5,127.0,1.4,21.0,1012.0,1036.14,742.44
2016,6,12,12,30,919.0,127.0,1.4,21.0,1011.0,1044.62,747.64
2016,6,12,12,45,916.0,127.0,1.45,21.0,1002.0,1047.43,750.31
2016,6,12,13,0,913.0,127.0,1.5,21.0,993.0,1047.04,751.16
2016,6,12,13,15,909.5,126.0,1.55,21.0,978.0,1041.93,749.18
2016,6,12,13,30,906.0,125.0,1.6,21.0,963.0,1033.64,745.33
2016,6,12,13,45,900.5,124.5,1.65,21.0,940.5,1020.75,738.68
2016,6,12,14,0,895.0,124.0,1.7,21.0,918.0,1004.84,730.18
2016,6,12,14,15,888.5,122.5,1.7,20.5,889.5,984.02,719.25
2016,6,12,14,30,882.0,121.0,1.7,20.0,861.0,960.41,706.54
2016,6,12,14,45,872.0,119.5,1.75,20.0,826.5,930.95,689.26
2016,6,12,15,0,862.0,118.0,1.8,20.0,792.0,899.16,670.32
2016,6,12,15,15,850.5,115.5,1.8,20.0,752.5,862.87,647.63
2016,6,12,15,30,839.0,113.0,1.8,20.0,713.0,829.07,626.47
2016,6,12,15,45,825.0,110.0,1.85,20.0,669.5,786.49,599.48
2016,6,12,16,0,811.0,107.0,1.9,20.0,626.0,742.64,571.22
2016,6,12,16,15,792.0,103.5,1.9,19.5,579.0,693.58,539.4
2016,6,12,16,30,773.0,100.0,1.9,19.0,532.0,644.14,505.99
2016,6,12,16,45,751.0,95.5,1.9,19.0,483.0,591.56,467.34
2016,6,12,17,0,729.0,91.0,1.9,19.0,434.0,540.67,428.83
2016,6,12,17,15,696.5,86.0,1.9,18.5,384.0,482.89,384.65
2016,6,12,17,30,664.0,81.0,1.9,18.0,334.0,427.07,340.49
2016,6,12,17,45,621.5,75.0,1.9,17.5,284.5,367.94,292.23
2016,6,12,18,0,579.0,69.0,1.9,17.0,235.0,312.34,245.29
2016,6,12,18,15,516.5,61.0,1.85,16.5,188.0,251.5,193.18
2016,6,12,18,30,454.0,53.0,1.8,16.0,141.0,196.82,145.49
2016,6,12,18,45,360.0,43.0,1.8,15.5,100.5,138.92,96.45
2016,6,12,19,0,266.0,33.0,1.8,15.0,60.0,91.02,56.08
2016,6,12,19,15,133.0,16.5,1.8,14.5,30.0,37.25,3.95
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,13,5,0,67.0,10.0,3.2,11.0,12.0,9.83,0.0
2016,6,13,5,15,194.0,22.5,3.2,11.0,41.5,17.57,5.45
2016,6,13,5,30,321.0,35.0,3.2,11.0,71.0,26.96,17.63
2016,6,13,5,45,414.0,43.5,3.25,11.5,113.5,31.97,22.77
2016,6,13,6,0,507.0,52.0,3.3,12.0,156.0,36.69,27.31
2016,6,13,6,15,565.5,58.5,3.35,12.5,204.0,53.46,31.1
2016,6,13,6,30,624.0,65.0,3.4,13.0,252.0,94.72,51.67
2016,6,13,6,45,666.0,69.5,3.5,14.0,302.5,138.67,82.55
2016,6,13,7,0,708.0,74.0,3.6,15.0,353.0,190.03,124.29
2016,6,13,7,15,738.0,78.5,3.65,15.5,403.5,240.08,168.04
2016,6,13,7,30,768.0,83.0,3.7,16.0,454.0,293.2,215.12
2016,6,13,7,45,791.0,86.5,3.75,16.5,504.0,345.87,261.8
2016,6,13,8,0,814.0,90.0,3.8,17.0,554.0,400.43,309.13
2016,6,13,8,15,831.5,92.5,3.8,17.0,601.0,453.29,354.62
2016,6,13,8,30,849.0,95.0,3.8,17.0,648.0,509.52,401.49
2016,6,13,8,45,864.0,97.0,3.85,17.5,692.0,561.7,443.38
2016,6,13,9,0,879.0,99.0,3.9,18.0,736.0,613.94,484.11
2016,6,13,9,15,890.0,101.0,3.95,18.5,775.5,663.47,521.67
2016,6,13,9,30,901.0,103.0,4.0,19.0,815.0,712.23,557.6
2016,6,13,9,45,910.0,104.0,4.05,19.5,849.0,757.61,588.35
2016,6,13,10,0,919.0,105.0,4.1,20.0,883.0,801.6,617.7
2016,6,13,10,15,925.0,106.0,4.2,20.0,911.0,841.61,645.33
2016,6,13,10,30,931.0,107.0,4.3,20.0,939.0,879.61,671.42
2016,6,13,10,45,931.0,110.5,4.45,20.0,958.5,912.68,694.41
2016,6,13,11,0,931.0,114.0,4.6,20.0,978.0,943.08,715.81
2016,6,13,11,15,933.5,115.0,4.6,20.0,992.5,970.54,734.03
2016,6,13,11,30,936.0,116.0,4.6,20.0,1007.0,995.23,750.34
2016,6,13,11,45,931.5,120.0,4.7,20.0,1012.0,1013.31,763.08
2016,6,13,12,0,927.0,124.0,4.8,20.0,1017.0,1028.23,773.81
2016,6,13,12,15,926.5,124.0,4.85,19.5,1016.5,1039.94,783.59
2016,6,13,12,30,926.0,124.0,4.9,19.0,1016.0,1048.5,791.4
2016,6,13,12,45,922.5,125.0,4.95,19.0,1007.5,1051.89,794.27
2016,6,13,13,0,919.0,126.0,5.0,19.0,999.0,1052.06,795.11
2016,6,13,13,15,915.5,125.5,5.0,18.5,983.5,1047.48,793.97
2016,6,13,13,30,912.0,125.0,5.0,18.0,968.0,1039.71,790.78
2016,6,13,13,45,907.0,123.5,5.05,18.0,945.5,1026.28,782.67
2016,6,13,14,0,902.0,122.0,5.1,18.0,923.0,1009.79,772.53
2016,6,13,14,15,895.5,120.5,5.05,17.5,894.5,988.88,760.09
2016,6,13,14,30,889.0,119.0,5.0,17.0,866.0,965.18,745.71
2016,6,13,14,45,887.0,113.0,4.95,17.0,833.0,938.18,727.56
2016,6,13,15,0,885.0,107.0,4.9,17.0,800.0,908.37,707.44
2016,6,13,15,15,874.0,105.0,4.9,17.0,760.5,872.39,683.17
2016,6,13,15,30,863.0,103.0,4.9,17.0,721.0,834.47,657.36
2016,6,13,15,45,852.5,99.0,4.9,17.0,677.5,793.04,628.77
2016,6,13,16,0,842.0,95.0,4.9,17.0,634.0,750.04,598.73
2016,6,13,16,15,824.5,92.0,4.9,16.5,587.0,705.11,567.99
2016,6,13,16,30,807.0,89.0,4.9,16.0,540.0,655.95,533.44
2016,6,13,16,45,778.0,87.5,4.9,15.5,489.5,600.75,491.34
2016,6,13,17,0,749.0,86.0,4.9,15.0,439.0,546.5,448.81
2016,6,13,17,15,717.5,81.5,4.85,14.5,389.0,488.9,402.3
2016,6,13,17,30,686.0,77.0,4.8,14.0,339.0,434.25,356.77
2016,6,13,17,45,630.5,74.0,4.75,13.5,288.0,371.48,303.36
2016,6,13,18,0,575.0,71.0,4.7,13.0,237.0,313.46,252.65
2016,6,13,18,15,512.0,63.5,4.65,12.5,190.0,253.11,199.26
2016,6,13,18,30,449.0,56.0,4.6,12.0,143.0,198.93,150.62
2016,6,13,18,45,350.0,45.5,4.55,12.0,102.0,139.44,99.0
2016,6,13,19,0,251.0,35.0,4.5,12.0,61.0,90.06,56.85
2016,6,13,19,15,125.5,17.5,4.45,11.5,30.5,37.56,5.53
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,10.0,12.0,10.81,0.0
2016,6,14,5,15,201.0,23.0,3.4,10.0,42.0,18.08,5.76
2016,6,14,5,30,331.0,35.0,3.4,10.0,72.0,26.98,17.72
2016,6,14,5,45,431.5,42.0,3.45,10.5,115.5,30.62,21.67
2016,6,14,6,0,532.0,49.0,3.5,11.0,159.0,34.12,25.11
2016,6,14,6,15,588.0,55.0,3.5,11.5,206.5,50.78,28.71
2016,6,14,6,30,644.0,61.0,3.5,12.0,254.0,92.57,49.35
2016,6,14,6,45,552.5,88.5,3.55,12.5,275.5,140.42,89.51
2016,6,14,7,0,461.0,116.0,3.6,13.0,297.0,179.29,126.51
2016,6,14,7,15,552.0,110.0,3.6,13.0,356.0,221.32,160.62
2016,6,14,7,30,643.0,104.0,3.6,13.0,415.0,272.98,204.38
2016,6,14,7,45,598.5,132.5,3.6,13.0,446.0,318.96,246.89
2016,6,14,8,0,554.0,161.0,3.6,13.0,477.0,360.39,284.19
2016,6,14,8,15,423.0,220.0,3.6,13.0,473.0,385.45,307.06
2016,6,14,8,30,292.0,279.0,3.6,13.0,469.0,399.27,318.78
2016,6,14,8,45,287.0,301.5,3.6,13.5,499.0,433.63,345.41
2016,6,14,9,0,282.0,324.0,3.6,14.0,529.0,467.32,370.79
2016,6,14,9,15,360.5,315.0,3.6,14.0,591.0,524.49,415.85
2016,6,14,9,30,439.0,306.0,3.6,14.0,653.0,586.93,464.43
2016,6,14,9,45,476.5,310.5,3.6,14.0,702.0,639.12,503.84
2016,6,14,10,0,514.0,315.0,3.6,14.0,751.0,693.27,544.2
2016,6,14,10,15,482.0,338.0,3.6,14.0,757.0,711.22,556.0
2016,6,14,10,30,450.0,361.0,3.6,14.0,763.0,725.9,565.41
2016,6,14,10,45,477.5,368.0,3.65,14.5,803.5,773.5,599.08
2016,6,14,11,0,505.0,375.0,3.7,15.0,844.0,821.44,632.28
2016,6,14,11,15,482.0,390.0,3.7,15.0,843.5,830.92,637.71
2016,6,14,11,30,459.0,405.0,3.7,15.0,843.0,837.94,641.65
2016,6,14,11,45,438.5,409.5,3.75,15.0,830.5,834.8,639.01
2016,6,14,12,0,418.0,414.0,3.8,15.0,818.0,829.46,634.91
2016,6,14,12,15,677.0,263.5,3.9,15.0,916.0,942.78,724.25
2016,6,14,12,30,936.0,113.0,4.0,15.0,1014.0,1047.3,796.0
2016,6,14,12,45,939.5,109.5,4.1,15.5,1008.0,1053.14,798.48
2016,6,14,13,0,943.0,106.0,4.2,16.0,1002.0,1055.69,799.64
2016,6,14,13,15,940.5,105.5,4.25,16.0,987.5,1051.99,797.87
2016,6,14,13,30,938.0,105.0,4.3,16.0,973.0,1045.0,794.01
2016,6,14,13,45,935.0,104.0,4.35,16.5,951.5,1033.75,785.9
2016,6,14,14,0,932.0,103.0,4.4,17.0,930.0,1019.32,775.89
2016,6,14,14,15,926.0,101.5,4.45,16.5,902.0,998.37,764.47
2016,6,14,14,30,920.0,100.0,4.5,16.0,874.0,974.51,751.0
2016,6,14,14,45,911.5,99.0,4.6,16.0,840.0,946.1,733.23
2016,6,14,15,0,903.0,98.0,4.7,16.0,806.0,915.19,713.54
2016,6,14,15,15,893.0,96.0,4.75,16.0,766.5,879.57,689.94
2016,6,14,15,30,883.0,94.0,4.8,16.0,727.0,841.89,664.64
2016,6,14,15,45,868.5,92.5,4.85,16.0,683.0,799.3,635.47
2016,6,14,16,0,854.0,91.0,4.9,16.0,639.0,755.39,604.97
2016,6,14,16,15,644.5,143.5,4.9,15.5,539.5,632.83,513.17
2016,6,14,16,30,435.0,196.0,4.9,15.0,440.0,515.52,419.71
2016,6,14,16,45,604.0,138.0,4.95,15.0,442.5,545.83,447.2
2016,6,14,17,0,773.0,80.0,5.0,15.0,445.0,554.86,456.18
2016,6,14,17,15,742.5,76.0,4.95,14.5,394.5,497.27,409.38
2016,6,14,17,30,712.0,72.0,4.9,14.0,344.0,441.35,362.79
2016,6,14,17,45,662.5,68.5,4.85,13.5,293.0,380.4,310.72
2016,6,14,18,0,613.0,65.0,4.8,13.0,242.0,322.68,260.04
2016,6,14,18,15,551.0,58.0,4.7,12.5,194.5,261.28,205.49
2016,6,14,18,30,489.0,51.0,4.6,12.0,147.0,205.96,155.55
2016,6,14,18,45,379.0,43.0,4.55,11.5,104.5,144.27,102.32
2016,6,14,19,0,269.0,35.0,4.5,11.0,62.0,93.69,59.44
2016,6,14,19,15,134.5,17.5,4.45,10.5,31.0,38.99,7.01
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,9.0,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,4.91,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.5,16.5,15.93,4.35
2016,6,15,5,30,0.0,28.0,3.5,10.0,28.0,27.04,17.76
2016,6,15,5,45,0.0,45.0,3.5,10.5,45.0,42.59,32.29
2016,6,15,6,0,0.0,62.0,3.5,11.0,62.0,57.94,46.45
2016,6,15,6,15,0.5,80.5,3.55,11.0,80.5,74.67,58.67
2016,6,15,6,30,1.0,99.0,3.6,11.0,99.0,92.01,73.54
2016,6,15,6,45,6.0,116.5,3.65,11.5,119.0,109.3,87.76
2016,6,15,7,0,11.0,134.0,3.7,12.0,139.0,127.22,102.27
2016,6,15,7,15,206.0,151.0,3.7,12.0,250.5,179.74,138.96
2016,6,15,7,30,401.0,168.0,3.7,12.0,362.0,260.01,200.9
2016,6,15,7,45,263.5,209.0,3.75,12.5,342.0,275.4,218.0
2016,6,15,8,0,126.0,250.0,3.8,13.0,322.0,276.3,220.94
2016,6,15,8,15,79.0,251.0,3.75,13.0,297.5,268.07,214.67
2016,6,15,8,30,32.0,252.0,3.7,13.0,273.0,251.65,201.17
2016,6,15,8,45,155.5,288.5,3.7,13.5,400.0,352.76,281.87
2016,6,15,9,0,279.0,325.0,3.7,14.0,527.0,466.27,370.43
2016,6,15,9,15,429.5,291.0,3.7,14.0,621.5,544.91,432.88
2016,6,15,9,30,580.0,257.0,3.7,14.0,716.0,636.82,504.79
2016,6,15,9,45,517.5,293.5,3.7,14.5,716.0,652.48,513.8
2016,6,15,10,0,455.0,330.0,3.7,15.0,716.0,662.29,518.4
2016,6,15,10,15,691.5,216.5,3.65,15.0,824.0,762.01,597.67
2016,6,15,10,30,928.0,103.0,3.6,15.0,932.0,872.52,676.27
2016,6,15,10,45,690.0,244.5,3.6,15.0,869.0,837.34,649.23
2016,6,15,11,0,452.0,386.0,3.6,15.0,806.0,784.63,603.87
2016,6,15,11,15,466.0,394.0,3.55,15.0,832.5,819.94,629.05
2016,6,15,11,30,480.0,402.0,3.5,15.0,859.0,854.53,652.86
2016,6,15,11,45,359.5,442.0,3.5,15.0,785.5,788.4,602.33
2016,6,15,12,0,239.0,482.0,3.5,15.0,712.0,715.67,546.94
2016,6,15,12,15,150.0,465.0,3.4,15.0,609.5,616.42,472.88
2016,6,15,12,30,61.0,448.0,3.3,15.0,507.0,508.47,390.9
2016,6,15,12,45,276.5,422.0,3.25,15.0,685.5,711.37,547.25
2016,6,15,13,0,492.0,396.0,3.2,15.0,864.0,908.64,690.44
2016,6,15,13,15,354.0,428.5,3.15,15.0,762.5,799.85,609.13
2016,6,15,13,30,216.0,461.0,3.1,15.0,661.0,689.22,526.98
2016,6,15,13,45,576.5,280.0,3.05,15.0,796.5,872.38,670.78
2016,6,15,14,0,937.0,99.0,3.0,15.0,932.0,1020.18,773.36
2016,6,15,14,15,931.5,97.5,2.95,15.0,903.5,999.65,758.5
2016,6,15,14,30,926.0,96.0,2.9,15.0,875.0,976.18,743.33
2016,6,15,14,45,923.0,92.0,2.85,15.0,842.5,949.5,726.01
2016,6,15,15,0,920.0,88.0,2.8,15.0,810.0,919.98,706.74
2016,6,15,15,15,910.0,86.5,2.75,14.5,770.0,884.42,684.51
2016,6,15,15,30,900.0,85.0,2.7,14.0,730.0,846.76,660.62
2016,6,15,15,45,887.0,83.0,2.65,14.0,686.0,804.25,631.8
2016,6,15,16,0,874.0,81.0,2.6,14.0,642.0,760.26,601.67
2016,6,15,16,15,857.0,78.5,2.55,13.5,594.5,711.6,568.78
2016,6,15,16,30,840.0,76.0,2.5,13.0,547.0,662.26,534.81
2016,6,15,16,45,817.5,73.5,2.45,13.0,497.0,609.0,494.91
2016,6,15,17,0,795.0,71.0,2.4,13.0,447.0,558.64,455.26
2016,6,15,17,15,765.5,67.5,2.25,12.5,396.5,501.16,409.44
2016,6,15,17,30,736.0,64.0,2.1,12.0,346.0,445.24,363.48
2016,6,15,17,45,694.5,60.0,2.0,12.0,295.5,385.22,312.34
2016,6,15,18,0,653.0,56.0,1.9,12.0,245.0,328.51,262.57
2016,6,15,18,15,595.0,50.0,1.75,11.5,197.5,268.33,209.45
2016,6,15,18,30,537.0,44.0,1.6,11.0,150.0,213.05,159.7
2016,6,15,18,45,448.5,36.5,1.5,11.0,108.0,154.63,108.31
2016,6,15,19,0,360.0,29.0,1.4,11.0,66.0,105.61,65.45
2016,6,15,19,15,180.0,14.5,1.3,10.5,33.0,42.96,8.63
2016,6,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,10.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,9.64,0.35
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,16.4,8.59
2016,6,16,5,45,0.0,27.0,1.05,10.5,27.0,26.06,17.66
2016,6,16,6,0,0.0,37.0,1.1,11.0,37.0,35.73,26.61
2016,6,16,6,15,0.0,49.0,1.05,11.0,49.0,47.34,35.31
2016,6,16,6,30,0.0,61.0,1.0,11.0,61.0,58.96,45.35
2016,6,16,6,45,0.0,73.0,1.0,11.5,73.0,70.3,54.88
2016,6,16,7,0,0.0,85.0,1.0,12.0,85.0,81.68,64.25
2016,6,16,7,15,9.5,128.5,0.95,12.0,133.5,123.88,99.02
2016,6,16,7,30,19.0,172.0,0.9,12.0,182.0,166.95,133.8
2016,6,16,7,45,9.5,135.5,0.9,12.5,140.5,132.67,105.28
2016,6,16,8,0,0.0,99.0,0.9,13.0,99.0,95.62,74.55
2016,6,16,8,15,24.5,184.0,0.9,13.5,200.0,184.05,146.1
2016,6,16,8,30,49.0,269.0,0.9,14.0,301.0,275.18,216.96
2016,6,16,8,45,58.5,294.0,0.9,14.5,334.5,307.12,240.36
2016,6,16,9,0,68.0,319.0,0.9,15.0,368.0,340.11,264.55
2016,6,16,9,15,45.0,303.5,0.9,15.0,337.0,316.24,245.58
2016,6,16,9,30,22.0,288.0,0.9,15.0,306.0,290.93,225.64
2016,6,16,9,45,19.5,285.0,0.95,15.5,301.5,287.92,222.81
2016,6,16,10,0,17.0,282.0,1.0,16.0,297.0,284.54,219.59
2016,6,16,10,15,29.0,331.0,1.0,16.0,357.0,342.37,263.17
2016,6,16,10,30,41.0,380.0,1.0,16.0,417.0,401.73,306.68
2016,6,16,10,45,84.0,421.5,1.05,16.0,499.0,481.78,365.66
2016,6,16,11,0,127.0,463.0,1.1,16.0,581.0,566.72,426.61
2016,6,16,11,15,133.0,471.5,1.1,16.0,596.5,586.49,439.63
2016,6,16,11,30,139.0,480.0,1.1,16.0,612.0,606.2,453.18
2016,6,16,11,45,147.5,474.5,1.15,16.0,616.0,614.24,459.27
2016,6,16,12,0,156.0,469.0,1.2,16.0,620.0,621.92,465.27
2016,6,16,12,15,87.0,397.0,1.15,16.0,481.5,480.47,363.29
2016,6,16,12,30,18.0,325.0,1.1,16.0,343.0,336.18,256.2
2016,6,16,12,45,114.0,401.5,1.1,16.0,510.0,522.13,396.41
2016,6,16,13,0,210.0,478.0,1.1,16.0,677.0,698.57,520.25
2016,6,16,13,15,113.0,386.5,1.1,16.0,494.0,508.79,384.19
2016,6,16,13,30,16.0,295.0,1.1,16.0,311.0,305.68,233.74
2016,6,16,13,45,14.5,278.5,1.15,16.0,293.0,287.84,221.67
2016,6,16,14,0,13.0,262.0,1.2,16.0,275.0,269.93,208.42
2016,6,16,14,15,10.0,228.0,1.15,16.0,237.5,233.08,180.31
2016,6,16,14,30,7.0,194.0,1.1,16.0,200.0,196.32,152.04
2016,6,16,14,45,9.5,216.5,1.1,16.0,224.5,221.02,171.75
2016,6,16,15,0,12.0,239.0,1.1,16.0,249.0,245.82,191.23
2016,6,16,15,15,12.5,235.5,1.05,15.5,245.5,242.67,189.35
2016,6,16,15,30,13.0,232.0,1.0,15.0,242.0,239.49,187.61
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.0,249.27,195.92
2016,6,16,16,0,26.0,241.0,1.0,15.0,258.0,258.71,203.93
2016,6,16,16,15,20.0,217.0,0.95,14.5,229.5,229.31,181.47
2016,6,16,16,30,14.0,193.0,0.9,14.0,201.0,200.33,159.22
2016,6,16,16,45,57.0,195.5,0.9,14.0,223.0,235.79,189.19
2016,6,16,17,0,100.0,198.0,0.9,14.0,245.0,262.7,211.55
2016,6,16,17,15,71.5,171.5,0.8,14.0,203.5,214.87,172.92
2016,6,16,17,30,43.0,145.0,0.7,14.0,162.0,169.63,136.28
2016,6,16,17,45,37.0,125.0,0.65,14.0,138.5,144.32,115.7
2016,6,16,18,0,31.0,105.0,0.6,14.0,115.0,119.55,95.13
2016,6,16,18,15,23.0,86.0,0.5,13.5,92.5,95.74,75.19
2016,6,16,18,30,15.0,67.0,0.4,13.0,70.0,70.88,54.09
2016,6,16,18,45,7.5,49.0,0.35,13.0,50.5,50.29,36.33
2016,6,16,19,0,0.0,31.0,0.3,13.0,31.0,30.35,18.94
2016,6,16,19,15,0.0,15.5,0.3,12.5,15.5,14.96,1.05
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,12.0,6.0,5.9,0.0
2016,6,17,5,15,1.5,20.5,0.8,12.0,21.0,19.64,6.34
2016,6,17,5,30,3.0,35.0,0.8,12.0,36.0,32.97,22.72
2016,6,17,5,45,15.5,53.0,0.8,12.5,56.5,47.7,36.57
2016,6,17,6,0,28.0,71.0,0.8,13.0,77.0,62.86,50.46
2016,6,17,6,15,36.0,91.0,0.8,13.0,100.5,80.65,62.69
2016,6,17,6,30,44.0,111.0,0.8,13.0,124.0,101.59,79.29
2016,6,17,6,45,49.0,131.0,0.8,13.5,148.5,123.3,96.58
2016,6,17,7,0,54.0,151.0,0.8,14.0,173.0,145.75,114.49
2016,6,17,7,15,64.0,174.5,0.8,14.0,203.5,172.95,136.23
2016,6,17,7,30,74.0,198.0,0.8,14.0,234.0,201.46,158.89
2016,6,17,7,45,37.0,173.0,0.8,14.5,191.0,173.43,136.8
2016,6,17,8,0,0.0,148.0,0.8,15.0,148.0,141.49,111.15
2016,6,17,8,15,10.5,191.0,0.85,15.0,198.0,186.45,146.93
2016,6,17,8,30,21.0,234.0,0.9,15.0,248.0,232.57,182.82
2016,6,17,8,45,24.0,255.0,0.95,15.5,272.0,255.56,199.84
2016,6,17,9,0,27.0,276.0,1.0,16.0,296.0,276.7,215.35
2016,6,17,9,15,23.0,275.5,1.05,16.0,293.5,278.03,215.91
2016,6,17,9,30,19.0,275.0,1.1,16.0,291.0,276.61,214.47
2016,6,17,9,45,43.5,331.0,1.15,16.0,368.0,347.69,268.66
2016,6,17,10,0,68.0,387.0,1.2,16.0,445.0,422.39,324.0
2016,6,17,10,15,58.0,389.0,1.2,16.0,439.5,420.7,321.6
2016,6,17,10,30,48.0,391.0,1.2,16.0,434.0,418.06,319.05
2016,6,17,10,45,39.5,381.5,1.2,16.5,417.5,404.72,308.21
2016,6,17,11,0,31.0,372.0,1.2,17.0,401.0,390.57,296.86
2016,6,17,11,15,32.5,382.5,1.2,17.0,413.5,404.46,306.98
2016,6,17,11,30,34.0,393.0,1.2,17.0,426.0,418.41,316.94
2016,6,17,11,45,60.0,431.0,1.25,17.0,489.0,483.2,364.62
2016,6,17,12,0,86.0,469.0,1.3,17.0,552.0,549.18,411.98
2016,6,17,12,15,77.5,462.5,1.3,17.0,537.5,537.14,402.64
2016,6,17,12,30,69.0,456.0,1.3,17.0,523.0,524.47,393.53
2016,6,17,12,45,102.5,467.5,1.35,17.0,565.5,571.62,428.58
2016,6,17,13,0,136.0,479.0,1.4,17.0,608.0,625.5,467.4
2016,6,17,13,15,152.5,472.0,1.45,17.0,615.0,636.47,475.81
2016,6,17,13,30,169.0,465.0,1.5,17.0,622.0,646.61,484.08
2016,6,17,13,45,123.0,441.5,1.55,17.0,554.5,576.92,434.44
2016,6,17,14,0,77.0,418.0,1.6,17.0,487.0,499.56,378.86
2016,6,17,14,15,56.0,380.0,1.65,16.5,429.5,439.51,336.36
2016,6,17,14,30,35.0,342.0,1.7,16.0,372.0,379.83,292.93
2016,6,17,14,45,72.5,356.5,1.75,16.0,414.5,429.63,332.46
2016,6,17,15,0,110.0,371.0,1.8,16.0,457.0,477.77,369.73
2016,6,17,15,15,86.0,342.0,1.85,15.5,407.5,424.15,330.32
2016,6,17,15,30,62.0,313.0,1.9,15.0,358.0,371.6,291.51
2016,6,17,15,45,170.0,295.5,1.95,15.0,407.5,445.7,352.43
2016,6,17,16,0,278.0,278.0,2.0,15.0,457.0,511.36,405.07
2016,6,17,16,15,139.0,205.0,2.05,14.5,294.5,315.0,252.96
2016,6,17,16,30,0.0,132.0,2.1,14.0,132.0,128.83,101.45
2016,6,17,16,45,50.5,165.0,2.15,14.0,189.5,199.24,161.02
2016,6,17,17,0,101.0,198.0,2.2,14.0,247.0,263.35,213.82
2016,6,17,17,15,63.5,169.0,2.15,13.5,198.5,207.79,168.63
2016,6,17,17,30,26.0,140.0,2.1,13.0,150.0,155.69,125.96
2016,6,17,17,45,20.5,120.5,2.05,12.5,128.0,128.79,103.94
2016,6,17,18,0,15.0,101.0,2.0,12.0,106.0,106.11,85.02
2016,6,17,18,15,7.5,82.5,1.9,11.5,85.0,84.3,66.54
2016,6,17,18,30,0.0,64.0,1.8,11.0,64.0,63.23,48.48
2016,6,17,18,45,0.0,46.0,1.7,11.0,46.0,45.23,32.63
2016,6,17,19,0,0.0,28.0,1.6,11.0,28.0,27.14,16.49
2016,6,17,19,15,0.0,14.0,1.5,11.0,14.0,13.51,0.71
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,111.0,10.0,1.4,10.0,13.0,9.83,0.0
2016,6,18,5,15,254.5,20.5,1.45,10.0,44.5,15.74,3.88
2016,6,18,5,30,398.0,31.0,1.5,10.0,76.0,23.28,14.51
2016,6,18,5,45,487.0,38.5,1.55,10.5,120.0,27.62,19.01
2016,6,18,6,0,576.0,46.0,1.6,11.0,164.0,31.69,22.96
2016,6,18,6,15,632.5,51.5,1.6,11.5,213.5,50.44,28.63
2016,6,18,6,30,689.0,57.0,1.6,12.0,263.0,93.75,49.01
2016,6,18,6,45,730.0,61.0,1.65,12.5,314.5,140.14,81.32
2016,6,18,7,0,771.0,65.0,1.7,13.0,366.0,191.1,122.86
2016,6,18,7,15,799.0,68.0,1.7,13.5,418.0,242.56,168.01
2016,6,18,7,30,827.0,71.0,1.7,14.0,470.0,296.84,216.22
2016,6,18,7,45,849.0,74.0,1.75,14.5,520.5,355.04,267.32
2016,6,18,8,0,871.0,77.0,1.8,15.0,571.0,411.44,315.92
2016,6,18,8,15,887.0,79.0,1.8,15.5,619.0,465.73,361.47
2016,6,18,8,30,903.0,81.0,1.8,16.0,667.0,520.62,405.95
2016,6,18,8,45,915.0,83.5,1.8,16.5,711.5,574.17,447.87
2016,6,18,9,0,927.0,86.0,1.8,17.0,756.0,627.46,488.15
2016,6,18,9,15,936.5,87.5,1.8,17.5,796.0,677.72,524.94
2016,6,18,9,30,946.0,89.0,1.8,18.0,836.0,727.01,559.3
2016,6,18,9,45,953.5,90.0,1.85,18.5,870.0,773.18,589.47
2016,6,18,10,0,961.0,91.0,1.9,19.0,904.0,817.77,618.12
2016,6,18,10,15,782.5,196.0,1.95,19.0,872.0,813.56,614.41
2016,6,18,10,30,604.0,301.0,2.0,19.0,840.0,794.81,597.36
2016,6,18,10,45,792.5,197.0,2.1,19.5,922.0,877.37,656.76
2016,6,18,11,0,981.0,93.0,2.2,20.0,1004.0,965.32,713.57
2016,6,18,11,15,983.0,93.5,2.25,20.0,1018.5,993.18,730.95
2016,6,18,11,30,985.0,94.0,2.3,20.0,1033.0,1018.1,747.04
2016,6,18,11,45,987.0,93.5,2.4,20.0,1040.0,1038.95,761.13
2016,6,18,12,0,989.0,93.0,2.5,20.0,1047.0,1056.65,773.3
2016,6,18,12,15,989.0,93.0,2.55,20.0,1046.5,1069.65,781.99
2016,6,18,12,30,989.0,93.0,2.6,20.0,1046.0,1079.29,788.68
2016,6,18,12,45,985.5,94.5,2.7,20.5,1037.5,1083.59,791.1
2016,6,18,13,0,982.0,96.0,2.8,21.0,1029.0,1084.45,791.45
2016,6,18,13,15,979.5,95.5,2.85,21.0,1014.0,1080.82,790.04
2016,6,18,13,30,977.0,95.0,2.9,21.0,999.0,1073.77,786.56
2016,6,18,13,45,971.5,95.0,2.95,21.0,976.5,1060.9,779.43
2016,6,18,14,0,966.0,95.0,3.0,21.0,954.0,1044.79,770.29
2016,6,18,14,15,960.0,93.5,3.05,21.0,925.5,1023.46,757.78
2016,6,18,14,30,954.0,92.0,3.1,21.0,897.0,999.1,743.28
2016,6,18,14,45,944.0,92.0,3.15,21.0,861.5,969.79,725.44
2016,6,18,15,0,934.0,92.0,3.2,21.0,826.0,937.94,705.81
2016,6,18,15,15,924.0,90.5,3.25,20.5,786.0,902.12,684.63
2016,6,18,15,30,914.0,89.0,3.3,20.0,746.0,864.15,661.67
2016,6,18,15,45,899.5,87.5,3.35,20.0,701.0,820.62,633.21
2016,6,18,16,0,885.0,86.0,3.4,20.0,656.0,775.69,603.39
2016,6,18,16,15,868.0,83.5,3.4,19.5,608.0,726.68,571.02
2016,6,18,16,30,851.0,81.0,3.4,19.0,560.0,676.97,537.5
2016,6,18,16,45,828.5,78.0,3.45,19.0,509.5,625.57,499.75
2016,6,18,17,0,806.0,75.0,3.5,19.0,459.0,571.39,458.11
2016,6,18,17,15,776.5,71.5,3.55,18.5,407.5,513.38,413.05
2016,6,18,17,30,747.0,68.0,3.6,18.0,356.0,456.9,367.61
2016,6,18,17,45,707.5,63.5,3.65,17.5,305.0,396.6,317.59
2016,6,18,18,0,668.0,59.0,3.7,17.0,254.0,339.4,268.45
2016,6,18,18,15,609.0,53.0,3.75,16.5,205.0,278.07,214.91
2016,6,18,18,30,550.0,47.0,3.8,16.0,156.0,221.59,164.59
2016,6,18,18,45,460.5,39.0,3.9,15.5,113.0,161.44,112.37
2016,6,18,19,0,371.0,31.0,4.0,15.0,70.0,110.78,68.67
2016,6,18,19,15,185.5,15.5,3.95,14.5,35.0,45.51,11.6
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.5,12.0,12.0,9.83,0.0
2016,6,19,5,15,249.5,21.0,1.45,12.5,43.5,16.25,3.92
2016,6,19,5,30,394.0,32.0,1.4,13.0,75.0,24.26,15.11
2016,6,19,5,45,483.5,39.5,1.4,14.0,119.5,28.54,19.51
2016,6,19,6,0,573.0,47.0,1.4,15.0,164.0,32.57,23.33
2016,6,19,6,15,629.0,52.5,1.4,15.5,213.0,50.82,28.8
2016,6,19,6,30,685.0,58.0,1.4,16.0,262.0,93.85,48.57
2016,6,19,6,45,724.5,62.0,1.4,16.5,313.5,139.79,79.99
2016,6,19,7,0,764.0,66.0,1.4,17.0,365.0,190.16,120.35
2016,6,19,7,15,791.5,69.5,1.4,17.5,416.0,241.56,164.62
2016,6,19,7,30,819.0,73.0,1.4,18.0,467.0,295.73,211.84
2016,6,19,7,45,840.0,75.5,1.4,19.0,517.0,352.72,260.44
2016,6,19,8,0,861.0,78.0,1.4,20.0,567.0,407.82,306.26
2016,6,19,8,15,787.0,107.5,1.4,20.0,583.5,444.44,338.44
2016,6,19,8,30,713.0,137.0,1.4,20.0,600.0,473.87,363.42
2016,6,19,8,45,681.0,165.0,1.4,20.5,631.0,518.93,397.52
2016,6,19,9,0,649.0,193.0,1.4,21.0,662.0,560.2,427.32
2016,6,19,9,15,793.0,141.5,1.45,21.0,745.5,635.92,484.61
2016,6,19,9,30,937.0,90.0,1.5,21.0,829.0,721.31,547.0
2016,6,19,9,45,789.0,173.0,1.6,21.5,814.0,733.16,552.07
2016,6,19,10,0,641.0,256.0,1.7,22.0,799.0,732.1,547.66
2016,6,19,10,15,802.5,174.5,1.8,22.0,876.5,808.26,603.36
2016,6,19,10,30,964.0,93.0,1.9,22.0,954.0,890.96,658.12
2016,6,19,10,45,966.0,95.0,2.0,22.5,975.0,925.47,679.06
2016,6,19,11,0,968.0,97.0,2.1,23.0,996.0,957.32,698.63
2016,6,19,11,15,970.5,97.5,2.15,23.0,1010.5,985.37,716.52
2016,6,19,11,30,973.0,98.0,2.2,23.0,1025.0,1010.54,732.58
2016,6,19,11,45,971.0,100.5,2.3,23.0,1031.5,1030.41,745.89
2016,6,19,12,0,969.0,103.0,2.4,23.0,1038.0,1047.06,757.27
2016,6,19,12,15,969.0,103.5,2.45,23.0,1037.5,1060.42,766.11
2016,6,19,12,30,969.0,104.0,2.5,23.0,1037.0,1070.5,773.01
2016,6,19,12,45,964.5,105.5,2.65,23.0,1029.0,1073.8,776.82
2016,6,19,13,0,960.0,107.0,2.8,23.0,1021.0,1073.72,778.6
2016,6,19,13,15,957.5,106.5,2.85,22.5,1006.0,1070.25,778.79
2016,6,19,13,30,955.0,106.0,2.9,22.0,991.0,1063.43,776.95
2016,6,19,13,45,951.5,105.0,2.95,22.0,969.5,1051.79,770.61
2016,6,19,14,0,948.0,104.0,3.0,22.0,948.0,1036.91,762.26
2016,6,19,14,15,942.5,102.5,3.05,21.5,919.5,1016.44,751.75
2016,6,19,14,30,937.0,101.0,3.1,21.0,891.0,992.97,739.25
2016,6,19,14,45,930.0,99.5,3.15,21.0,857.0,965.26,722.44
2016,6,19,15,0,923.0,98.0,3.2,21.0,823.0,934.9,703.77
2016,6,19,15,15,776.5,149.0,3.2,20.5,738.0,841.79,642.55
2016,6,19,15,30,630.0,200.0,3.2,20.0,653.0,752.55,581.73
2016,6,19,15,45,666.5,170.0,3.25,20.0,623.0,729.19,567.91
2016,6,19,16,0,703.0,140.0,3.3,20.0,593.0,700.91,549.44
2016,6,19,16,15,725.0,119.0,3.3,19.5,556.0,666.86,527.16
2016,6,19,16,30,747.0,98.0,3.3,19.0,519.0,627.79,500.33
2016,6,19,16,45,665.0,108.0,3.35,19.0,457.5,555.03,444.48
2016,6,19,17,0,583.0,118.0,3.4,19.0,396.0,486.43,390.81
2016,6,19,17,15,604.5,98.5,3.35,18.5,358.5,449.59,362.46
2016,6,19,17,30,626.0,79.0,3.3,18.0,321.0,409.52,330.11
2016,6,19,17,45,578.0,77.0,3.3,17.5,275.5,354.04,283.96
2016,6,19,18,0,530.0,75.0,3.3,17.0,230.0,302.53,239.9
2016,6,19,18,15,478.0,66.5,3.25,16.5,186.5,247.02,191.76
2016,6,19,18,30,426.0,58.0,3.2,16.0,143.0,196.56,147.17
2016,6,19,18,45,357.5,46.0,3.15,15.5,104.0,143.75,101.32
2016,6,19,19,0,289.0,34.0,3.1,15.0,65.0,98.28,61.96
2016,6,19,19,15,144.5,17.0,3.1,14.5,32.5,41.58,11.26
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,10.0,3.3,11.0,13.0,9.83,0.0
2016,6,20,5,15,261.5,20.5,3.25,11.5,44.5,15.81,3.48
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,23.36,14.37
2016,6,20,5,45,496.0,38.0,3.2,12.5,120.0,27.25,18.47
2016,6,20,6,0,585.0,45.0,3.2,13.0,164.0,33.83,24.62
2016,6,20,6,15,639.5,50.0,3.2,13.5,212.5,48.25,27.02
2016,6,20,6,30,694.0,55.0,3.2,14.0,261.0,91.26,46.62
2016,6,20,6,45,734.0,58.5,3.2,15.0,312.5,137.29,78.18
2016,6,20,7,0,774.0,62.0,3.2,16.0,364.0,187.77,118.92
2016,6,20,7,15,800.5,65.0,3.25,16.5,415.0,239.0,163.81
2016,6,20,7,30,827.0,68.0,3.3,17.0,466.0,296.4,214.61
2016,6,20,7,45,847.5,70.5,3.35,18.0,516.0,350.1,261.83
2016,6,20,8,0,868.0,73.0,3.4,19.0,566.0,405.33,309.16
2016,6,20,8,15,883.0,75.5,3.4,19.5,613.0,459.46,354.85
2016,6,20,8,30,898.0,78.0,3.4,20.0,660.0,514.1,399.49
2016,6,20,8,45,910.0,80.0,3.4,20.5,703.5,566.94,441.36
2016,6,20,9,0,922.0,82.0,3.4,21.0,747.0,619.52,481.69
2016,6,20,9,15,931.0,83.5,3.4,21.0,786.5,669.25,519.69
2016,6,20,9,30,940.0,85.0,3.4,21.0,826.0,717.98,555.4
2016,6,20,9,45,941.5,89.5,3.45,21.5,858.5,762.98,585.33
2016,6,20,10,0,943.0,94.0,3.5,22.0,891.0,805.98,613.47
2016,6,20,10,15,948.0,95.0,3.5,22.0,919.0,846.21,640.31
2016,6,20,10,30,953.0,96.0,3.5,22.0,947.0,884.31,665.49
2016,6,20,10,45,957.5,96.5,3.55,22.5,968.5,919.2,687.28
2016,6,20,11,0,962.0,97.0,3.6,23.0,990.0,951.61,707.25
2016,6,20,11,15,964.5,97.5,3.65,23.0,1004.0,979.55,725.52
2016,6,20,11,30,967.0,98.0,3.7,23.0,1018.0,1004.62,741.92
2016,6,20,11,45,968.5,97.5,3.75,23.0,1025.5,1024.77,755.12
2016,6,20,12,0,970.0,97.0,3.8,23.0,1033.0,1041.8,766.36
2016,6,20,12,15,970.0,97.0,3.8,23.0,1032.5,1054.68,774.62
2016,6,20,12,30,970.0,97.0,3.8,23.0,1032.0,1064.27,780.86
2016,6,20,12,45,965.5,99.0,3.85,23.0,1023.5,1068.09,783.82
2016,6,20,13,0,961.0,101.0,3.9,23.0,1015.0,1068.55,784.73
2016,6,20,13,15,958.0,100.5,3.95,23.0,1000.0,1064.58,782.89
2016,6,20,13,30,955.0,100.0,4.0,23.0,985.0,1057.26,778.99
2016,6,20,13,45,952.0,98.5,4.05,23.0,963.5,1045.6,772.34
2016,6,20,14,0,949.0,97.0,4.1,23.0,942.0,1030.68,763.64
2016,6,20,14,15,943.0,96.0,4.1,22.5,913.5,1010.24,752.46
2016,6,20,14,30,937.0,95.0,4.1,22.0,885.0,986.83,739.31
2016,6,20,14,45,928.0,94.0,4.15,22.0,850.5,957.83,721.2
2016,6,20,15,0,919.0,93.0,4.2,22.0,816.0,926.28,701.29
2016,6,20,15,15,908.5,91.5,4.2,21.5,776.5,890.52,679.4
2016,6,20,15,30,898.0,90.0,4.2,21.0,737.0,852.68,655.82
2016,6,20,15,45,884.5,88.0,4.25,20.5,692.5,810.01,628.68
2016,6,20,16,0,871.0,86.0,4.3,20.0,648.0,765.89,600.06
2016,6,20,16,15,854.0,83.5,4.3,19.5,601.0,717.47,567.54
2016,6,20,16,30,837.0,81.0,4.3,19.0,554.0,668.37,534.01
2016,6,20,16,45,814.5,78.5,4.3,19.0,504.0,618.15,496.51
2016,6,20,17,0,792.0,76.0,4.3,19.0,454.0,565.17,455.24
2016,6,20,17,15,763.0,72.0,4.2,18.5,403.5,507.53,409.79
2016,6,20,17,30,734.0,68.0,4.1,18.0,353.0,451.4,364.16
2016,6,20,17,45,692.5,64.0,4.1,17.5,302.0,391.35,314.11
2016,6,20,18,0,651.0,60.0,4.1,17.0,251.0,335.51,265.95
2016,6,20,18,15,593.5,54.0,4.0,16.5,203.5,274.63,212.68
2016,6,20,18,30,536.0,48.0,3.9,16.0,156.0,219.31,163.3
2016,6,20,18,45,448.5,40.0,3.85,15.5,113.5,160.26,111.96
2016,6,20,19,0,361.0,32.0,3.8,15.0,71.0,110.45,69.0
2016,6,20,19,15,180.5,16.0,3.75,14.5,35.5,45.75,12.87
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,3.25,12.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,3.3,13.0,13.0,9.83,0.0
2016,6,21,5,15,253.5,20.5,3.25,13.5,44.0,15.85,3.19
2016,6,21,5,30,398.0,31.0,3.2,14.0,75.0,23.4,14.23
2016,6,21,5,45,486.0,38.0,3.2,15.0,118.0,27.28,18.27
2016,6,21,6,0,574.0,45.0,3.2,16.0,161.0,30.96,21.76
2016,6,21,6,15,629.0,50.5,3.15,16.5,210.0,47.98,26.96
2016,6,21,6,30,684.0,56.0,3.1,17.0,259.0,90.86,46.23
2016,6,21,6,45,722.5,59.5,3.05,17.5,309.5,136.13,76.97
2016,6,21,7,0,761.0,63.0,3.0,18.0,360.0,185.71,116.77
2016,6,21,7,15,788.5,66.5,2.95,18.5,410.5,236.9,161.11
2016,6,21,7,30,816.0,70.0,2.9,19.0,461.0,290.86,208.57
2016,6,21,7,45,837.0,72.5,2.9,20.0,511.0,347.68,257.66
2016,6,21,8,0,858.0,75.0,2.9,21.0,561.0,402.58,304.09
2016,6,21,8,15,873.0,77.0,2.85,21.5,608.0,455.75,348.4
2016,6,21,8,30,888.0,79.0,2.8,22.0,655.0,509.45,391.64
2016,6,21,8,45,901.0,80.5,2.8,22.5,698.5,561.89,432.63
2016,6,21,9,0,914.0,82.0,2.8,23.0,742.0,614.18,472.17
2016,6,21,9,15,923.5,83.5,2.8,23.5,781.0,663.88,508.59
2016,6,21,9,30,933.0,85.0,2.8,24.0,820.0,712.64,542.69
2016,6,21,9,45,933.5,90.0,2.85,24.5,852.5,757.15,571.71
2016,6,21,10,0,934.0,95.0,2.9,25.0,885.0,799.6,598.92
2016,6,21,10,15,939.5,96.5,2.9,25.0,913.0,840.4,625.6
2016,6,21,10,30,945.0,98.0,2.9,25.0,941.0,879.16,650.66
2016,6,21,10,45,947.5,99.5,2.95,25.0,962.0,913.11,672.7
2016,6,21,11,0,950.0,101.0,3.0,25.0,983.0,944.49,692.99
2016,6,21,11,15,952.5,101.5,3.05,25.0,997.0,972.18,710.84
2016,6,21,11,30,955.0,102.0,3.1,25.0,1011.0,997.05,726.87
2016,6,21,11,45,956.0,103.0,3.2,25.5,1018.5,1018.05,739.38
2016,6,21,12,0,957.0,104.0,3.3,26.0,1026.0,1035.98,749.96
2016,6,21,12,15,957.0,104.0,3.4,25.5,1026.0,1048.78,760.29
2016,6,21,12,30,957.0,104.0,3.5,25.0,1026.0,1058.35,768.71
2016,6,21,12,45,954.0,104.5,3.6,25.0,1018.0,1062.15,772.04
2016,6,21,13,0,951.0,105.0,3.7,25.0,1010.0,1062.62,773.35
2016,6,21,13,15,948.5,104.5,3.75,25.0,995.5,1059.24,771.92
2016,6,21,13,30,946.0,104.0,3.8,25.0,981.0,1052.54,768.48
2016,6,21,13,45,942.5,102.5,3.9,25.0,959.5,1040.53,762.02
2016,6,21,14,0,939.0,101.0,4.0,25.0,938.0,1025.31,753.53
2016,6,21,14,15,933.0,100.0,4.0,24.5,910.0,1005.09,742.6
2016,6,21,14,30,927.0,99.0,4.0,24.0,882.0,981.92,729.73
2016,6,21,14,45,920.0,97.5,4.05,24.0,848.0,954.5,712.83
2016,6,21,15,0,913.0,96.0,4.1,24.0,814.0,924.45,694.11
2016,6,21,15,15,903.0,94.0,4.1,23.5,775.0,888.8,672.49
2016,6,21,15,30,893.0,92.0,4.1,23.0,736.0,851.05,649.18
2016,6,21,15,45,880.5,90.0,4.15,23.0,692.5,809.38,621.81
2016,6,21,16,0,868.0,88.0,4.2,23.0,649.0,766.2,593.04
2016,6,21,16,15,852.0,85.5,4.15,22.5,602.0,718.65,561.46
2016,6,21,16,30,836.0,83.0,4.1,22.0,555.0,673.45,531.07
2016,6,21,16,45,815.0,80.0,4.1,21.5,505.5,620.61,493.06
2016,6,21,17,0,794.0,77.0,4.1,21.0,456.0,567.96,453.42
2016,6,21,17,15,765.5,73.0,4.05,20.5,405.5,510.5,408.71
2016,6,21,17,30,737.0,69.0,4.0,20.0,355.0,454.48,363.68
2016,6,21,17,45,698.0,64.5,4.0,19.5,304.5,394.86,314.42
2016,6,21,18,0,659.0,60.0,4.0,19.0,254.0,338.27,266.06
2016,6,21,18,15,602.0,54.0,3.95,18.0,206.0,278.03,214.12
2016,6,21,18,30,545.0,48.0,3.9,17.0,158.0,222.39,165.02
2016,6,21,18,45,454.0,40.5,3.9,16.5,115.0,162.46,113.21
2016,6,21,19,0,363.0,33.0,3.9,16.0,72.0,112.12,70.05
2016,6,21,19,15,181.5,16.5,3.85,15.5,36.0,46.62,13.6
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
