Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,4.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,4.2,11.0,12.0,10.81,0.0
2016,6,22,5,15,222.5,22.0,4.2,11.5,42.5,17.35,3.8
2016,6,22,5,30,367.0,33.0,4.2,12.0,73.0,25.35,16.0
2016,6,22,5,45,458.5,41.0,4.25,12.5,116.5,30.01,20.87
2016,6,22,6,0,550.0,49.0,4.3,13.0,160.0,34.4,25.1
2016,6,22,6,15,607.5,55.0,4.35,13.5,209.0,47.76,27.78
2016,6,22,6,30,665.0,61.0,4.4,14.0,258.0,90.31,47.2
2016,6,22,6,45,703.0,66.0,4.45,14.5,308.5,138.92,81.19
2016,6,22,7,0,741.0,71.0,4.5,15.0,359.0,188.67,121.61
2016,6,22,7,15,770.0,74.5,4.5,15.5,410.0,239.14,165.85
2016,6,22,7,30,799.0,78.0,4.5,16.0,461.0,292.56,213.55
2016,6,22,7,45,820.5,81.0,4.55,16.5,511.0,345.77,261.19
2016,6,22,8,0,842.0,84.0,4.6,17.0,561.0,400.71,309.39
2016,6,22,8,15,858.5,86.5,4.55,17.5,608.0,457.38,357.61
2016,6,22,8,30,875.0,89.0,4.5,18.0,655.0,511.63,402.53
2016,6,22,8,45,889.0,90.5,4.5,18.5,699.0,564.07,444.83
2016,6,22,9,0,903.0,92.0,4.5,19.0,743.0,616.47,485.81
2016,6,22,9,15,913.0,94.0,4.45,19.5,783.0,666.54,523.62
2016,6,22,9,30,923.0,96.0,4.4,20.0,823.0,715.74,559.52
2016,6,22,9,45,931.0,97.0,4.35,20.5,857.0,761.46,590.0
2016,6,22,10,0,939.0,98.0,4.3,21.0,891.0,805.69,619.09
2016,6,22,10,15,945.0,99.0,4.3,21.0,919.5,846.65,646.88
2016,6,22,10,30,951.0,100.0,4.3,21.0,948.0,885.57,673.04
2016,6,22,10,45,955.0,101.0,4.3,21.0,969.5,920.56,696.31
2016,6,22,11,0,959.0,102.0,4.3,21.0,991.0,953.04,717.77
2016,6,22,11,15,962.0,102.5,4.3,21.0,1006.0,981.47,736.41
2016,6,22,11,30,965.0,103.0,4.3,21.0,1021.0,1007.07,753.13
2016,6,22,11,45,966.0,103.5,4.3,21.5,1028.5,1027.82,765.13
2016,6,22,12,0,967.0,104.0,4.3,22.0,1036.0,1045.46,775.09
2016,6,22,12,15,967.5,104.0,4.3,22.0,1036.5,1058.93,783.83
2016,6,22,12,30,968.0,104.0,4.3,22.0,1037.0,1069.14,790.55
2016,6,22,12,45,964.5,105.5,4.3,22.0,1029.5,1073.57,793.57
2016,6,22,13,0,961.0,107.0,4.3,22.0,1022.0,1074.64,794.53
2016,6,22,13,15,958.5,106.5,4.3,22.0,1007.5,1071.31,792.73
2016,6,22,13,30,956.0,106.0,4.3,22.0,993.0,1064.63,788.85
2016,6,22,13,45,953.0,104.5,4.35,22.0,971.5,1053.09,782.21
2016,6,22,14,0,950.0,103.0,4.4,22.0,950.0,1038.29,773.5
2016,6,22,14,15,944.0,102.0,4.4,21.5,921.5,1017.96,762.32
2016,6,22,14,30,938.0,101.0,4.4,21.0,893.0,994.65,749.15
2016,6,22,14,45,930.5,99.5,4.4,21.0,859.0,966.57,731.27
2016,6,22,15,0,923.0,98.0,4.4,21.0,825.0,935.87,711.57
2016,6,22,15,15,913.0,96.0,4.4,20.5,785.0,899.98,689.5
2016,6,22,15,30,903.0,94.0,4.4,20.0,745.0,861.96,665.77
2016,6,22,15,45,889.5,92.0,4.45,20.0,700.5,819.19,637.4
2016,6,22,16,0,876.0,90.0,4.5,20.0,656.0,774.95,607.6
2016,6,22,16,15,859.0,87.5,4.5,19.5,608.5,726.38,575.06
2016,6,22,16,30,842.0,85.0,4.5,19.0,561.0,680.25,543.73
2016,6,22,16,45,819.0,82.0,4.5,19.0,510.5,625.87,502.99
2016,6,22,17,0,796.0,79.0,4.5,19.0,460.0,571.83,460.9
2016,6,22,17,15,766.5,75.5,4.5,18.5,409.0,514.26,415.7
2016,6,22,17,30,737.0,72.0,4.5,18.0,358.0,458.2,370.22
2016,6,22,17,45,693.0,68.0,4.5,17.5,306.5,396.78,319.01
2016,6,22,18,0,649.0,64.0,4.5,17.0,255.0,339.98,270.03
2016,6,22,18,15,589.5,57.5,4.45,16.0,206.5,277.84,216.15
2016,6,22,18,30,530.0,51.0,4.4,15.0,158.0,221.46,166.13
2016,6,22,18,45,432.5,43.0,4.35,14.5,114.5,160.06,112.95
2016,6,22,19,0,335.0,35.0,4.3,14.0,71.0,108.91,69.21
2016,6,22,19,15,195.5,22.5,4.3,13.5,41.0,55.06,18.16
2016,6,22,19,30,56.0,10.0,4.3,13.0,11.0,15.0,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.5,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.0,3.7,10.0,6.0,0.0,0.0
2016,6,23,5,0,134.0,10.0,3.7,10.0,12.0,9.83,0.0
2016,6,23,5,15,283.5,19.5,3.65,10.5,44.0,14.98,2.24
2016,6,23,5,30,433.0,29.0,3.6,11.0,76.0,23.61,14.57
2016,6,23,5,45,522.0,35.5,3.6,11.5,120.5,27.47,18.72
2016,6,23,6,0,611.0,42.0,3.6,12.0,165.0,31.18,22.34
2016,6,23,6,15,662.5,47.0,3.6,12.5,213.5,44.22,24.67
2016,6,23,6,30,714.0,52.0,3.6,13.0,262.0,88.11,43.9
2016,6,23,6,45,750.0,55.0,3.65,14.0,312.5,134.17,75.29
2016,6,23,7,0,786.0,58.0,3.7,15.0,363.0,184.27,115.92
2016,6,23,7,15,810.0,61.0,3.65,15.5,413.0,239.16,164.1
2016,6,23,7,30,834.0,64.0,3.6,16.0,463.0,292.65,212.1
2016,6,23,7,45,852.0,66.5,3.6,17.0,511.5,345.82,259.31
2016,6,23,8,0,870.0,69.0,3.6,18.0,560.0,400.28,306.41
2016,6,23,8,15,883.5,71.0,3.55,18.0,606.5,453.37,352.29
2016,6,23,8,30,897.0,73.0,3.5,18.0,653.0,506.83,397.16
2016,6,23,8,45,906.5,75.0,3.5,18.5,695.0,558.28,438.5
2016,6,23,9,0,916.0,77.0,3.5,19.0,737.0,609.26,478.13
2016,6,23,9,15,924.0,78.5,3.5,19.5,775.5,658.12,514.98
2016,6,23,9,30,932.0,80.0,3.5,20.0,814.0,705.92,549.31
2016,6,23,9,45,935.0,83.5,3.5,20.5,846.0,750.78,579.23
2016,6,23,10,0,938.0,87.0,3.5,21.0,878.0,793.78,607.38
2016,6,23,10,15,942.5,87.5,3.55,21.0,905.5,833.0,633.98
2016,6,23,10,30,947.0,88.0,3.6,21.0,933.0,870.09,658.94
2016,6,23,10,45,951.5,88.0,3.65,21.0,953.5,904.39,681.87
2016,6,23,11,0,956.0,88.0,3.7,21.0,974.0,936.21,703.05
2016,6,23,11,15,958.0,88.5,3.75,21.0,988.0,963.62,721.21
2016,6,23,11,30,960.0,89.0,3.8,21.0,1002.0,988.17,737.48
2016,6,23,11,45,961.5,88.5,3.9,21.0,1009.0,1008.27,751.14
2016,6,23,12,0,963.0,88.0,4.0,21.0,1016.0,1025.28,762.84
2016,6,23,12,15,962.5,88.0,4.05,21.0,1015.5,1037.66,771.23
2016,6,23,12,30,962.0,88.0,4.1,21.0,1015.0,1046.77,777.59
2016,6,23,12,45,958.5,89.5,4.15,21.0,1007.0,1051.12,780.91
2016,6,23,13,0,955.0,91.0,4.2,21.0,999.0,1052.13,782.16
2016,6,23,13,15,951.5,90.5,4.2,21.0,984.0,1047.74,779.62
2016,6,23,13,30,948.0,90.0,4.2,21.0,969.0,1040.03,775.03
2016,6,23,13,45,945.5,88.0,4.25,21.0,947.5,1028.46,768.29
2016,6,23,14,0,943.0,86.0,4.3,21.0,926.0,1013.64,759.46
2016,6,23,14,15,937.0,85.0,4.3,20.5,898.0,993.35,748.15
2016,6,23,14,30,931.0,84.0,4.3,20.0,870.0,970.1,734.84
2016,6,23,14,45,924.0,82.5,4.35,20.0,836.5,942.58,717.42
2016,6,23,15,0,917.0,81.0,4.4,20.0,803.0,912.42,698.15
2016,6,23,15,15,907.5,79.5,4.35,19.5,764.5,877.63,676.26
2016,6,23,15,30,898.0,78.0,4.3,19.0,726.0,840.69,652.78
2016,6,23,15,45,885.0,76.5,4.3,19.0,682.5,799.0,624.57
2016,6,23,16,0,872.0,75.0,4.3,19.0,639.0,755.82,594.96
2016,6,23,16,15,857.0,73.0,4.25,18.5,593.0,709.38,563.58
2016,6,23,16,30,842.0,71.0,4.2,18.0,547.0,662.1,530.99
2016,6,23,16,45,820.0,69.0,4.2,17.5,498.0,609.7,493.15
2016,6,23,17,0,798.0,67.0,4.2,17.0,449.0,557.59,453.06
2016,6,23,17,15,771.5,64.0,4.15,16.5,399.5,504.74,410.99
2016,6,23,17,30,745.0,61.0,4.1,16.0,350.0,450.61,366.58
2016,6,23,17,45,704.5,57.5,4.05,16.0,300.0,391.04,315.81
2016,6,23,18,0,664.0,54.0,4.0,16.0,250.0,334.67,266.35
2016,6,23,18,15,609.5,49.0,3.9,15.5,203.0,275.17,213.88
2016,6,23,18,30,555.0,44.0,3.8,15.0,156.0,221.71,165.63
2016,6,23,18,45,466.5,37.0,3.7,14.5,113.5,162.38,113.72
2016,6,23,19,0,378.0,30.0,3.6,14.0,71.0,112.4,70.4
2016,6,23,19,15,236.0,20.0,3.5,13.5,41.0,58.51,19.19
2016,6,23,19,30,94.0,10.0,3.4,13.0,11.0,18.56,0.0
2016,6,23,19,45,47.0,5.0,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.5,15.5,3.5,11.0,37.0,11.34,0.04
2016,6,24,5,30,399.0,31.0,3.5,11.0,74.0,23.55,14.49
2016,6,24,5,45,487.5,38.5,3.55,11.5,118.0,27.87,19.06
2016,6,24,6,0,576.0,46.0,3.6,12.0,162.0,31.94,23.02
2016,6,24,6,15,633.0,51.5,3.6,12.5,211.0,47.16,28.0
2016,6,24,6,30,690.0,57.0,3.6,13.0,260.0,90.21,46.75
2016,6,24,6,45,728.5,61.5,3.6,14.0,311.5,136.58,78.28
2016,6,24,7,0,767.0,66.0,3.6,15.0,363.0,187.27,119.11
2016,6,24,7,15,795.0,69.5,3.55,15.5,414.5,238.85,164.24
2016,6,24,7,30,823.0,73.0,3.5,16.0,466.0,293.27,212.71
2016,6,24,7,45,844.0,76.0,3.45,17.0,516.5,350.9,263.16
2016,6,24,8,0,865.0,79.0,3.4,18.0,567.0,406.65,310.95
2016,6,24,8,15,881.0,81.5,3.3,18.5,615.0,461.14,356.92
2016,6,24,8,30,897.0,84.0,3.2,19.0,663.0,516.26,401.84
2016,6,24,8,45,909.0,86.0,3.15,19.5,707.0,569.15,443.69
2016,6,24,9,0,921.0,88.0,3.1,20.0,751.0,621.81,483.94
2016,6,24,9,15,930.5,89.5,3.05,20.5,791.0,671.94,521.04
2016,6,24,9,30,940.0,91.0,3.0,21.0,831.0,721.12,556.0
2016,6,24,9,45,949.5,91.0,3.0,21.5,866.0,767.7,586.58
2016,6,24,10,0,959.0,91.0,3.0,22.0,901.0,812.87,615.68
2016,6,24,10,15,964.5,92.5,3.05,22.0,929.5,854.69,643.61
2016,6,24,10,30,970.0,94.0,3.1,22.0,958.0,894.41,669.91
2016,6,24,10,45,974.5,94.0,3.15,22.5,980.0,929.5,691.61
2016,6,24,11,0,979.0,94.0,3.2,23.0,1002.0,962.06,711.47
2016,6,24,11,15,981.5,94.5,3.25,23.0,1016.5,990.6,729.98
2016,6,24,11,30,984.0,95.0,3.3,23.0,1031.0,1016.23,746.6
2016,6,24,11,45,985.0,95.5,3.4,23.5,1038.5,1037.4,759.27
2016,6,24,12,0,986.0,96.0,3.5,24.0,1046.0,1055.4,769.93
2016,6,24,12,15,985.5,96.0,3.6,24.0,1046.0,1068.18,778.79
2016,6,24,12,30,985.0,96.0,3.7,24.0,1046.0,1077.61,785.62
2016,6,24,12,45,974.0,102.5,3.85,24.0,1036.0,1079.81,788.28
2016,6,24,13,0,963.0,109.0,4.0,24.0,1026.0,1078.6,788.86
2016,6,24,13,15,960.5,108.5,4.05,24.0,1011.0,1075.38,787.52
2016,6,24,13,30,958.0,108.0,4.1,24.0,996.0,1068.79,784.1
2016,6,24,13,45,953.0,107.5,4.2,24.0,974.5,1056.41,777.34
2016,6,24,14,0,948.0,107.0,4.3,24.0,953.0,1040.82,768.53
2016,6,24,14,15,942.0,106.0,4.35,23.5,924.5,1020.62,757.89
2016,6,24,14,30,936.0,105.0,4.4,23.0,896.0,997.45,745.23
2016,6,24,14,45,927.5,104.0,4.45,23.0,861.5,969.12,727.6
2016,6,24,15,0,919.0,103.0,4.5,23.0,827.0,938.21,708.24
2016,6,24,15,15,908.5,101.0,4.5,23.0,787.0,902.09,684.89
2016,6,24,15,30,898.0,99.0,4.5,23.0,747.0,863.86,659.92
2016,6,24,15,45,884.5,96.5,4.5,23.0,702.5,820.78,631.31
2016,6,24,16,0,871.0,94.0,4.5,23.0,658.0,776.23,601.37
2016,6,24,16,15,853.5,91.5,4.45,22.5,610.5,730.97,571.4
2016,6,24,16,30,836.0,89.0,4.4,22.0,563.0,681.37,537.74
2016,6,24,16,45,813.5,85.5,4.35,21.5,512.5,627.02,498.29
2016,6,24,17,0,791.0,82.0,4.3,21.0,462.0,572.96,457.49
2016,6,24,17,15,761.0,78.0,4.2,20.5,410.5,514.77,412.17
2016,6,24,17,30,731.0,74.0,4.1,20.0,359.0,458.15,366.66
2016,6,24,17,45,690.0,69.0,4.05,19.5,307.5,398.29,317.24
2016,6,24,18,0,649.0,64.0,4.0,19.0,256.0,340.73,268.21
2016,6,24,18,15,588.5,58.0,3.9,18.0,207.5,278.72,215.01
2016,6,24,18,30,528.0,52.0,3.8,17.0,159.0,222.54,165.7
2016,6,24,18,45,436.5,43.0,3.75,16.5,115.5,161.57,113.19
2016,6,24,19,0,345.0,34.0,3.7,16.0,72.0,110.27,69.45
2016,6,24,19,15,203.5,22.0,3.65,15.5,41.5,56.01,18.79
2016,6,24,19,30,62.0,10.0,3.6,15.0,11.0,15.61,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,182.0,16.0,2.55,13.5,35.5,11.81,0.0
2016,6,25,5,30,364.0,32.0,2.5,14.0,71.0,24.56,15.1
2016,6,25,5,45,456.5,40.0,2.45,15.0,114.5,29.27,19.98
2016,6,25,6,0,549.0,48.0,2.4,16.0,158.0,33.7,24.16
2016,6,25,6,15,607.0,54.0,2.35,16.5,206.5,45.04,26.49
2016,6,25,6,30,665.0,60.0,2.3,17.0,255.0,90.55,47.34
2016,6,25,6,45,707.0,64.0,2.3,18.0,306.5,135.49,77.02
2016,6,25,7,0,749.0,68.0,2.3,19.0,358.0,185.16,116.0
2016,6,25,7,15,777.5,72.0,2.25,19.5,409.0,236.33,159.74
2016,6,25,7,30,806.0,76.0,2.2,20.0,460.0,290.41,206.72
2016,6,25,7,45,829.0,78.0,2.15,20.5,510.0,343.56,252.85
2016,6,25,8,0,852.0,80.0,2.1,21.0,560.0,401.74,301.8
2016,6,25,8,15,868.0,82.5,2.1,21.5,607.5,455.58,346.28
2016,6,25,8,30,884.0,85.0,2.1,22.0,655.0,510.07,389.78
2016,6,25,8,45,897.0,87.0,2.1,22.5,699.5,562.89,430.61
2016,6,25,9,0,910.0,89.0,2.1,23.0,744.0,615.59,469.97
2016,6,25,9,15,919.5,90.5,2.15,23.0,783.0,665.25,507.14
2016,6,25,9,30,929.0,92.0,2.2,23.0,822.0,713.99,542.6
2016,6,25,9,45,929.0,98.0,2.25,23.5,854.5,759.1,571.82
2016,6,25,10,0,929.0,104.0,2.3,24.0,887.0,802.12,599.22
2016,6,25,10,15,934.5,105.0,2.35,24.0,915.0,842.46,625.67
2016,6,25,10,30,940.0,106.0,2.4,24.0,943.0,880.76,650.6
2016,6,25,10,45,944.0,107.0,2.5,24.0,964.5,915.55,673.5
2016,6,25,11,0,948.0,108.0,2.6,24.0,986.0,947.88,694.75
2016,6,25,11,15,951.0,108.5,2.65,24.0,1001.0,976.2,712.92
2016,6,25,11,30,954.0,109.0,2.7,24.0,1016.0,1001.72,729.31
2016,6,25,11,45,955.0,109.5,2.8,24.5,1023.5,1022.42,741.66
2016,6,25,12,0,956.0,110.0,2.9,25.0,1031.0,1040.06,752.1
2016,6,25,12,15,956.0,110.0,2.95,25.0,1031.0,1053.08,760.67
2016,6,25,12,30,956.0,110.0,3.0,25.0,1031.0,1062.87,767.32
2016,6,25,12,45,957.5,108.0,3.1,25.0,1024.5,1068.84,772.12
2016,6,25,13,0,959.0,106.0,3.2,25.0,1018.0,1071.47,774.93
2016,6,25,13,15,956.5,105.5,3.25,25.0,1003.5,1068.28,773.68
2016,6,25,13,30,954.0,105.0,3.3,25.0,989.0,1061.73,770.44
2016,6,25,13,45,950.0,104.0,3.35,25.0,967.5,1049.87,763.89
2016,6,25,14,0,946.0,103.0,3.4,25.0,946.0,1034.79,755.35
2016,6,25,14,15,940.0,101.5,3.45,24.5,918.0,1014.11,744.68
2016,6,25,14,30,934.0,100.0,3.5,24.0,890.0,990.45,732.03
2016,6,25,14,45,926.5,98.5,3.55,24.0,856.0,962.56,715.08
2016,6,25,15,0,919.0,97.0,3.6,24.0,822.0,932.05,696.3
2016,6,25,15,15,909.0,95.0,3.6,23.5,782.5,896.36,674.91
2016,6,25,15,30,899.0,93.0,3.6,23.0,743.0,858.53,651.82
2016,6,25,15,45,886.5,91.0,3.65,23.0,699.0,816.76,624.69
2016,6,25,16,0,874.0,89.0,3.7,23.0,655.0,773.45,596.14
2016,6,25,16,15,857.5,86.0,3.7,22.5,607.5,724.82,564.24
2016,6,25,16,30,841.0,83.0,3.7,22.0,560.0,675.44,531.2
2016,6,25,16,45,820.0,80.0,3.7,22.0,510.0,625.54,494.78
2016,6,25,17,0,799.0,77.0,3.7,22.0,460.0,572.68,454.42
2016,6,25,17,15,770.0,73.5,3.65,21.5,409.0,515.24,410.11
2016,6,25,17,30,741.0,70.0,3.6,21.0,358.0,459.27,365.51
2016,6,25,17,45,701.5,65.0,3.6,20.5,307.5,398.6,315.85
2016,6,25,18,0,662.0,60.0,3.6,20.0,257.0,341.02,267.09
2016,6,25,18,15,604.5,54.5,3.55,19.0,208.0,280.87,215.56
2016,6,25,18,30,547.0,49.0,3.5,18.0,159.0,225.35,166.85
2016,6,25,18,45,457.5,41.0,3.5,17.5,116.0,164.93,114.81
2016,6,25,19,0,368.0,33.0,3.5,17.0,73.0,113.96,71.25
2016,6,25,19,15,225.5,21.5,3.5,16.5,42.5,58.81,19.74
2016,6,25,19,30,83.0,10.0,3.5,16.0,12.0,17.61,0.0
2016,6,25,19,45,41.5,5.0,3.5,15.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,15.5,3.55,13.5,34.0,11.4,0.0
2016,6,26,5,30,353.0,31.0,3.5,14.0,68.0,23.67,14.29
2016,6,26,5,45,444.5,39.0,3.5,15.0,110.5,28.42,19.21
2016,6,26,6,0,536.0,47.0,3.5,16.0,153.0,32.89,23.42
2016,6,26,6,15,593.0,53.0,3.4,16.5,201.0,43.35,25.66
2016,6,26,6,30,650.0,59.0,3.3,17.0,249.0,84.89,43.34
2016,6,26,6,45,691.0,63.0,3.25,18.0,299.0,131.93,74.89
2016,6,26,7,0,732.0,67.0,3.2,19.0,349.0,180.54,113.1
2016,6,26,7,15,760.5,70.5,3.2,19.5,399.5,230.34,155.85
2016,6,26,7,30,789.0,74.0,3.2,20.0,450.0,283.05,202.0
2016,6,26,7,45,810.5,77.0,3.2,21.0,499.0,335.69,247.68
2016,6,26,8,0,832.0,80.0,3.2,22.0,548.0,393.24,296.05
2016,6,26,8,15,848.0,82.5,3.2,22.5,595.0,446.07,340.13
2016,6,26,8,30,864.0,85.0,3.2,23.0,642.0,499.57,383.37
2016,6,26,8,45,875.5,87.5,3.25,23.5,685.0,551.1,423.91
2016,6,26,9,0,887.0,90.0,3.3,24.0,728.0,602.4,463.02
2016,6,26,9,15,896.5,92.0,3.35,24.5,766.5,651.51,499.4
2016,6,26,9,30,906.0,94.0,3.4,25.0,805.0,699.76,534.15
2016,6,26,9,45,912.5,95.5,3.45,25.5,838.5,744.29,563.47
2016,6,26,10,0,919.0,97.0,3.5,26.0,872.0,787.28,591.31
2016,6,26,10,15,924.0,98.5,3.55,26.0,899.5,827.34,618.0
2016,6,26,10,30,929.0,100.0,3.6,26.0,927.0,865.35,643.14
2016,6,26,10,45,932.0,101.5,3.65,26.0,947.5,899.45,665.5
2016,6,26,11,0,935.0,103.0,3.7,26.0,968.0,931.05,686.14
2016,6,26,11,15,937.0,103.5,3.75,26.0,982.5,958.14,703.75
2016,6,26,11,30,939.0,104.0,3.8,26.0,997.0,982.43,719.54
2016,6,26,11,45,940.0,104.5,3.85,26.5,1004.0,1002.86,731.4
2016,6,26,12,0,941.0,105.0,3.9,27.0,1011.0,1020.28,741.32
2016,6,26,12,15,941.0,105.0,3.95,26.5,1011.0,1033.12,751.3
2016,6,26,12,30,941.0,105.0,4.0,26.0,1011.0,1042.78,759.36
2016,6,26,12,45,928.0,112.0,4.05,26.0,1000.5,1043.36,760.15
2016,6,26,13,0,915.0,119.0,4.1,26.0,990.0,1040.67,758.99
2016,6,26,13,15,912.5,118.5,4.1,26.0,976.0,1037.64,757.42
2016,6,26,13,30,910.0,118.0,4.1,26.0,962.0,1031.42,753.87
2016,6,26,13,45,906.5,116.5,4.15,26.0,941.0,1020.02,747.35
2016,6,26,14,0,903.0,115.0,4.2,26.0,920.0,1005.51,738.89
2016,6,26,14,15,897.0,113.5,4.2,25.5,893.0,985.58,728.05
2016,6,26,14,30,891.0,112.0,4.2,25.0,866.0,962.8,715.32
2016,6,26,14,45,884.0,110.0,4.2,25.0,833.0,935.86,698.37
2016,6,26,15,0,877.0,108.0,4.2,25.0,800.0,906.39,679.67
2016,6,26,15,15,867.0,106.0,4.2,24.5,761.5,871.93,658.78
2016,6,26,15,30,857.0,104.0,4.2,24.0,723.0,835.46,636.26
2016,6,26,15,45,845.5,100.5,4.2,24.0,680.5,794.33,608.99
2016,6,26,16,0,834.0,97.0,4.2,24.0,638.0,755.41,583.04
2016,6,26,16,15,817.5,94.0,4.15,23.5,591.5,708.11,551.62
2016,6,26,16,30,801.0,91.0,4.1,23.0,545.0,660.13,519.19
2016,6,26,16,45,781.5,87.0,4.05,22.5,497.0,608.68,481.85
2016,6,26,17,0,762.0,83.0,4.0,22.0,449.0,557.32,443.27
2016,6,26,17,15,732.5,78.5,3.95,21.5,398.5,500.21,399.04
2016,6,26,17,30,703.0,74.0,3.9,21.0,348.0,444.65,354.65
2016,6,26,17,45,665.5,68.5,3.85,20.5,299.0,387.2,307.35
2016,6,26,18,0,628.0,63.0,3.8,20.0,250.0,331.72,260.23
2016,6,26,18,15,570.5,57.0,3.75,19.5,202.5,271.81,208.6
2016,6,26,18,30,513.0,51.0,3.7,19.0,155.0,217.45,160.77
2016,6,26,18,45,428.5,42.0,3.65,18.5,113.0,158.94,110.53
2016,6,26,19,0,344.0,33.0,3.6,18.0,71.0,109.39,68.31
2016,6,26,19,15,210.5,21.5,3.55,17.5,41.0,56.75,19.03
2016,6,26,19,30,77.0,10.0,3.5,17.0,11.0,17.07,0.0
2016,6,26,19,45,38.5,5.0,3.5,16.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.85,15.5,33.5,11.44,0.0
2016,6,27,5,30,343.0,31.0,3.8,16.0,67.0,23.74,14.16
2016,6,27,5,45,434.5,39.0,3.8,16.5,109.0,28.48,19.11
2016,6,27,6,0,526.0,47.0,3.8,17.0,151.0,32.94,23.36
2016,6,27,6,15,584.0,53.0,3.75,17.5,198.0,42.54,25.44
2016,6,27,6,30,642.0,59.0,3.7,18.0,245.0,83.61,42.59
2016,6,27,6,45,684.5,63.0,3.65,19.0,295.5,130.38,73.66
2016,6,27,7,0,727.0,67.0,3.6,20.0,346.0,178.87,111.52
2016,6,27,7,15,755.5,70.5,3.6,20.5,396.5,228.39,153.89
2016,6,27,7,30,784.0,74.0,3.6,21.0,447.0,280.82,199.7
2016,6,27,7,45,807.5,76.5,3.6,22.0,496.5,333.41,245.21
2016,6,27,8,0,831.0,79.0,3.6,23.0,546.0,391.12,293.65
2016,6,27,8,15,847.0,81.5,3.6,23.5,593.0,443.9,337.71
2016,6,27,8,30,863.0,84.0,3.6,24.0,640.0,497.35,380.95
2016,6,27,8,45,876.5,86.0,3.6,24.5,683.5,549.45,421.84
2016,6,27,9,0,890.0,88.0,3.6,25.0,727.0,601.5,461.41
2016,6,27,9,15,900.0,89.5,3.65,25.0,766.0,650.61,498.78
2016,6,27,9,30,910.0,91.0,3.7,25.0,805.0,698.89,534.64
2016,6,27,9,45,907.0,98.5,3.75,25.5,836.0,742.58,563.47
2016,6,27,10,0,904.0,106.0,3.8,26.0,867.0,783.99,590.35
2016,6,27,10,15,910.0,107.5,3.8,26.0,895.5,824.37,617.18
2016,6,27,10,30,916.0,109.0,3.8,26.0,924.0,862.81,642.46
2016,6,27,10,45,921.0,109.5,3.85,26.5,945.5,897.32,663.87
2016,6,27,11,0,926.0,110.0,3.9,27.0,967.0,929.48,683.55
2016,6,27,11,15,929.0,110.5,3.9,27.0,982.0,957.33,701.36
2016,6,27,11,30,932.0,111.0,3.9,27.0,997.0,982.45,717.36
2016,6,27,11,45,934.5,111.0,3.95,27.0,1005.0,1003.77,731.2
2016,6,27,12,0,937.0,111.0,4.0,27.0,1013.0,1022.14,743.18
2016,6,27,12,15,937.0,111.0,4.0,27.0,1013.0,1035.01,751.36
2016,6,27,12,30,937.0,111.0,4.0,27.0,1013.0,1044.72,757.62
2016,6,27,12,45,940.5,107.5,4.05,27.0,1007.5,1051.15,762.2
2016,6,27,13,0,944.0,104.0,4.1,27.0,1002.0,1054.29,764.79
2016,6,27,13,15,941.5,103.5,4.05,26.5,988.0,1051.18,764.31
2016,6,27,13,30,939.0,103.0,4.0,26.0,974.0,1044.77,761.84
2016,6,27,13,45,937.0,101.0,4.0,26.0,953.5,1034.03,755.49
2016,6,27,14,0,935.0,99.0,4.0,26.0,933.0,1020.05,747.14
2016,6,27,14,15,929.5,98.0,4.0,26.0,905.5,1000.59,735.28
2016,6,27,14,30,924.0,97.0,4.0,26.0,878.0,978.18,721.53
2016,6,27,14,45,918.5,94.5,4.0,26.0,845.0,951.32,704.83
2016,6,27,15,0,913.0,92.0,4.0,26.0,812.0,921.76,686.31
2016,6,27,15,15,903.5,90.5,4.0,25.5,773.5,887.24,665.65
2016,6,27,15,30,894.0,89.0,4.0,25.0,735.0,850.57,643.3
2016,6,27,15,45,883.5,86.0,4.0,24.5,692.0,809.51,617.59
2016,6,27,16,0,873.0,83.0,4.0,24.0,649.0,766.77,590.32
2016,6,27,16,15,857.5,80.5,3.95,23.5,602.5,719.45,559.12
2016,6,27,16,30,842.0,78.0,3.9,23.0,556.0,671.31,526.78
2016,6,27,16,45,822.5,75.0,3.9,23.0,507.0,619.46,489.24
2016,6,27,17,0,803.0,72.0,3.9,23.0,458.0,570.24,451.55
2016,6,27,17,15,776.0,68.5,3.85,22.5,407.5,513.74,408.0
2016,6,27,17,30,749.0,65.0,3.8,22.0,357.0,458.51,364.02
2016,6,27,17,45,711.5,61.0,3.8,21.5,307.0,399.47,315.66
2016,6,27,18,0,674.0,57.0,3.8,21.0,257.0,343.29,268.03
2016,6,27,18,15,619.0,51.5,3.75,20.0,208.5,282.4,215.95
2016,6,27,18,30,564.0,46.0,3.7,19.0,160.0,227.72,167.87
2016,6,27,18,45,479.0,38.5,3.65,18.5,117.0,168.03,116.27
2016,6,27,19,0,394.0,31.0,3.6,18.0,74.0,117.33,72.71
2016,6,27,19,15,252.5,20.5,3.6,17.5,43.0,61.91,20.65
2016,6,27,19,30,111.0,10.0,3.6,17.0,12.0,20.3,0.0
2016,6,27,19,45,55.5,5.0,3.6,16.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,183.0,15.5,3.7,14.5,34.5,11.49,0.0
2016,6,28,5,30,366.0,31.0,3.6,15.0,69.0,23.82,14.25
2016,6,28,5,45,461.0,38.5,3.55,15.5,112.0,28.11,18.87
2016,6,28,6,0,556.0,46.0,3.5,16.0,155.0,32.17,22.78
2016,6,28,6,15,614.0,52.0,3.45,16.5,204.0,41.31,24.8
2016,6,28,6,30,672.0,58.0,3.4,17.0,253.0,86.88,44.71
2016,6,28,6,45,714.0,62.0,3.35,17.5,304.0,132.1,74.29
2016,6,28,7,0,756.0,66.0,3.3,18.0,355.0,182.05,113.67
2016,6,28,7,15,784.0,69.5,3.25,19.0,406.0,232.98,157.24
2016,6,28,7,30,812.0,73.0,3.2,20.0,457.0,286.78,204.06
2016,6,28,7,45,834.5,75.0,3.2,21.0,507.5,343.42,252.93
2016,6,28,8,0,857.0,77.0,3.2,22.0,558.0,398.35,299.41
2016,6,28,8,15,872.5,79.5,3.25,22.5,605.5,452.25,344.52
2016,6,28,8,30,888.0,82.0,3.3,23.0,653.0,506.74,388.71
2016,6,28,8,45,901.0,84.0,3.35,23.5,697.0,559.81,430.48
2016,6,28,9,0,914.0,86.0,3.4,24.0,741.0,612.75,470.85
2016,6,28,9,15,923.5,87.5,3.4,24.5,780.5,662.67,507.68
2016,6,28,9,30,933.0,89.0,3.4,25.0,820.0,711.67,542.6
2016,6,28,9,45,937.5,92.0,3.45,25.5,854.0,757.4,572.62
2016,6,28,10,0,942.0,95.0,3.5,26.0,888.0,801.38,601.0
2016,6,28,10,15,947.5,96.0,3.55,26.0,916.0,842.28,628.16
2016,6,28,10,30,953.0,97.0,3.6,26.0,944.0,881.11,653.74
2016,6,28,10,45,956.0,98.5,3.65,26.0,966.0,916.05,676.57
2016,6,28,11,0,959.0,100.0,3.7,26.0,988.0,948.43,697.63
2016,6,28,11,15,961.5,100.5,3.75,26.0,1002.5,976.68,715.92
2016,6,28,11,30,964.0,101.0,3.8,26.0,1017.0,1002.08,732.36
2016,6,28,11,45,965.0,102.0,3.85,26.0,1024.5,1023.58,746.29
2016,6,28,12,0,966.0,103.0,3.9,26.0,1032.0,1041.99,758.29
2016,6,28,12,15,966.0,103.0,3.9,26.0,1032.5,1055.24,766.69
2016,6,28,12,30,966.0,103.0,3.9,26.0,1033.0,1065.22,773.09
2016,6,28,12,45,959.5,106.5,3.95,26.0,1024.5,1068.97,775.95
2016,6,28,13,0,953.0,110.0,4.0,26.0,1016.0,1069.36,776.8
2016,6,28,13,15,950.5,109.0,4.0,26.0,1002.0,1065.82,774.89
2016,6,28,13,30,948.0,108.0,4.0,26.0,988.0,1058.93,770.95
2016,6,28,13,45,945.5,106.5,4.05,26.0,967.0,1048.23,765.0
2016,6,28,14,0,943.0,105.0,4.1,26.0,946.0,1034.26,757.01
2016,6,28,14,15,937.5,104.0,4.1,25.5,918.5,1014.76,746.62
2016,6,28,14,30,932.0,103.0,4.1,25.0,891.0,992.27,734.27
2016,6,28,14,45,926.0,101.0,4.1,25.0,857.5,965.38,717.53
2016,6,28,15,0,920.0,99.0,4.1,25.0,824.0,935.79,698.96
2016,6,28,15,15,910.5,97.0,4.1,24.5,785.0,900.59,677.83
2016,6,28,15,30,901.0,95.0,4.1,24.0,746.0,863.22,654.99
2016,6,28,15,45,889.5,92.5,4.15,24.0,702.5,821.71,627.94
2016,6,28,16,0,878.0,90.0,4.2,24.0,659.0,778.56,599.42
2016,6,28,16,15,862.0,87.0,4.2,23.5,612.0,730.18,567.67
2016,6,28,16,30,846.0,84.0,4.2,23.0,565.0,684.13,537.05
2016,6,28,16,45,826.5,80.5,4.2,22.5,515.0,631.32,499.48
2016,6,28,17,0,807.0,77.0,4.2,22.0,465.0,578.51,460.01
2016,6,28,17,15,779.0,73.5,4.2,21.5,414.0,521.23,415.78
2016,6,28,17,30,751.0,70.0,4.2,21.0,363.0,465.3,371.13
2016,6,28,17,45,712.5,65.5,4.2,20.5,312.0,405.09,321.62
2016,6,28,18,0,674.0,61.0,4.2,20.0,261.0,347.82,272.91
2016,6,28,18,15,616.5,55.0,4.15,19.0,212.0,286.46,220.25
2016,6,28,18,30,559.0,49.0,4.1,18.0,163.0,229.67,170.33
2016,6,28,18,45,470.0,41.0,4.05,17.5,119.0,168.62,117.55
2016,6,28,19,0,381.0,33.0,4.0,17.0,75.0,116.97,73.22
2016,6,28,19,15,234.0,22.0,3.95,16.5,43.5,60.83,20.62
2016,6,28,19,30,87.0,11.0,3.9,16.0,12.0,19.04,0.0
2016,6,28,19,45,43.5,5.5,3.9,15.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,3.55,12.5,33.0,12.9,0.0
2016,6,29,5,30,316.0,34.0,3.5,13.0,66.0,26.86,16.88
2016,6,29,5,45,413.0,43.0,3.5,13.5,108.5,32.34,22.74
2016,6,29,6,0,510.0,52.0,3.5,14.0,151.0,37.51,27.71
2016,6,29,6,15,572.0,58.5,3.5,14.5,199.5,45.6,35.1
2016,6,29,6,30,634.0,65.0,3.5,15.0,248.0,86.59,46.37
2016,6,29,6,45,675.5,70.5,3.5,16.0,299.0,131.29,75.77
2016,6,29,7,0,717.0,76.0,3.5,17.0,350.0,180.63,114.56
2016,6,29,7,15,747.5,80.0,3.5,17.5,401.0,233.47,159.81
2016,6,29,7,30,778.0,84.0,3.5,18.0,452.0,286.48,206.33
2016,6,29,7,45,800.5,87.5,3.55,19.0,502.0,339.36,252.49
2016,6,29,8,0,823.0,91.0,3.6,20.0,552.0,394.14,299.17
2016,6,29,8,15,840.5,94.0,3.6,20.5,600.0,447.95,344.43
2016,6,29,8,30,858.0,97.0,3.6,21.0,648.0,505.2,390.89
2016,6,29,8,45,871.5,99.5,3.65,21.5,692.0,557.67,432.52
2016,6,29,9,0,885.0,102.0,3.7,22.0,736.0,610.1,472.87
2016,6,29,9,15,895.5,104.0,3.7,22.5,776.0,659.92,510.0
2016,6,29,9,30,906.0,106.0,3.7,23.0,816.0,708.96,545.51
2016,6,29,9,45,914.5,107.0,3.75,23.5,850.5,754.63,576.41
2016,6,29,10,0,923.0,108.0,3.8,24.0,885.0,798.9,605.38
2016,6,29,10,15,929.0,109.5,3.85,24.0,913.5,840.08,633.07
2016,6,29,10,30,935.0,111.0,3.9,24.0,942.0,879.28,659.23
2016,6,29,10,45,939.5,112.0,3.95,24.5,963.5,914.55,681.24
2016,6,29,11,0,944.0,113.0,4.0,25.0,985.0,947.4,701.46
2016,6,29,11,15,946.5,113.5,4.05,25.0,1000.0,975.37,719.71
2016,6,29,11,30,949.0,114.0,4.1,25.0,1015.0,1000.54,736.13
2016,6,29,11,45,950.0,114.5,4.15,25.0,1022.5,1021.38,749.74
2016,6,29,12,0,951.0,115.0,4.2,25.0,1030.0,1039.16,761.42
2016,6,29,12,15,951.0,115.0,4.25,25.0,1030.0,1052.33,770.18
2016,6,29,12,30,951.0,115.0,4.3,25.0,1030.0,1062.29,776.97
2016,6,29,12,45,949.0,115.0,4.35,25.0,1023.0,1067.0,780.45
2016,6,29,13,0,947.0,115.0,4.4,25.0,1016.0,1068.38,781.91
2016,6,29,13,15,944.0,114.5,4.4,25.0,1001.5,1064.93,780.03
2016,6,29,13,30,941.0,114.0,4.4,25.0,987.0,1058.18,776.13
2016,6,29,13,45,937.5,113.0,4.45,25.0,965.5,1047.14,769.85
2016,6,29,14,0,934.0,112.0,4.5,25.0,944.0,1032.89,761.55
2016,6,29,14,15,928.0,110.5,4.5,24.5,916.5,1012.59,750.49
2016,6,29,14,30,922.0,109.0,4.5,24.0,889.0,989.34,737.42
2016,6,29,14,45,915.0,107.0,4.5,24.0,855.0,961.81,720.09
2016,6,29,15,0,908.0,105.0,4.5,24.0,821.0,931.64,700.95
2016,6,29,15,15,898.0,103.0,4.45,23.5,782.0,896.39,679.29
2016,6,29,15,30,888.0,101.0,4.4,23.0,743.0,859.02,655.97
2016,6,29,15,45,876.0,98.0,4.4,23.0,699.5,817.03,628.11
2016,6,29,16,0,864.0,95.0,4.4,23.0,656.0,773.48,598.86
2016,6,29,16,15,847.5,92.5,4.35,22.5,608.5,729.31,569.75
2016,6,29,16,30,831.0,90.0,4.3,22.0,561.0,680.67,536.86
2016,6,29,16,45,809.5,86.5,4.25,22.0,511.5,627.19,497.21
2016,6,29,17,0,788.0,83.0,4.2,22.0,462.0,573.9,456.3
2016,6,29,17,15,758.5,79.0,4.15,21.5,410.5,516.08,411.6
2016,6,29,17,30,729.0,75.0,4.1,21.0,359.0,459.77,366.64
2016,6,29,17,45,687.0,70.0,4.05,20.5,308.0,399.51,317.14
2016,6,29,18,0,645.0,65.0,4.0,20.0,257.0,341.58,268.07
2016,6,29,18,15,585.0,58.5,3.9,19.0,208.0,279.26,214.87
2016,6,29,18,30,525.0,52.0,3.8,18.0,159.0,222.73,165.46
2016,6,29,18,45,430.5,43.5,3.75,17.5,115.5,161.48,113.0
2016,6,29,19,0,336.0,35.0,3.7,17.0,72.0,110.19,69.53
2016,6,29,19,15,196.5,22.5,3.7,16.5,42.0,55.91,18.88
2016,6,29,19,30,57.0,10.0,3.7,16.0,12.0,15.23,0.0
2016,6,29,19,45,28.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.5,17.5,3.05,14.5,30.0,13.57,0.0
2016,6,30,5,30,253.0,35.0,3.0,15.0,60.0,27.07,16.83
2016,6,30,5,45,348.5,45.5,3.0,16.0,101.0,34.82,24.62
2016,6,30,6,0,444.0,56.0,3.0,17.0,142.0,41.25,30.62
2016,6,30,6,15,508.0,64.0,2.95,17.5,189.5,49.16,37.78
2016,6,30,6,30,572.0,72.0,2.9,18.0,237.0,88.09,49.36
2016,6,30,6,45,619.5,77.5,2.85,18.5,287.0,130.12,76.46
2016,6,30,7,0,667.0,83.0,2.8,19.0,337.0,177.45,113.01
2016,6,30,7,15,699.5,88.0,2.75,19.5,387.5,226.21,154.14
2016,6,30,7,30,732.0,93.0,2.7,20.0,438.0,278.35,199.07
2016,6,30,7,45,758.5,96.5,2.7,21.0,488.0,332.99,245.6
2016,6,30,8,0,785.0,100.0,2.7,22.0,538.0,387.12,290.78
2016,6,30,8,15,803.5,103.0,2.7,22.5,585.5,439.45,334.07
2016,6,30,8,30,822.0,106.0,2.7,23.0,633.0,492.83,376.84
2016,6,30,8,45,836.5,109.0,2.7,23.5,677.0,544.9,417.31
2016,6,30,9,0,851.0,112.0,2.7,24.0,721.0,597.14,456.62
2016,6,30,9,15,862.5,114.0,2.75,24.0,760.5,647.88,494.77
2016,6,30,9,30,874.0,116.0,2.8,24.0,800.0,696.23,530.39
2016,6,30,9,45,884.0,117.0,2.85,24.5,834.5,741.72,561.26
2016,6,30,10,0,894.0,118.0,2.9,25.0,869.0,786.01,589.87
2016,6,30,10,15,900.5,119.5,2.95,25.0,897.5,826.59,616.79
2016,6,30,10,30,907.0,121.0,3.0,25.0,926.0,865.3,642.26
2016,6,30,10,45,911.0,122.0,3.1,25.0,947.5,899.35,664.81
2016,6,30,11,0,915.0,123.0,3.2,25.0,969.0,931.03,685.75
2016,6,30,11,15,918.0,124.0,3.25,25.0,984.0,959.29,704.07
2016,6,30,11,30,921.0,125.0,3.3,25.0,999.0,984.86,720.64
2016,6,30,11,45,922.5,125.5,3.4,25.0,1007.0,1005.72,734.54
2016,6,30,12,0,924.0,126.0,3.5,25.0,1015.0,1023.64,746.63
2016,6,30,12,15,924.0,126.0,3.55,25.0,1015.0,1036.58,755.21
2016,6,30,12,30,924.0,126.0,3.6,25.0,1015.0,1046.39,761.89
2016,6,30,12,45,925.0,124.0,3.65,25.0,1008.5,1052.02,765.99
2016,6,30,13,0,926.0,122.0,3.7,25.0,1002.0,1054.42,768.14
2016,6,30,13,15,923.0,121.0,3.75,25.0,988.0,1050.56,766.37
2016,6,30,13,30,920.0,120.0,3.8,25.0,974.0,1043.46,762.63
2016,6,30,13,45,917.5,118.0,3.85,25.0,953.0,1032.61,756.55
2016,6,30,14,0,915.0,116.0,3.9,25.0,932.0,1018.59,748.49
2016,6,30,14,15,909.0,115.0,3.9,24.5,904.5,999.15,738.04
2016,6,30,14,30,903.0,114.0,3.9,24.0,877.0,976.82,725.7
2016,6,30,14,45,896.0,111.5,3.95,24.0,843.5,949.21,708.67
2016,6,30,15,0,889.0,109.0,4.0,24.0,810.0,919.02,689.85
2016,6,30,15,15,878.5,107.0,4.0,23.5,771.0,883.9,668.57
2016,6,30,15,30,868.0,105.0,4.0,23.0,732.0,846.73,645.66
2016,6,30,15,45,855.5,102.0,4.05,23.0,689.0,805.04,618.27
2016,6,30,16,0,843.0,99.0,4.1,23.0,646.0,765.63,592.21
2016,6,30,16,15,825.5,96.0,4.1,22.5,599.0,717.29,560.22
2016,6,30,16,30,808.0,93.0,4.1,22.0,552.0,668.3,527.19
2016,6,30,16,45,785.5,89.5,4.15,22.0,502.5,615.14,487.8
2016,6,30,17,0,763.0,86.0,4.2,22.0,453.0,562.3,447.4
2016,6,30,17,15,732.0,82.0,4.15,21.5,402.0,504.79,402.86
2016,6,30,17,30,701.0,78.0,4.1,21.0,351.0,450.11,359.12
2016,6,30,17,45,658.0,72.5,4.1,20.5,300.5,389.15,309.19
2016,6,30,18,0,615.0,67.0,4.1,20.0,250.0,331.7,260.6
2016,6,30,18,15,554.0,60.5,4.05,19.0,202.0,270.52,208.44
2016,6,30,18,30,493.0,54.0,4.0,18.0,154.0,215.25,160.25
2016,6,30,18,45,398.0,45.0,4.0,17.5,111.5,154.97,108.8
2016,6,30,19,0,303.0,36.0,4.0,17.0,69.0,104.71,66.43
2016,6,30,19,15,174.0,23.0,4.0,16.5,40.0,52.69,17.58
2016,6,30,19,30,45.0,10.0,4.0,16.0,11.0,14.1,0.0
2016,6,30,19,45,22.5,5.0,4.0,16.0,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,16.5,3.3,15.5,29.5,12.77,0.0
2016,7,1,5,30,255.0,33.0,3.2,16.0,59.0,25.45,15.33
2016,7,1,5,45,349.0,43.5,3.15,16.5,99.0,32.99,22.95
2016,7,1,6,0,443.0,54.0,3.1,17.0,139.0,39.49,29.07
2016,7,1,6,15,506.0,61.5,3.0,17.5,185.5,46.25,35.21
2016,7,1,6,30,569.0,69.0,2.9,18.0,232.0,84.53,46.72
2016,7,1,6,45,613.5,75.0,2.85,18.5,281.5,126.46,73.76
2016,7,1,7,0,658.0,81.0,2.8,19.0,331.0,173.37,110.03
2016,7,1,7,15,690.0,86.0,2.65,19.5,381.0,221.51,150.6
2016,7,1,7,30,722.0,91.0,2.5,20.0,431.0,272.98,194.9
2016,7,1,7,45,748.0,94.0,2.4,21.0,480.0,326.4,240.33
2016,7,1,8,0,774.0,97.0,2.3,22.0,529.0,379.32,284.37
2016,7,1,8,15,792.5,100.5,2.15,22.0,576.0,431.55,327.75
2016,7,1,8,30,811.0,104.0,2.0,22.0,623.0,484.85,370.56
2016,7,1,8,45,825.5,107.0,1.95,22.5,666.5,536.39,410.25
2016,7,1,9,0,840.0,110.0,1.9,23.0,710.0,588.12,448.69
2016,7,1,9,15,851.0,112.0,1.9,23.0,749.0,638.09,485.75
2016,7,1,9,30,862.0,114.0,1.9,23.0,788.0,685.63,520.2
2016,7,1,9,45,870.0,116.5,1.9,23.5,822.0,730.64,550.14
2016,7,1,10,0,878.0,119.0,1.9,24.0,856.0,774.32,577.67
2016,7,1,10,15,885.0,120.5,1.95,24.0,884.5,814.75,604.18
2016,7,1,10,30,892.0,122.0,2.0,24.0,913.0,853.39,629.31
2016,7,1,10,45,896.0,123.5,2.05,24.5,934.5,887.49,650.05
2016,7,1,11,0,900.0,125.0,2.1,25.0,956.0,919.26,669.13
2016,7,1,11,15,903.0,125.5,2.15,24.5,971.0,946.7,687.98
2016,7,1,11,30,906.0,126.0,2.2,24.0,986.0,971.5,705.23
2016,7,1,11,45,907.0,127.0,2.3,24.0,993.5,992.13,719.04
2016,7,1,12,0,908.0,128.0,2.4,24.0,1001.0,1009.86,731.09
2016,7,1,12,15,908.0,128.0,2.45,24.0,1001.5,1022.64,739.55
2016,7,1,12,30,908.0,128.0,2.5,24.0,1002.0,1032.36,746.2
2016,7,1,12,45,899.0,132.5,2.6,24.0,993.0,1034.51,748.66
2016,7,1,13,0,890.0,137.0,2.7,24.0,984.0,1033.49,749.25
2016,7,1,13,15,887.0,136.5,2.75,24.0,969.5,1030.32,748.08
2016,7,1,13,30,884.0,136.0,2.8,24.0,955.0,1024.02,745.01
2016,7,1,13,45,880.5,134.0,2.85,24.0,934.5,1012.61,738.75
2016,7,1,14,0,877.0,132.0,2.9,24.0,914.0,998.17,730.61
2016,7,1,14,15,870.5,130.5,2.95,23.5,886.5,978.39,720.44
2016,7,1,14,30,864.0,129.0,3.0,23.0,859.0,955.86,708.44
2016,7,1,14,45,856.5,126.0,3.05,23.0,826.0,928.21,691.58
2016,7,1,15,0,849.0,123.0,3.1,23.0,793.0,898.1,673.01
2016,7,1,15,15,837.5,121.0,3.1,22.5,754.5,868.02,655.28
2016,7,1,15,30,826.0,119.0,3.1,22.0,716.0,831.11,632.64
2016,7,1,15,45,813.0,115.0,3.1,22.0,673.0,789.12,605.0
2016,7,1,16,0,800.0,111.0,3.1,22.0,630.0,745.77,576.09
2016,7,1,16,15,781.0,108.0,3.1,21.5,583.5,697.95,544.62
2016,7,1,16,30,762.0,105.0,3.1,21.0,537.0,649.69,511.75
2016,7,1,16,45,739.0,100.0,3.1,21.0,488.5,596.51,472.29
2016,7,1,17,0,716.0,95.0,3.1,21.0,440.0,545.21,433.2
2016,7,1,17,15,684.0,90.5,3.1,20.5,390.0,488.74,389.8
2016,7,1,17,30,652.0,86.0,3.1,20.0,340.0,434.14,346.48
2016,7,1,17,45,610.0,79.5,3.1,20.0,291.0,374.91,297.61
2016,7,1,18,0,568.0,73.0,3.1,20.0,242.0,319.13,250.25
2016,7,1,18,15,506.5,65.5,3.05,19.0,195.0,259.03,199.46
2016,7,1,18,30,445.0,58.0,3.0,18.0,148.0,204.91,152.72
2016,7,1,18,45,356.0,47.5,3.0,17.5,107.0,147.03,103.58
2016,7,1,19,0,267.0,37.0,3.0,17.0,66.0,98.16,62.54
2016,7,1,19,15,150.0,23.0,2.95,16.5,38.0,49.2,16.11
2016,7,1,19,30,33.0,9.0,2.9,16.0,10.0,11.98,0.0
2016,7,1,19,45,16.5,4.5,2.9,16.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
