Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,1.5,13.5,28.5,12.79,0.0
2016,7,2,5,30,245.0,33.0,1.4,14.0,57.0,25.49,15.45
2016,7,2,5,45,340.0,44.0,1.3,14.5,97.5,33.58,23.69
2016,7,2,6,0,435.0,55.0,1.2,15.0,138.0,40.53,30.26
2016,7,2,6,15,499.5,62.5,1.1,15.5,184.5,46.39,35.67
2016,7,2,6,30,564.0,70.0,1.0,16.0,231.0,84.33,47.33
2016,7,2,6,45,608.5,76.0,0.9,16.5,280.5,125.95,73.99
2016,7,2,7,0,653.0,82.0,0.8,17.0,330.0,172.56,109.76
2016,7,2,7,15,686.0,87.0,0.8,17.0,380.0,220.63,150.22
2016,7,2,7,30,719.0,92.0,0.8,17.0,430.0,272.16,194.57
2016,7,2,7,45,743.5,96.5,0.85,17.5,479.0,326.36,240.84
2016,7,2,8,0,768.0,101.0,0.9,18.0,528.0,379.87,285.74
2016,7,2,8,15,787.0,104.0,0.95,18.0,575.0,431.57,328.82
2016,7,2,8,30,806.0,107.0,1.0,18.0,622.0,484.4,371.62
2016,7,2,8,45,819.5,110.5,1.05,18.5,665.0,535.67,411.33
2016,7,2,9,0,833.0,114.0,1.1,19.0,708.0,587.05,449.85
2016,7,2,9,15,844.0,116.5,1.1,19.0,747.5,635.82,485.85
2016,7,2,9,30,855.0,119.0,1.1,19.0,787.0,684.92,521.08
2016,7,2,9,45,851.0,128.5,1.1,19.0,817.5,727.76,550.51
2016,7,2,10,0,847.0,138.0,1.1,19.0,848.0,768.71,577.09
2016,7,2,10,15,854.0,139.5,1.05,19.0,876.0,807.79,601.44
2016,7,2,10,30,861.0,141.0,1.0,19.0,904.0,845.48,624.51
2016,7,2,10,45,866.0,142.5,1.0,19.5,926.0,879.58,644.47
2016,7,2,11,0,871.0,144.0,1.0,20.0,948.0,911.5,662.83
2016,7,2,11,15,874.0,145.0,1.0,20.0,962.5,938.8,679.38
2016,7,2,11,30,877.0,146.0,1.0,20.0,977.0,963.56,694.31
2016,7,2,11,45,878.5,146.0,1.0,20.0,985.0,983.27,706.09
2016,7,2,12,0,880.0,146.0,1.0,20.0,993.0,1000.18,716.21
2016,7,2,12,15,880.0,146.0,1.0,20.0,993.0,1012.74,723.72
2016,7,2,12,30,880.0,146.0,1.0,20.0,993.0,1022.34,729.54
2016,7,2,12,45,889.0,139.0,1.05,20.0,989.0,1030.91,735.85
2016,7,2,13,0,898.0,132.0,1.1,20.0,985.0,1036.35,740.34
2016,7,2,13,15,894.5,131.0,1.1,20.0,971.0,1032.17,738.04
2016,7,2,13,30,891.0,130.0,1.1,20.0,957.0,1024.83,734.02
2016,7,2,13,45,887.0,129.0,1.15,20.0,936.0,1013.9,728.84
2016,7,2,14,0,883.0,128.0,1.2,20.0,915.0,999.92,721.83
2016,7,2,14,15,876.0,126.5,1.2,20.0,887.0,979.59,709.97
2016,7,2,14,30,869.0,125.0,1.2,20.0,859.0,956.49,696.45
2016,7,2,14,45,860.0,123.0,1.3,20.0,825.5,928.4,681.27
2016,7,2,15,0,851.0,121.0,1.4,20.0,792.0,897.92,664.3
2016,7,2,15,15,839.5,118.5,1.45,19.5,753.0,867.21,647.47
2016,7,2,15,30,828.0,116.0,1.5,19.0,714.0,829.71,625.74
2016,7,2,15,45,812.0,114.0,1.55,19.0,671.0,787.41,599.22
2016,7,2,16,0,796.0,112.0,1.6,19.0,628.0,743.94,571.44
2016,7,2,16,15,777.0,108.5,1.65,19.0,581.5,695.74,539.78
2016,7,2,16,30,758.0,105.0,1.7,19.0,535.0,647.1,506.68
2016,7,2,16,45,731.5,101.5,1.75,19.0,486.0,594.94,468.85
2016,7,2,17,0,705.0,98.0,1.8,19.0,437.0,542.05,429.41
2016,7,2,17,15,672.5,92.5,1.8,18.5,387.0,484.68,385.91
2016,7,2,17,30,640.0,87.0,1.8,18.0,337.0,429.26,342.43
2016,7,2,17,45,596.0,81.0,1.85,17.5,288.0,370.23,294.77
2016,7,2,18,0,552.0,75.0,1.9,17.0,239.0,314.83,248.47
2016,7,2,18,15,490.5,67.0,1.85,16.5,192.5,254.99,197.47
2016,7,2,18,30,429.0,59.0,1.8,16.0,146.0,201.13,150.69
2016,7,2,18,45,342.5,48.0,1.8,15.5,105.5,144.19,102.26
2016,7,2,19,0,256.0,37.0,1.8,15.0,65.0,96.03,61.66
2016,7,2,19,15,143.5,23.0,1.75,14.5,37.0,48.24,15.62
2016,7,2,19,30,31.0,9.0,1.7,14.0,9.0,11.79,0.0
2016,7,2,19,45,15.5,4.5,1.7,14.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,0.75,11.5,28.5,12.4,0.0
2016,7,3,5,30,251.0,32.0,0.7,12.0,57.0,25.25,15.34
2016,7,3,5,45,349.0,42.0,0.7,12.5,97.0,31.76,22.32
2016,7,3,6,0,447.0,52.0,0.7,13.0,137.0,37.86,28.17
2016,7,3,6,15,510.5,59.5,0.7,13.5,183.5,43.08,33.04
2016,7,3,6,30,574.0,67.0,0.7,14.0,230.0,81.49,45.27
2016,7,3,6,45,618.0,73.0,0.7,14.5,279.0,123.56,72.21
2016,7,3,7,0,662.0,79.0,0.7,15.0,328.0,170.54,108.49
2016,7,3,7,15,694.0,83.5,0.7,15.0,378.0,218.42,149.1
2016,7,3,7,30,726.0,88.0,0.7,15.0,428.0,272.33,195.67
2016,7,3,7,45,750.0,92.0,0.7,15.5,477.0,323.42,239.72
2016,7,3,8,0,774.0,96.0,0.7,16.0,526.0,376.62,284.51
2016,7,3,8,15,792.5,99.0,0.75,16.5,572.5,428.42,327.29
2016,7,3,8,30,811.0,102.0,0.8,17.0,619.0,481.28,369.55
2016,7,3,8,45,825.0,105.0,0.85,17.5,662.5,532.59,409.34
2016,7,3,9,0,839.0,108.0,0.9,18.0,706.0,585.88,449.21
2016,7,3,9,15,850.0,110.0,0.95,18.0,745.0,634.08,485.23
2016,7,3,9,30,861.0,112.0,1.0,18.0,784.0,681.63,519.97
2016,7,3,9,45,880.0,107.5,1.05,18.0,820.5,727.83,552.13
2016,7,3,10,0,899.0,103.0,1.1,18.0,857.0,773.5,582.55
2016,7,3,10,15,905.0,104.5,1.1,18.0,885.0,813.94,608.48
2016,7,3,10,30,911.0,106.0,1.1,18.0,913.0,852.46,632.9
2016,7,3,10,45,915.0,107.0,1.15,18.5,934.5,886.71,653.82
2016,7,3,11,0,919.0,108.0,1.2,19.0,956.0,918.57,673.07
2016,7,3,11,15,922.0,109.0,1.15,19.0,971.0,947.01,689.7
2016,7,3,11,30,925.0,110.0,1.1,19.0,986.0,972.75,704.49
2016,7,3,11,45,926.0,110.5,1.05,19.0,994.0,993.28,715.9
2016,7,3,12,0,927.0,111.0,1.0,19.0,1002.0,1010.83,725.46
2016,7,3,12,15,927.5,111.0,1.0,19.0,1002.5,1024.34,733.55
2016,7,3,12,30,928.0,111.0,1.0,19.0,1003.0,1034.72,739.83
2016,7,3,12,45,916.5,117.5,1.0,19.0,993.5,1036.55,740.96
2016,7,3,13,0,905.0,124.0,1.0,19.0,984.0,1035.14,740.32
2016,7,3,13,15,902.0,123.0,1.0,19.0,970.0,1031.43,738.41
2016,7,3,13,30,899.0,122.0,1.0,19.0,956.0,1024.54,734.66
2016,7,3,13,45,895.5,120.5,1.0,19.0,935.5,1013.5,728.47
2016,7,3,14,0,892.0,119.0,1.0,19.0,915.0,999.38,720.49
2016,7,3,14,15,886.0,117.5,1.05,19.0,887.5,979.85,710.15
2016,7,3,14,30,880.0,116.0,1.1,19.0,860.0,957.5,698.02
2016,7,3,14,45,872.5,114.0,1.15,19.0,827.0,930.53,682.86
2016,7,3,15,0,865.0,112.0,1.2,19.0,794.0,901.07,665.97
2016,7,3,15,15,854.5,109.5,1.2,18.5,755.5,866.12,645.78
2016,7,3,15,30,844.0,107.0,1.2,18.0,717.0,829.2,624.03
2016,7,3,15,45,830.5,104.0,1.3,18.0,674.0,791.6,601.6
2016,7,3,16,0,817.0,101.0,1.4,18.0,631.0,748.33,574.7
2016,7,3,16,15,799.5,98.0,1.45,18.0,584.5,700.98,543.83
2016,7,3,16,30,782.0,95.0,1.5,18.0,538.0,653.04,511.9
2016,7,3,16,45,759.0,91.0,1.55,18.0,489.5,600.11,473.74
2016,7,3,17,0,736.0,87.0,1.6,18.0,441.0,547.58,434.67
2016,7,3,17,15,705.0,82.5,1.6,17.5,391.0,491.88,392.36
2016,7,3,17,30,674.0,78.0,1.6,17.0,341.0,436.81,349.08
2016,7,3,17,45,632.0,73.0,1.65,16.5,292.0,378.16,301.61
2016,7,3,18,0,590.0,68.0,1.7,16.0,243.0,322.92,255.23
2016,7,3,18,15,530.5,61.0,1.65,15.5,196.0,262.96,203.82
2016,7,3,18,30,471.0,54.0,1.6,15.0,149.0,208.78,156.34
2016,7,3,18,45,383.0,44.0,1.6,14.5,108.0,150.33,106.29
2016,7,3,19,0,295.0,34.0,1.6,14.0,67.0,101.25,64.52
2016,7,3,19,15,172.0,21.5,1.55,13.5,38.5,50.71,15.77
2016,7,3,19,30,49.0,9.0,1.5,13.0,10.0,13.49,0.0
2016,7,3,19,45,24.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,11.5,28.0,12.42,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,24.75,14.8
2016,7,4,5,45,346.5,42.0,0.85,12.5,96.0,31.87,22.39
2016,7,4,6,0,446.0,52.0,0.9,13.0,136.0,37.97,28.25
2016,7,4,6,15,509.5,59.5,0.9,13.0,182.5,42.32,32.41
2016,7,4,6,30,573.0,67.0,0.9,13.0,229.0,80.6,45.02
2016,7,4,6,45,621.0,72.0,0.95,13.5,278.5,122.14,71.32
2016,7,4,7,0,669.0,77.0,1.0,14.0,328.0,169.04,107.5
2016,7,4,7,15,701.0,81.5,1.0,14.5,378.0,217.27,148.43
2016,7,4,7,30,733.0,86.0,1.0,15.0,428.0,271.45,195.22
2016,7,4,7,45,759.5,88.5,1.0,15.5,477.5,322.35,239.43
2016,7,4,8,0,786.0,91.0,1.0,16.0,527.0,375.6,284.66
2016,7,4,8,15,804.0,94.0,1.0,16.0,573.5,427.8,328.55
2016,7,4,8,30,822.0,97.0,1.0,16.0,620.0,481.0,371.92
2016,7,4,8,45,837.5,98.5,1.05,16.5,664.0,534.51,413.71
2016,7,4,9,0,853.0,100.0,1.1,17.0,708.0,585.68,452.55
2016,7,4,9,15,864.0,102.0,1.1,17.0,747.0,634.5,488.99
2016,7,4,9,30,875.0,104.0,1.1,17.0,786.0,682.66,523.97
2016,7,4,9,45,869.5,113.5,1.1,17.5,816.5,725.37,552.05
2016,7,4,10,0,864.0,123.0,1.1,18.0,847.0,765.7,577.3
2016,7,4,10,15,871.0,124.5,1.1,18.0,875.0,805.76,603.11
2016,7,4,10,30,878.0,126.0,1.1,18.0,903.0,844.06,627.46
2016,7,4,10,45,883.0,127.0,1.15,18.5,925.0,878.24,648.4
2016,7,4,11,0,888.0,128.0,1.2,19.0,947.0,910.2,667.77
2016,7,4,11,15,891.5,128.5,1.2,19.0,962.0,937.94,684.82
2016,7,4,11,30,895.0,129.0,1.2,19.0,977.0,963.09,700.2
2016,7,4,11,45,896.5,129.5,1.25,19.0,985.0,983.64,713.52
2016,7,4,12,0,898.0,130.0,1.3,19.0,993.0,1001.34,725.15
2016,7,4,12,15,898.5,130.0,1.3,19.0,993.5,1014.63,733.24
2016,7,4,12,30,899.0,130.0,1.3,19.0,994.0,1024.89,739.56
2016,7,4,12,45,908.5,122.0,1.35,19.0,990.0,1032.97,745.53
2016,7,4,13,0,918.0,114.0,1.4,19.0,986.0,1037.84,749.61
2016,7,4,13,15,915.0,113.5,1.4,19.0,972.0,1034.6,747.88
2016,7,4,13,30,912.0,113.0,1.4,19.0,958.0,1028.14,744.33
2016,7,4,13,45,908.5,111.5,1.45,19.0,937.5,1016.97,738.77
2016,7,4,14,0,905.0,110.0,1.5,19.0,917.0,1002.68,731.32
2016,7,4,14,15,899.0,109.0,1.5,19.0,889.5,983.46,719.99
2016,7,4,14,30,893.0,108.0,1.5,19.0,862.0,961.38,706.91
2016,7,4,14,45,885.5,106.0,1.55,19.0,829.0,934.11,691.15
2016,7,4,15,0,878.0,104.0,1.6,19.0,796.0,904.3,673.63
2016,7,4,15,15,867.5,102.0,1.6,18.5,757.5,869.51,653.25
2016,7,4,15,30,857.0,100.0,1.6,18.0,719.0,832.71,631.28
2016,7,4,15,45,845.0,97.0,1.65,18.0,676.5,791.8,605.52
2016,7,4,16,0,833.0,94.0,1.7,18.0,634.0,749.38,578.3
2016,7,4,16,15,816.0,91.0,1.7,17.5,587.5,705.5,550.2
2016,7,4,16,30,799.0,88.0,1.7,17.0,541.0,657.25,518.34
2016,7,4,16,45,778.0,84.0,1.75,17.0,492.5,604.9,480.63
2016,7,4,17,0,757.0,80.0,1.8,17.0,444.0,552.75,441.49
2016,7,4,17,15,727.0,76.0,1.85,16.5,394.0,496.07,398.3
2016,7,4,17,30,697.0,72.0,1.9,16.0,344.0,440.98,354.74
2016,7,4,17,45,656.5,67.5,1.95,16.0,294.5,383.39,306.99
2016,7,4,18,0,616.0,63.0,2.0,16.0,245.0,328.12,259.67
2016,7,4,18,15,557.5,56.5,2.0,15.5,198.0,267.75,207.63
2016,7,4,18,30,499.0,50.0,2.0,15.0,151.0,213.07,159.39
2016,7,4,18,45,409.0,41.5,2.0,14.5,109.5,154.26,108.74
2016,7,4,19,0,319.0,33.0,2.0,14.0,68.0,105.0,66.56
2016,7,4,19,15,159.5,16.5,2.0,13.5,34.0,44.15,12.28
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,2.4,11.5,28.0,11.87,0.0
2016,7,5,5,30,271.0,31.0,2.4,12.0,56.0,24.48,14.41
2016,7,5,5,45,368.5,41.0,2.4,13.0,97.0,31.04,21.53
2016,7,5,6,0,466.0,51.0,2.4,14.0,138.0,37.18,27.36
2016,7,5,6,15,240.0,74.5,2.35,14.5,120.0,58.84,46.82
2016,7,5,6,30,14.0,98.0,2.3,15.0,102.0,90.93,71.07
2016,7,5,6,45,20.0,117.0,2.3,15.5,124.0,110.27,86.62
2016,7,5,7,0,26.0,136.0,2.3,16.0,146.0,127.14,99.97
2016,7,5,7,15,64.0,164.5,2.25,16.5,193.5,162.59,127.21
2016,7,5,7,30,102.0,193.0,2.2,17.0,241.0,202.51,158.09
2016,7,5,7,45,146.5,216.0,2.2,17.5,293.0,241.19,187.93
2016,7,5,8,0,191.0,239.0,2.2,18.0,345.0,287.94,224.2
2016,7,5,8,15,512.0,169.5,2.2,18.0,487.5,369.69,286.94
2016,7,5,8,30,833.0,100.0,2.2,18.0,630.0,488.11,379.38
2016,7,5,8,45,848.0,102.5,2.2,18.5,674.5,540.62,420.48
2016,7,5,9,0,863.0,105.0,2.2,19.0,719.0,595.2,462.09
2016,7,5,9,15,874.5,107.5,2.2,19.0,759.0,645.34,500.13
2016,7,5,9,30,886.0,110.0,2.2,19.0,799.0,694.84,536.75
2016,7,5,9,45,896.5,110.5,2.2,19.5,834.5,740.89,567.97
2016,7,5,10,0,907.0,111.0,2.2,20.0,870.0,785.74,596.86
2016,7,5,10,15,913.5,112.5,2.2,20.0,899.0,827.01,624.01
2016,7,5,10,30,920.0,114.0,2.2,20.0,928.0,866.37,649.64
2016,7,5,10,45,925.0,115.0,2.25,20.5,950.5,901.9,671.65
2016,7,5,11,0,930.0,116.0,2.3,21.0,973.0,935.08,691.95
2016,7,5,11,15,933.0,116.5,2.35,21.0,988.5,963.45,710.32
2016,7,5,11,30,936.0,117.0,2.4,21.0,1004.0,989.09,726.94
2016,7,5,11,45,938.0,117.5,2.45,21.0,1012.0,1010.93,741.13
2016,7,5,12,0,940.0,118.0,2.5,21.0,1020.0,1029.78,753.47
2016,7,5,12,15,940.0,118.0,2.55,21.0,1020.5,1043.11,762.35
2016,7,5,12,30,940.0,118.0,2.6,21.0,1021.0,1053.25,769.32
2016,7,5,12,45,938.0,118.5,2.65,21.0,1014.0,1058.67,773.39
2016,7,5,13,0,936.0,119.0,2.7,21.0,1007.0,1060.8,775.51
2016,7,5,13,15,933.0,118.0,2.75,20.5,992.5,1057.11,775.49
2016,7,5,13,30,930.0,117.0,2.8,20.0,978.0,1050.12,773.47
2016,7,5,13,45,927.5,115.0,2.9,20.0,957.5,1039.34,768.09
2016,7,5,14,0,925.0,113.0,3.0,20.0,937.0,1025.34,760.64
2016,7,5,14,15,918.5,111.5,3.0,20.0,909.0,1004.87,748.08
2016,7,5,14,30,912.0,110.0,3.0,20.0,881.0,981.47,733.65
2016,7,5,14,45,904.5,108.0,3.05,20.0,847.0,953.83,716.78
2016,7,5,15,0,897.0,106.0,3.1,20.0,813.0,923.58,698.08
2016,7,5,15,15,886.0,104.0,3.1,19.5,773.0,887.86,676.44
2016,7,5,15,30,875.0,102.0,3.1,19.0,733.0,850.09,653.14
2016,7,5,15,45,861.0,99.5,3.15,19.0,689.0,807.52,625.23
2016,7,5,16,0,847.0,97.0,3.2,19.0,645.0,763.54,595.94
2016,7,5,16,15,828.5,94.0,3.25,18.5,597.5,718.08,566.21
2016,7,5,16,30,810.0,91.0,3.3,18.0,550.0,668.27,532.62
2016,7,5,16,45,785.5,87.5,3.35,18.0,500.0,613.7,492.11
2016,7,5,17,0,761.0,84.0,3.4,18.0,450.0,559.62,450.51
2016,7,5,17,15,729.5,80.0,3.45,17.5,399.0,501.87,405.6
2016,7,5,17,30,698.0,76.0,3.5,17.0,348.0,446.94,361.38
2016,7,5,17,45,651.5,71.5,3.6,16.5,297.0,385.57,310.63
2016,7,5,18,0,605.0,67.0,3.7,16.0,246.0,328.03,261.46
2016,7,5,18,15,543.5,60.0,3.7,15.5,198.5,266.56,208.01
2016,7,5,18,30,482.0,53.0,3.7,15.0,151.0,211.08,158.81
2016,7,5,18,45,387.5,44.0,3.7,14.5,109.0,151.45,107.39
2016,7,5,19,0,293.0,35.0,3.7,14.0,67.0,101.82,65.02
2016,7,5,19,15,146.5,17.5,3.65,13.5,33.5,43.28,11.6
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,153.5,14.0,3.45,12.0,28.0,10.54,0.0
2016,7,6,5,30,307.0,28.0,3.4,12.0,56.0,21.64,11.95
2016,7,6,5,45,400.5,36.5,3.4,12.5,96.0,26.94,17.96
2016,7,6,6,0,494.0,45.0,3.4,13.0,136.0,31.92,22.78
2016,7,6,6,15,555.5,51.0,3.25,13.5,183.0,34.46,25.26
2016,7,6,6,30,617.0,57.0,3.1,14.0,230.0,72.69,37.41
2016,7,6,6,45,657.5,62.0,3.0,15.0,279.0,118.47,66.64
2016,7,6,7,0,698.0,67.0,2.9,16.0,328.0,165.8,103.18
2016,7,6,7,15,729.0,71.0,2.8,16.5,378.0,214.64,144.89
2016,7,6,7,30,760.0,75.0,2.7,17.0,428.0,266.71,190.59
2016,7,6,7,45,782.5,78.5,2.6,17.5,477.0,318.65,236.45
2016,7,6,8,0,805.0,82.0,2.5,18.0,526.0,372.51,282.98
2016,7,6,8,15,822.0,84.5,2.45,18.5,572.5,427.71,329.38
2016,7,6,8,30,839.0,87.0,2.4,19.0,619.0,480.61,372.6
2016,7,6,8,45,852.0,89.5,2.35,19.5,662.0,532.01,413.25
2016,7,6,9,0,865.0,92.0,2.3,20.0,705.0,583.38,452.48
2016,7,6,9,15,875.5,93.5,2.3,20.0,744.0,632.0,489.57
2016,7,6,9,30,886.0,95.0,2.3,20.0,783.0,679.9,525.18
2016,7,6,9,45,893.0,97.0,2.35,20.5,817.0,724.86,555.61
2016,7,6,10,0,900.0,99.0,2.4,21.0,851.0,768.36,584.07
2016,7,6,10,15,906.0,100.0,2.45,21.0,879.0,808.48,610.99
2016,7,6,10,30,912.0,101.0,2.5,21.0,907.0,846.68,636.42
2016,7,6,10,45,916.5,102.0,2.55,21.5,929.0,881.51,658.16
2016,7,6,11,0,921.0,103.0,2.6,22.0,951.0,913.98,678.16
2016,7,6,11,15,924.0,103.5,2.7,22.0,965.5,942.1,696.92
2016,7,6,11,30,927.0,104.0,2.8,22.0,980.0,967.51,713.93
2016,7,6,11,45,929.0,104.0,2.9,22.0,988.0,988.64,728.19
2016,7,6,12,0,931.0,104.0,3.0,22.0,996.0,1006.81,740.6
2016,7,6,12,15,931.0,104.0,3.1,21.5,997.0,1019.98,751.29
2016,7,6,12,30,931.0,104.0,3.2,21.0,998.0,1029.98,760.07
2016,7,6,12,45,924.5,107.0,3.35,21.0,989.5,1033.36,763.58
2016,7,6,13,0,918.0,110.0,3.5,21.0,981.0,1033.48,765.07
2016,7,6,13,15,915.5,109.5,3.55,20.5,967.5,1030.78,765.52
2016,7,6,13,30,913.0,109.0,3.6,20.0,954.0,1024.86,763.93
2016,7,6,13,45,912.0,106.5,3.65,20.0,934.5,1015.13,758.47
2016,7,6,14,0,911.0,104.0,3.7,20.0,915.0,1002.21,750.96
2016,7,6,14,15,906.0,102.5,3.7,20.0,888.5,983.34,739.19
2016,7,6,14,30,901.0,101.0,3.7,20.0,862.0,961.55,725.52
2016,7,6,14,45,896.5,98.0,3.75,20.0,830.0,935.8,709.48
2016,7,6,15,0,892.0,95.0,3.8,20.0,798.0,907.33,691.52
2016,7,6,15,15,882.5,93.0,3.8,19.5,759.5,873.01,670.41
2016,7,6,15,30,873.0,91.0,3.8,19.0,721.0,836.56,647.59
2016,7,6,15,45,863.0,88.0,3.8,19.0,679.0,796.7,620.86
2016,7,6,16,0,853.0,85.0,3.8,19.0,637.0,755.14,592.64
2016,7,6,16,15,836.5,82.5,3.8,18.5,591.0,707.89,560.97
2016,7,6,16,30,820.0,80.0,3.8,18.0,545.0,659.91,528.17
2016,7,6,16,45,800.0,77.0,3.8,18.0,496.5,611.55,492.32
2016,7,6,17,0,780.0,74.0,3.8,18.0,448.0,560.13,452.31
2016,7,6,17,15,752.0,70.0,3.8,17.5,398.0,503.48,407.89
2016,7,6,17,30,724.0,66.0,3.8,17.0,348.0,448.22,363.1
2016,7,6,17,45,683.5,62.0,3.8,16.5,298.0,388.88,313.55
2016,7,6,18,0,643.0,58.0,3.8,16.0,248.0,332.72,265.07
2016,7,6,18,15,586.0,52.5,3.7,15.5,200.5,273.48,212.99
2016,7,6,18,30,529.0,47.0,3.6,15.0,153.0,218.88,164.02
2016,7,6,18,45,441.0,39.0,3.55,14.5,111.0,159.56,112.25
2016,7,6,19,0,353.0,31.0,3.5,14.0,69.0,109.6,68.84
2016,7,6,19,15,176.5,15.5,3.4,13.5,34.5,45.36,11.16
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.05,11.5,27.0,10.15,0.0
2016,7,7,5,30,304.0,27.0,3.0,12.0,54.0,20.78,11.11
2016,7,7,5,45,400.0,35.0,2.95,12.5,94.0,25.67,16.83
2016,7,7,6,0,496.0,43.0,2.9,13.0,134.0,30.27,21.32
2016,7,7,6,15,557.0,49.0,2.85,13.5,180.5,32.9,23.87
2016,7,7,6,30,618.0,55.0,2.8,14.0,227.0,70.12,35.56
2016,7,7,6,45,660.5,60.0,2.75,15.0,276.5,116.01,64.54
2016,7,7,7,0,703.0,65.0,2.7,16.0,326.0,163.78,101.24
2016,7,7,7,15,733.0,68.5,2.65,16.0,375.5,212.22,142.9
2016,7,7,7,30,763.0,72.0,2.6,16.0,425.0,263.78,188.7
2016,7,7,7,45,785.5,75.0,2.6,16.5,474.0,315.42,234.62
2016,7,7,8,0,808.0,78.0,2.6,17.0,523.0,368.97,281.32
2016,7,7,8,15,825.5,80.5,2.6,17.0,569.5,424.56,329.06
2016,7,7,8,30,843.0,83.0,2.6,17.0,616.0,477.87,373.83
2016,7,7,8,45,856.0,85.0,2.65,17.5,659.5,529.01,415.11
2016,7,7,9,0,869.0,87.0,2.7,18.0,703.0,580.11,455.08
2016,7,7,9,15,879.0,89.0,2.75,18.0,742.0,629.09,493.22
2016,7,7,9,30,889.0,91.0,2.8,18.0,781.0,677.3,529.88
2016,7,7,9,45,894.5,93.5,2.85,18.5,814.5,721.83,560.44
2016,7,7,10,0,900.0,96.0,2.9,19.0,848.0,764.79,589.02
2016,7,7,10,15,906.0,97.5,2.95,19.0,876.0,805.42,616.77
2016,7,7,10,30,912.0,99.0,3.0,19.0,904.0,844.14,643.0
2016,7,7,10,45,917.5,99.0,3.05,19.5,926.0,878.88,665.07
2016,7,7,11,0,923.0,99.0,3.1,20.0,948.0,911.32,685.41
2016,7,7,11,15,925.5,100.0,3.1,20.0,963.0,939.56,703.77
2016,7,7,11,30,928.0,101.0,3.1,20.0,978.0,965.06,720.28
2016,7,7,11,45,930.5,100.5,3.15,20.0,986.5,986.22,734.3
2016,7,7,12,0,933.0,100.0,3.2,20.0,995.0,1004.43,746.44
2016,7,7,12,15,933.0,100.0,3.2,20.0,995.5,1017.63,754.96
2016,7,7,12,30,933.0,100.0,3.2,20.0,996.0,1027.67,761.51
2016,7,7,12,45,928.5,102.0,3.25,20.0,988.5,1032.05,764.88
2016,7,7,13,0,924.0,104.0,3.3,20.0,981.0,1033.17,766.25
2016,7,7,13,15,921.5,103.5,3.3,20.0,967.0,1030.46,764.82
2016,7,7,13,30,919.0,103.0,3.3,20.0,953.0,1024.5,761.39
2016,7,7,13,45,917.0,101.0,3.3,20.0,933.0,1014.25,755.25
2016,7,7,14,0,915.0,99.0,3.3,20.0,913.0,1000.8,747.1
2016,7,7,14,15,909.0,97.5,3.25,19.5,886.0,980.91,735.76
2016,7,7,14,30,903.0,96.0,3.2,19.0,859.0,958.1,722.51
2016,7,7,14,45,898.0,93.5,3.2,19.0,826.5,932.37,706.26
2016,7,7,15,0,893.0,91.0,3.2,19.0,794.0,903.94,688.15
2016,7,7,15,15,883.0,89.5,3.15,19.0,755.5,869.68,665.62
2016,7,7,15,30,873.0,88.0,3.1,19.0,717.0,833.33,641.55
2016,7,7,15,45,863.0,84.5,3.1,19.0,675.0,792.9,614.71
2016,7,7,16,0,853.0,81.0,3.1,19.0,633.0,750.77,586.38
2016,7,7,16,15,837.0,79.0,3.1,18.5,587.0,704.42,555.67
2016,7,7,16,30,821.0,77.0,3.1,18.0,541.0,657.3,523.8
2016,7,7,16,45,802.0,73.5,3.15,18.0,493.0,608.94,488.57
2016,7,7,17,0,783.0,70.0,3.2,18.0,445.0,557.47,448.95
2016,7,7,17,15,755.0,66.5,3.2,17.5,395.0,501.24,405.07
2016,7,7,17,30,727.0,63.0,3.2,17.0,345.0,446.39,360.79
2016,7,7,17,45,689.5,59.0,3.25,16.5,296.0,388.29,312.47
2016,7,7,18,0,652.0,55.0,3.3,16.0,247.0,333.08,264.89
2016,7,7,18,15,596.0,49.5,3.25,15.5,199.5,272.8,212.04
2016,7,7,18,30,540.0,44.0,3.2,15.0,152.0,218.84,163.57
2016,7,7,18,45,457.5,36.5,3.2,14.5,110.5,160.9,112.71
2016,7,7,19,0,375.0,29.0,3.2,14.0,69.0,111.77,69.59
2016,7,7,19,15,187.5,14.5,3.15,13.5,34.5,45.72,10.24
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,12.0,2.75,12.5,26.5,8.86,0.0
2016,7,8,5,30,331.0,24.0,2.7,13.0,53.0,18.04,8.73
2016,7,8,5,45,421.0,32.0,2.65,13.5,92.5,23.09,14.48
2016,7,8,6,0,511.0,40.0,2.6,14.0,132.0,27.8,19.03
2016,7,8,6,15,570.0,45.5,2.6,14.5,178.0,32.96,23.81
2016,7,8,6,30,629.0,51.0,2.6,15.0,224.0,69.03,34.54
2016,7,8,6,45,666.5,55.5,2.65,15.5,272.0,111.62,60.59
2016,7,8,7,0,704.0,60.0,2.7,16.0,320.0,158.45,96.77
2016,7,8,7,15,649.5,84.5,2.65,16.5,352.0,205.16,139.92
2016,7,8,7,30,595.0,109.0,2.6,17.0,384.0,248.92,180.9
2016,7,8,7,45,699.0,91.5,2.6,17.5,449.5,302.04,224.9
2016,7,8,8,0,803.0,74.0,2.6,18.0,515.0,365.64,277.69
2016,7,8,8,15,820.0,76.0,2.6,18.0,561.0,417.13,322.15
2016,7,8,8,30,837.0,78.0,2.6,18.0,607.0,469.45,366.12
2016,7,8,8,45,848.0,81.0,2.65,18.5,649.5,520.18,407.02
2016,7,8,9,0,859.0,84.0,2.7,19.0,692.0,570.7,446.48
2016,7,8,9,15,869.5,86.0,2.7,19.0,730.5,619.55,484.27
2016,7,8,9,30,880.0,88.0,2.7,19.0,769.0,667.69,520.59
2016,7,8,9,45,888.0,89.0,2.75,19.5,803.0,712.2,551.03
2016,7,8,10,0,896.0,90.0,2.8,20.0,837.0,755.34,579.67
2016,7,8,10,15,902.0,91.5,2.8,20.0,865.5,795.84,606.96
2016,7,8,10,30,908.0,93.0,2.8,20.0,894.0,834.44,632.69
2016,7,8,10,45,913.5,93.5,2.8,20.5,916.0,869.55,654.58
2016,7,8,11,0,919.0,94.0,2.8,21.0,938.0,902.38,674.7
2016,7,8,11,15,922.0,94.5,2.8,21.0,953.0,930.5,692.83
2016,7,8,11,30,925.0,95.0,2.8,21.0,968.0,955.91,709.14
2016,7,8,11,45,928.5,94.0,2.85,21.0,977.0,977.47,723.34
2016,7,8,12,0,932.0,93.0,2.9,21.0,986.0,996.1,735.69
2016,7,8,12,15,932.5,93.0,2.9,21.0,987.0,1009.78,744.44
2016,7,8,12,30,933.0,93.0,2.9,21.0,988.0,1020.3,751.25
2016,7,8,12,45,927.5,96.0,2.9,21.0,980.5,1024.71,754.18
2016,7,8,13,0,922.0,99.0,2.9,21.0,973.0,1025.86,755.14
2016,7,8,13,15,919.0,98.5,2.9,21.0,959.0,1022.65,753.4
2016,7,8,13,30,916.0,98.0,2.9,21.0,945.0,1016.2,749.69
2016,7,8,13,45,912.5,96.5,2.95,21.0,925.0,1005.0,743.43
2016,7,8,14,0,909.0,95.0,3.0,21.0,905.0,990.66,735.19
2016,7,8,14,15,903.5,94.0,3.0,20.5,878.0,971.85,725.03
2016,7,8,14,30,898.0,93.0,3.0,20.0,851.0,950.15,712.96
2016,7,8,14,45,890.5,91.5,3.0,20.0,818.0,923.28,696.03
2016,7,8,15,0,883.0,90.0,3.0,20.0,785.0,893.86,677.34
2016,7,8,15,15,873.0,88.5,2.95,20.0,747.0,859.88,655.1
2016,7,8,15,30,863.0,87.0,2.9,20.0,709.0,823.83,631.34
2016,7,8,15,45,851.5,84.0,2.9,20.0,667.0,783.06,604.38
2016,7,8,16,0,840.0,81.0,2.9,20.0,625.0,740.73,576.02
2016,7,8,16,15,824.0,79.0,2.85,19.5,579.0,694.87,545.55
2016,7,8,16,30,808.0,77.0,2.8,19.0,533.0,648.27,514.0
2016,7,8,16,45,788.5,73.5,2.75,19.0,485.5,600.14,478.73
2016,7,8,17,0,769.0,70.0,2.7,19.0,438.0,548.96,439.33
2016,7,8,17,15,741.0,66.5,2.65,18.5,388.5,493.37,396.18
2016,7,8,17,30,713.0,63.0,2.6,18.0,339.0,439.18,352.7
2016,7,8,17,45,676.5,58.5,2.6,17.5,290.5,381.67,305.22
2016,7,8,18,0,640.0,54.0,2.6,17.0,242.0,326.97,258.44
2016,7,8,18,15,584.0,48.5,2.5,16.5,195.0,267.32,206.5
2016,7,8,18,30,528.0,43.0,2.4,16.0,148.0,213.96,158.92
2016,7,8,18,45,444.5,35.5,2.35,15.5,107.0,156.43,108.85
2016,7,8,19,0,361.0,28.0,2.3,15.0,66.0,107.83,66.55
2016,7,8,19,15,180.5,14.0,2.25,14.5,33.0,44.01,8.65
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,12.0,1.15,13.0,26.0,11.8,0.0
2016,7,9,5,30,325.0,24.0,1.2,13.0,52.0,18.13,8.66
2016,7,9,5,45,416.5,31.5,1.25,13.5,91.0,22.73,14.18
2016,7,9,6,0,508.0,39.0,1.3,14.0,130.0,27.04,18.37
2016,7,9,6,15,566.5,44.0,1.4,14.5,175.5,31.71,22.71
2016,7,9,6,30,625.0,49.0,1.5,15.0,221.0,66.07,32.56
2016,7,9,6,45,664.5,53.5,1.6,15.5,269.0,108.63,58.24
2016,7,9,7,0,704.0,58.0,1.7,16.0,317.0,155.64,94.24
2016,7,9,7,15,733.0,61.5,1.75,16.0,366.0,203.89,135.59
2016,7,9,7,30,762.0,65.0,1.8,16.0,415.0,255.14,181.04
2016,7,9,7,45,783.0,67.5,1.9,16.5,463.0,309.17,228.79
2016,7,9,8,0,804.0,70.0,2.0,17.0,511.0,361.36,274.41
2016,7,9,8,15,821.0,72.5,2.05,17.0,557.0,413.34,319.34
2016,7,9,8,30,838.0,75.0,2.1,17.0,603.0,466.18,363.76
2016,7,9,8,45,851.5,77.0,2.15,17.5,646.0,517.33,404.96
2016,7,9,9,0,865.0,79.0,2.2,18.0,689.0,568.52,444.88
2016,7,9,9,15,515.0,224.0,2.25,18.0,592.5,527.12,410.75
2016,7,9,9,30,165.0,369.0,2.3,18.0,496.0,457.4,352.74
2016,7,9,9,45,531.0,229.0,2.35,18.5,666.0,592.3,460.49
2016,7,9,10,0,897.0,89.0,2.4,19.0,836.0,754.41,579.95
2016,7,9,10,15,905.0,90.0,2.45,19.0,865.5,796.07,607.25
2016,7,9,10,30,913.0,91.0,2.5,19.0,895.0,835.96,634.11
2016,7,9,10,45,923.5,89.0,2.55,19.0,919.5,873.07,658.91
2016,7,9,11,0,934.0,87.0,2.6,19.0,944.0,908.13,682.2
2016,7,9,11,15,939.5,87.5,2.65,19.0,962.0,938.93,702.55
2016,7,9,11,30,945.0,88.0,2.7,19.0,980.0,967.07,721.13
2016,7,9,11,45,950.5,87.5,2.8,19.0,991.0,991.44,737.67
2016,7,9,12,0,956.0,87.0,2.9,19.0,1002.0,1012.88,752.36
2016,7,9,12,15,959.0,87.0,2.95,19.0,1005.5,1029.34,763.4
2016,7,9,12,30,962.0,87.0,3.0,19.0,1009.0,1042.6,772.46
2016,7,9,12,45,960.5,89.0,3.15,19.0,1004.5,1050.16,778.82
2016,7,9,13,0,959.0,91.0,3.3,19.0,1000.0,1054.37,783.1
2016,7,9,13,15,958.5,90.5,3.35,18.5,988.0,1053.61,784.86
2016,7,9,13,30,958.0,90.0,3.4,18.0,976.0,1049.46,784.53
2016,7,9,13,45,957.0,89.0,3.5,18.0,957.0,1040.91,780.3
2016,7,9,14,0,956.0,88.0,3.6,18.0,938.0,1029.02,773.93
2016,7,9,14,15,951.5,87.0,3.65,18.0,911.0,1010.47,762.76
2016,7,9,14,30,947.0,86.0,3.7,18.0,884.0,988.83,749.57
2016,7,9,14,45,940.5,85.0,3.75,18.0,851.0,962.37,733.07
2016,7,9,15,0,934.0,84.0,3.8,18.0,818.0,933.15,714.64
2016,7,9,15,15,925.5,82.5,3.85,17.5,780.0,899.05,694.01
2016,7,9,15,30,917.0,81.0,3.9,17.0,742.0,862.64,671.51
2016,7,9,15,45,904.5,80.0,3.95,17.0,698.5,821.44,644.02
2016,7,9,16,0,892.0,79.0,4.0,17.0,655.0,778.62,615.05
2016,7,9,16,15,877.0,76.5,4.0,16.5,608.0,730.92,582.99
2016,7,9,16,30,862.0,74.0,4.0,16.0,561.0,682.28,549.63
2016,7,9,16,45,842.0,71.5,4.0,15.5,511.5,629.7,511.84
2016,7,9,17,0,822.0,69.0,4.0,15.0,462.0,577.14,471.43
2016,7,9,17,15,796.0,65.5,3.95,14.5,411.0,522.82,428.13
2016,7,9,17,30,770.0,62.0,3.9,14.0,360.0,466.97,382.24
2016,7,9,17,45,732.0,58.0,3.85,14.0,309.0,406.47,330.45
2016,7,9,18,0,694.0,54.0,3.8,14.0,258.0,348.86,279.58
2016,7,9,18,15,638.5,49.0,3.7,13.5,209.0,287.1,224.75
2016,7,9,18,30,583.0,44.0,3.6,13.0,160.0,230.61,173.4
2016,7,9,18,45,492.0,36.5,3.5,13.0,115.5,169.27,118.98
2016,7,9,19,0,401.0,29.0,3.4,13.0,71.0,116.66,72.45
2016,7,9,19,15,200.5,14.5,3.4,12.5,35.5,47.31,8.53
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.0,3.2,11.5,27.0,11.8,0.0
2016,7,10,5,30,344.0,24.0,3.2,12.0,54.0,18.23,8.58
2016,7,10,5,45,444.0,32.0,3.2,12.5,95.5,23.28,14.66
2016,7,10,6,0,544.0,40.0,3.2,13.0,137.0,30.57,21.54
2016,7,10,6,15,605.0,45.5,3.2,13.5,184.5,33.17,24.08
2016,7,10,6,30,666.0,51.0,3.2,14.0,232.0,68.7,34.18
2016,7,10,6,45,708.5,54.5,3.25,14.5,283.0,112.82,60.35
2016,7,10,7,0,751.0,58.0,3.3,15.0,334.0,161.76,97.84
2016,7,10,7,15,780.0,61.5,3.3,15.5,385.0,212.54,141.48
2016,7,10,7,30,809.0,65.0,3.3,16.0,436.0,269.84,192.09
2016,7,10,7,45,832.0,67.5,3.3,16.5,486.5,323.5,240.1
2016,7,10,8,0,855.0,70.0,3.3,17.0,537.0,379.03,288.9
2016,7,10,8,15,871.0,72.0,3.3,17.5,584.5,432.82,335.25
2016,7,10,8,30,887.0,74.0,3.3,18.0,632.0,487.3,380.7
2016,7,10,8,45,900.5,75.5,3.3,18.5,676.5,540.45,423.72
2016,7,10,9,0,914.0,77.0,3.3,19.0,721.0,593.56,465.29
2016,7,10,9,15,923.5,78.5,3.35,19.0,761.0,643.92,504.64
2016,7,10,9,30,933.0,80.0,3.4,19.0,801.0,693.38,542.38
2016,7,10,9,45,936.5,84.0,3.5,19.5,835.0,739.92,574.19
2016,7,10,10,0,940.0,88.0,3.6,20.0,869.0,784.64,604.22
2016,7,10,10,15,945.5,89.0,3.65,20.0,898.0,826.02,632.5
2016,7,10,10,30,951.0,90.0,3.7,20.0,927.0,865.35,659.17
2016,7,10,10,45,955.5,91.0,3.8,20.0,949.5,901.59,683.83
2016,7,10,11,0,960.0,92.0,3.9,20.0,972.0,935.36,706.73
2016,7,10,11,15,963.0,92.5,3.95,20.0,988.0,964.66,726.26
2016,7,10,11,30,966.0,93.0,4.0,20.0,1004.0,991.11,743.88
2016,7,10,11,45,967.5,93.0,4.1,20.5,1012.5,1012.69,757.1
2016,7,10,12,0,969.0,93.0,4.2,21.0,1021.0,1031.14,768.28
2016,7,10,12,15,969.5,93.5,4.25,21.0,1022.0,1045.91,778.25
2016,7,10,12,30,970.0,94.0,4.3,21.0,1023.0,1057.4,786.14
2016,7,10,12,45,962.5,98.0,4.35,21.0,1015.0,1061.17,789.03
2016,7,10,13,0,955.0,102.0,4.4,21.0,1007.0,1061.54,789.84
2016,7,10,13,15,953.0,101.5,4.35,21.0,993.5,1059.39,788.47
2016,7,10,13,30,951.0,101.0,4.3,21.0,980.0,1053.87,784.99
2016,7,10,13,45,947.5,100.0,4.3,21.0,959.0,1043.0,778.4
2016,7,10,14,0,944.0,99.0,4.3,21.0,938.0,1028.87,769.75
2016,7,10,14,15,939.0,98.0,4.3,20.5,911.0,1010.1,759.53
2016,7,10,14,30,934.0,97.0,4.3,20.0,884.0,988.28,747.28
2016,7,10,14,45,927.0,95.5,4.3,20.0,850.5,961.16,729.96
2016,7,10,15,0,920.0,94.0,4.3,20.0,817.0,931.34,710.78
2016,7,10,15,15,910.5,92.0,4.25,20.0,777.5,896.25,687.61
2016,7,10,15,30,901.0,90.0,4.2,20.0,738.0,858.96,662.79
2016,7,10,15,45,888.0,88.0,4.2,20.0,694.5,816.81,634.57
2016,7,10,16,0,875.0,86.0,4.2,20.0,651.0,773.12,604.95
2016,7,10,16,15,858.5,83.5,4.2,19.5,603.5,724.99,572.81
2016,7,10,16,30,842.0,81.0,4.2,19.0,556.0,676.07,539.49
2016,7,10,16,45,820.0,78.0,4.2,19.0,506.0,625.46,502.07
2016,7,10,17,0,798.0,75.0,4.2,19.0,456.0,571.86,460.47
2016,7,10,17,15,769.0,71.0,4.1,18.5,404.5,513.74,414.82
2016,7,10,17,30,740.0,67.0,4.0,18.0,353.0,457.06,368.88
2016,7,10,17,45,699.5,62.5,3.95,18.0,302.0,396.3,317.67
2016,7,10,18,0,659.0,58.0,3.9,18.0,251.0,338.7,267.66
2016,7,10,18,15,599.5,52.5,3.85,17.0,202.0,277.76,214.92
2016,7,10,18,30,540.0,47.0,3.8,16.0,153.0,221.67,165.21
2016,7,10,18,45,448.5,38.5,3.8,15.5,110.0,160.39,111.99
2016,7,10,19,0,357.0,30.0,3.8,15.0,67.0,108.92,67.27
2016,7,10,19,15,178.5,15.0,3.8,14.5,33.5,44.53,6.44
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.5,12.0,2.2,12.5,26.0,11.8,0.0
2016,7,11,5,30,337.0,24.0,2.2,13.0,52.0,18.33,8.4
2016,7,11,5,45,436.5,32.0,2.25,14.0,93.0,23.37,14.61
2016,7,11,6,0,536.0,40.0,2.3,15.0,134.0,30.67,21.43
2016,7,11,6,15,597.5,45.5,2.25,15.5,181.5,33.26,23.95
2016,7,11,6,30,659.0,51.0,2.2,16.0,229.0,67.29,33.35
2016,7,11,6,45,699.5,55.0,2.2,16.5,279.5,111.25,59.03
2016,7,11,7,0,740.0,59.0,2.2,17.0,330.0,159.81,95.78
2016,7,11,7,15,769.5,62.5,2.2,17.5,381.0,210.11,138.38
2016,7,11,7,30,799.0,66.0,2.2,18.0,432.0,263.47,185.12
2016,7,11,7,45,821.0,69.0,2.2,19.0,481.5,320.27,234.44
2016,7,11,8,0,843.0,72.0,2.2,20.0,531.0,375.35,281.42
2016,7,11,8,15,859.5,74.5,2.2,20.0,579.0,429.24,327.41
2016,7,11,8,30,876.0,77.0,2.2,20.0,627.0,483.88,372.69
2016,7,11,8,45,888.5,79.0,2.25,20.5,671.0,536.5,414.54
2016,7,11,9,0,901.0,81.0,2.3,21.0,715.0,589.01,454.94
2016,7,11,9,15,911.5,82.5,2.35,21.0,755.5,639.45,493.55
2016,7,11,9,30,922.0,84.0,2.4,21.0,796.0,689.11,530.64
2016,7,11,9,45,922.5,89.5,2.45,21.5,829.0,734.58,561.02
2016,7,11,10,0,923.0,95.0,2.5,22.0,862.0,778.04,589.27
2016,7,11,10,15,929.5,96.5,2.5,22.0,891.0,820.13,617.05
2016,7,11,10,30,936.0,98.0,2.5,22.0,920.0,860.28,643.25
2016,7,11,10,45,941.5,98.5,2.55,22.5,943.0,896.48,665.7
2016,7,11,11,0,947.0,99.0,2.6,23.0,966.0,930.31,686.39
2016,7,11,11,15,950.0,99.5,2.7,23.0,982.0,959.35,705.59
2016,7,11,11,30,953.0,100.0,2.8,23.0,998.0,985.58,723.01
2016,7,11,11,45,955.0,100.0,2.9,23.0,1006.5,1007.45,737.63
2016,7,11,12,0,957.0,100.0,3.0,23.0,1015.0,1026.26,750.36
2016,7,11,12,15,957.0,100.0,3.1,23.0,1015.5,1039.96,759.89
2016,7,11,12,30,957.0,100.0,3.2,23.0,1016.0,1050.39,767.43
2016,7,11,12,45,956.0,99.5,3.3,23.0,1009.5,1056.0,771.97
2016,7,11,13,0,955.0,99.0,3.4,23.0,1003.0,1058.24,774.47
2016,7,11,13,15,952.5,98.5,3.5,23.0,989.0,1055.59,773.92
2016,7,11,13,30,950.0,98.0,3.6,23.0,975.0,1049.58,771.29
2016,7,11,13,45,946.5,97.0,3.7,23.0,954.0,1038.72,765.57
2016,7,11,14,0,943.0,96.0,3.8,23.0,933.0,1024.6,757.78
2016,7,11,14,15,937.0,95.0,3.85,22.5,905.5,1004.87,747.43
2016,7,11,14,30,931.0,94.0,3.9,22.0,878.0,982.14,735.07
2016,7,11,14,45,924.0,92.0,3.95,22.0,844.5,954.53,717.94
2016,7,11,15,0,917.0,90.0,4.0,22.0,811.0,924.22,698.92
2016,7,11,15,15,907.5,88.5,4.0,21.5,772.0,889.75,677.97
2016,7,11,15,30,898.0,87.0,4.0,21.0,733.0,853.06,655.25
2016,7,11,15,45,886.5,84.5,4.05,21.0,689.5,811.66,627.91
2016,7,11,16,0,875.0,82.0,4.1,21.0,646.0,768.6,599.07
2016,7,11,16,15,858.5,79.5,4.05,20.5,599.0,720.45,566.85
2016,7,11,16,30,842.0,77.0,4.0,20.0,552.0,671.5,533.5
2016,7,11,16,45,822.5,74.0,4.0,20.0,502.5,619.53,495.48
2016,7,11,17,0,803.0,71.0,4.0,20.0,453.0,570.24,457.25
2016,7,11,17,15,774.5,67.5,4.0,19.5,402.0,512.72,412.42
2016,7,11,17,30,746.0,64.0,4.0,19.0,351.0,456.59,367.18
2016,7,11,17,45,708.0,59.5,4.0,18.5,300.5,396.69,317.43
2016,7,11,18,0,670.0,55.0,4.0,18.0,250.0,339.71,268.43
2016,7,11,18,15,613.0,49.5,3.95,17.0,201.5,278.1,214.98
2016,7,11,18,30,556.0,44.0,3.9,16.0,153.0,222.98,165.85
2016,7,11,18,45,465.0,36.5,3.85,15.5,110.0,162.13,112.79
2016,7,11,19,0,374.0,29.0,3.8,15.0,67.0,111.02,68.07
2016,7,11,19,15,187.0,14.5,3.75,14.5,33.5,45.01,4.87
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
