Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.9,11.5,25.5,11.8,0.0
2016,7,12,5,30,334.0,24.0,3.9,12.0,51.0,18.44,8.26
2016,7,12,5,45,435.0,32.0,3.9,12.5,92.5,23.46,14.76
2016,7,12,6,0,536.0,40.0,3.9,13.0,134.0,28.18,19.38
2016,7,12,6,15,599.5,46.0,3.95,13.5,182.5,33.82,24.64
2016,7,12,6,30,663.0,52.0,4.0,14.0,231.0,67.26,33.98
2016,7,12,6,45,704.0,57.0,4.05,15.0,282.0,112.33,60.32
2016,7,12,7,0,745.0,62.0,4.1,16.0,333.0,162.07,97.99
2016,7,12,7,15,775.5,65.5,4.05,16.5,384.5,212.85,141.28
2016,7,12,7,30,806.0,69.0,4.0,17.0,436.0,266.82,189.0
2016,7,12,7,45,828.0,72.0,4.0,17.5,486.5,324.0,239.81
2016,7,12,8,0,850.0,75.0,4.0,18.0,537.0,379.51,288.6
2016,7,12,8,15,867.0,77.5,3.95,18.5,585.0,434.04,335.49
2016,7,12,8,30,884.0,80.0,3.9,19.0,633.0,489.37,381.57
2016,7,12,8,45,896.5,82.0,3.85,19.5,678.0,542.45,424.5
2016,7,12,9,0,909.0,84.0,3.8,20.0,723.0,595.41,465.9
2016,7,12,9,15,919.0,86.0,3.75,20.5,763.0,646.46,504.56
2016,7,12,9,30,929.0,88.0,3.7,21.0,803.0,696.67,541.39
2016,7,12,9,45,939.0,87.5,3.7,21.5,838.5,743.42,573.17
2016,7,12,10,0,949.0,87.0,3.7,22.0,874.0,788.84,603.04
2016,7,12,10,15,954.5,88.0,3.7,22.0,903.0,830.66,631.18
2016,7,12,10,30,960.0,89.0,3.7,22.0,932.0,870.4,657.65
2016,7,12,10,45,964.0,90.0,3.7,22.5,954.5,906.61,680.19
2016,7,12,11,0,968.0,91.0,3.7,23.0,977.0,940.29,700.81
2016,7,12,11,15,970.5,91.5,3.7,23.0,992.0,969.45,719.62
2016,7,12,11,30,973.0,92.0,3.7,23.0,1007.0,995.71,736.49
2016,7,12,11,45,973.5,92.5,3.75,23.0,1015.0,1017.06,750.47
2016,7,12,12,0,974.0,93.0,3.8,23.0,1023.0,1035.24,762.45
2016,7,12,12,15,973.5,93.0,3.85,23.0,1023.5,1048.68,771.41
2016,7,12,12,30,973.0,93.0,3.9,23.0,1024.0,1058.77,778.32
2016,7,12,12,45,962.0,99.5,3.95,23.0,1014.5,1061.71,780.67
2016,7,12,13,0,951.0,106.0,4.0,23.0,1005.0,1061.23,780.94
2016,7,12,13,15,948.0,105.0,4.05,23.0,990.5,1057.65,779.32
2016,7,12,13,30,945.0,104.0,4.1,23.0,976.0,1050.7,775.6
2016,7,12,13,45,940.5,103.5,4.15,23.0,955.0,1039.48,769.18
2016,7,12,14,0,936.0,103.0,4.2,23.0,934.0,1025.02,760.71
2016,7,12,14,15,930.0,102.0,4.2,22.5,906.0,1005.45,750.06
2016,7,12,14,30,924.0,101.0,4.2,22.0,878.0,982.9,737.41
2016,7,12,14,45,916.5,99.0,4.25,22.0,844.0,955.02,719.99
2016,7,12,15,0,909.0,97.0,4.3,22.0,810.0,924.48,700.71
2016,7,12,15,15,899.0,95.5,4.3,22.0,771.0,889.82,678.21
2016,7,12,15,30,889.0,94.0,4.3,22.0,732.0,852.99,654.08
2016,7,12,15,45,877.0,91.0,4.3,22.0,689.0,810.97,626.07
2016,7,12,16,0,865.0,88.0,4.3,22.0,646.0,767.33,596.63
2016,7,12,16,15,848.5,85.5,4.25,21.5,598.5,719.57,564.74
2016,7,12,16,30,832.0,83.0,4.2,21.0,551.0,674.26,534.15
2016,7,12,16,45,811.5,79.5,4.2,20.5,501.5,621.26,496.01
2016,7,12,17,0,791.0,76.0,4.2,20.0,452.0,568.35,456.03
2016,7,12,17,15,762.0,72.5,4.15,19.5,401.0,511.07,411.24
2016,7,12,17,30,733.0,69.0,4.1,19.0,350.0,455.23,366.14
2016,7,12,17,45,693.5,64.0,4.05,18.5,299.5,394.68,315.85
2016,7,12,18,0,654.0,59.0,4.0,18.0,249.0,337.22,266.49
2016,7,12,18,15,594.5,53.0,3.9,17.5,200.5,276.05,213.09
2016,7,12,18,30,535.0,47.0,3.8,17.0,152.0,219.67,162.9
2016,7,12,18,45,442.0,38.5,3.75,16.5,109.0,158.34,109.89
2016,7,12,19,0,349.0,30.0,3.7,16.0,66.0,106.99,65.34
2016,7,12,19,15,174.5,15.0,3.65,15.5,33.0,43.57,2.74
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.0,13.5,24.0,12.29,0.0
2016,7,13,5,30,295.0,25.0,2.9,14.0,48.0,19.51,8.66
2016,7,13,5,45,399.0,34.0,2.85,15.0,89.0,25.39,16.2
2016,7,13,6,0,503.0,43.0,2.8,16.0,130.0,30.89,21.48
2016,7,13,6,15,568.5,49.5,2.7,16.5,177.5,33.9,24.38
2016,7,13,6,30,634.0,56.0,2.6,17.0,225.0,65.44,33.26
2016,7,13,6,45,679.0,60.5,2.55,18.0,276.0,111.96,60.42
2016,7,13,7,0,724.0,65.0,2.5,19.0,327.0,160.47,96.22
2016,7,13,7,15,755.5,69.0,2.45,19.5,378.5,210.76,138.21
2016,7,13,7,30,787.0,73.0,2.4,20.0,430.0,264.38,184.58
2016,7,13,7,45,811.0,76.0,2.35,21.0,480.5,317.87,230.83
2016,7,13,8,0,835.0,79.0,2.3,22.0,531.0,373.43,277.78
2016,7,13,8,15,852.5,81.5,2.3,22.0,579.5,430.59,325.88
2016,7,13,8,30,870.0,84.0,2.3,22.0,628.0,485.48,371.02
2016,7,13,8,45,884.0,86.0,2.35,22.5,673.0,538.72,413.03
2016,7,13,9,0,898.0,88.0,2.4,23.0,718.0,591.99,453.71
2016,7,13,9,15,908.5,90.0,2.45,23.5,758.5,642.91,491.44
2016,7,13,9,30,919.0,92.0,2.5,24.0,799.0,693.05,527.5
2016,7,13,9,45,916.5,99.5,2.55,24.5,831.0,738.36,557.78
2016,7,13,10,0,914.0,107.0,2.6,25.0,863.0,781.41,585.42
2016,7,13,10,15,920.5,108.0,2.65,25.0,892.5,822.84,612.8
2016,7,13,10,30,927.0,109.0,2.7,25.0,922.0,862.35,638.68
2016,7,13,10,45,932.0,110.0,2.75,25.0,945.0,898.48,662.16
2016,7,13,11,0,937.0,111.0,2.8,25.0,968.0,932.23,683.99
2016,7,13,11,15,940.0,111.5,2.85,25.0,983.5,961.16,702.59
2016,7,13,11,30,943.0,112.0,2.9,25.0,999.0,987.32,719.41
2016,7,13,11,45,945.5,112.0,3.0,25.5,1007.5,1009.61,732.76
2016,7,13,12,0,948.0,112.0,3.1,26.0,1016.0,1028.89,744.19
2016,7,13,12,15,948.0,112.0,3.2,26.0,1017.0,1042.62,753.6
2016,7,13,12,30,948.0,112.0,3.3,26.0,1018.0,1053.1,761.08
2016,7,13,12,45,950.5,109.5,3.4,26.0,1012.5,1060.24,766.53
2016,7,13,13,0,953.0,107.0,3.5,26.0,1007.0,1064.02,769.96
2016,7,13,13,15,950.5,106.5,3.55,26.0,993.5,1061.48,769.07
2016,7,13,13,30,948.0,106.0,3.6,26.0,980.0,1055.57,766.16
2016,7,13,13,45,944.0,105.0,3.65,26.0,959.0,1044.33,759.91
2016,7,13,14,0,940.0,104.0,3.7,26.0,938.0,1029.82,751.66
2016,7,13,14,15,934.5,103.0,3.75,25.5,910.5,1010.69,741.91
2016,7,13,14,30,929.0,102.0,3.8,25.0,883.0,988.53,730.17
2016,7,13,14,45,921.5,100.5,3.85,25.0,849.0,961.09,713.43
2016,7,13,15,0,914.0,99.0,3.9,25.0,815.0,930.97,694.86
2016,7,13,15,15,904.0,97.0,3.9,24.5,776.0,895.64,673.67
2016,7,13,15,30,894.0,95.0,3.9,24.0,737.0,858.12,650.76
2016,7,13,15,45,882.0,92.5,3.9,24.0,693.5,816.46,623.44
2016,7,13,16,0,870.0,90.0,3.9,24.0,650.0,773.19,594.7
2016,7,13,16,15,853.5,87.5,3.85,23.5,602.5,725.22,563.14
2016,7,13,16,30,837.0,85.0,3.8,23.0,555.0,679.73,532.86
2016,7,13,16,45,817.5,81.0,3.8,23.0,505.5,626.58,494.14
2016,7,13,17,0,798.0,77.0,3.8,23.0,456.0,573.42,453.73
2016,7,13,17,15,769.0,73.5,3.7,22.5,404.5,515.79,409.29
2016,7,13,17,30,740.0,70.0,3.6,22.0,353.0,459.58,364.52
2016,7,13,17,45,701.5,64.5,3.55,21.5,302.0,398.57,314.64
2016,7,13,18,0,663.0,59.0,3.5,21.0,251.0,340.54,265.53
2016,7,13,18,15,603.5,53.0,3.4,20.0,202.0,278.93,212.86
2016,7,13,18,30,544.0,47.0,3.3,19.0,153.0,222.07,163.1
2016,7,13,18,45,453.0,38.5,3.25,18.5,109.5,160.8,110.46
2016,7,13,19,0,362.0,30.0,3.2,18.0,66.0,109.29,65.81
2016,7,13,19,15,181.0,15.0,3.2,17.5,33.0,44.25,0.53
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,2.5,15.0,24.0,11.8,0.0
2016,7,14,5,30,309.0,24.0,2.4,16.0,48.0,18.66,7.59
2016,7,14,5,45,417.0,32.5,2.35,17.0,89.5,24.13,14.93
2016,7,14,6,0,525.0,41.0,2.3,18.0,131.0,29.25,19.85
2016,7,14,6,15,590.0,47.0,2.2,18.5,179.0,34.95,25.09
2016,7,14,6,30,655.0,53.0,2.1,19.0,227.0,65.59,33.07
2016,7,14,6,45,699.5,57.5,2.05,19.5,278.5,110.04,57.78
2016,7,14,7,0,744.0,62.0,2.0,20.0,330.0,159.56,94.15
2016,7,14,7,15,774.5,66.0,1.95,20.5,381.5,210.73,136.62
2016,7,14,7,30,805.0,70.0,1.9,21.0,433.0,265.11,183.39
2016,7,14,7,45,828.0,72.5,1.9,22.0,484.0,318.81,229.64
2016,7,14,8,0,851.0,75.0,1.9,23.0,535.0,377.61,278.82
2016,7,14,8,15,868.0,77.5,1.85,23.5,583.5,432.26,323.98
2016,7,14,8,30,885.0,80.0,1.8,24.0,632.0,487.71,368.19
2016,7,14,8,45,898.0,82.0,1.75,24.5,676.5,541.2,409.38
2016,7,14,9,0,911.0,84.0,1.7,25.0,721.0,594.6,448.96
2016,7,14,9,15,921.0,85.5,1.7,25.0,761.5,645.37,486.49
2016,7,14,9,30,931.0,87.0,1.7,25.0,802.0,695.29,522.38
2016,7,14,9,45,933.5,91.5,1.7,25.5,836.0,741.78,552.3
2016,7,14,10,0,936.0,96.0,1.7,26.0,870.0,786.38,579.9
2016,7,14,10,15,942.0,97.0,1.75,26.0,899.0,828.25,606.92
2016,7,14,10,30,948.0,98.0,1.8,26.0,928.0,868.11,632.42
2016,7,14,10,45,952.0,99.0,1.85,26.5,950.5,904.07,653.95
2016,7,14,11,0,956.0,100.0,1.9,27.0,973.0,937.54,673.73
2016,7,14,11,15,959.0,100.5,1.95,27.0,989.0,966.97,692.18
2016,7,14,11,30,962.0,101.0,2.0,27.0,1005.0,993.56,708.86
2016,7,14,11,45,963.0,101.0,2.15,27.0,1013.0,1014.8,723.39
2016,7,14,12,0,964.0,101.0,2.3,27.0,1021.0,1032.91,736.06
2016,7,14,12,15,964.0,101.5,2.3,27.0,1022.0,1047.33,744.83
2016,7,14,12,30,964.0,102.0,2.3,27.0,1023.0,1058.45,751.66
2016,7,14,12,45,955.0,106.5,2.35,27.0,1014.0,1061.38,754.09
2016,7,14,13,0,946.0,111.0,2.4,27.0,1005.0,1060.9,754.58
2016,7,14,13,15,943.5,110.5,2.45,26.5,991.0,1058.41,755.45
2016,7,14,13,30,941.0,110.0,2.5,26.0,977.0,1052.57,754.33
2016,7,14,13,45,937.5,108.5,2.55,26.0,956.0,1041.39,748.44
2016,7,14,14,0,934.0,107.0,2.6,26.0,935.0,1026.94,740.6
2016,7,14,14,15,928.0,106.0,2.6,26.0,907.0,1007.44,729.09
2016,7,14,14,30,922.0,105.0,2.6,26.0,879.0,984.95,715.74
2016,7,14,14,45,915.0,102.5,2.65,26.0,845.0,957.06,699.35
2016,7,14,15,0,908.0,100.0,2.7,26.0,811.0,926.48,681.12
2016,7,14,15,15,898.0,98.0,2.7,25.5,772.0,891.31,660.62
2016,7,14,15,30,888.0,96.0,2.7,25.0,733.0,853.97,638.43
2016,7,14,15,45,876.0,93.0,2.75,25.0,689.0,811.96,611.86
2016,7,14,16,0,864.0,90.0,2.8,25.0,645.0,768.33,583.82
2016,7,14,16,15,847.0,87.5,2.8,24.5,597.5,720.21,552.98
2016,7,14,16,30,830.0,85.0,2.8,24.0,550.0,674.63,523.36
2016,7,14,16,45,808.5,81.5,2.8,23.5,500.5,621.03,485.81
2016,7,14,17,0,787.0,78.0,2.8,23.0,451.0,567.6,446.6
2016,7,14,17,15,757.0,74.0,2.75,22.5,399.5,509.35,402.23
2016,7,14,17,30,727.0,70.0,2.7,22.0,348.0,452.64,357.56
2016,7,14,17,45,686.0,65.0,2.7,21.5,297.0,391.67,308.14
2016,7,14,18,0,645.0,60.0,2.7,21.0,246.0,335.03,260.5
2016,7,14,18,15,583.5,54.0,2.65,20.0,197.5,272.62,207.59
2016,7,14,18,30,522.0,48.0,2.6,19.0,149.0,216.21,158.55
2016,7,14,18,45,425.5,39.5,2.55,18.5,106.0,154.77,106.27
2016,7,14,19,0,329.0,31.0,2.5,18.0,63.0,103.67,62.36
2016,7,14,19,15,164.5,15.5,2.45,17.5,31.5,42.22,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.5,21.5,13.27,0.0
2016,7,15,5,30,219.0,27.0,0.9,14.0,43.0,21.79,9.47
2016,7,15,5,45,326.0,38.0,0.9,14.5,82.5,29.47,19.7
2016,7,15,6,0,433.0,49.0,0.9,15.0,122.0,36.64,26.63
2016,7,15,6,15,504.5,56.5,0.85,15.5,169.0,40.15,30.05
2016,7,15,6,30,576.0,64.0,0.8,16.0,216.0,67.87,37.88
2016,7,15,6,45,623.0,70.0,0.8,16.5,266.0,109.84,61.49
2016,7,15,7,0,670.0,76.0,0.8,17.0,316.0,157.13,96.1
2016,7,15,7,15,705.0,81.0,0.8,17.0,367.5,206.35,136.78
2016,7,15,7,30,740.0,86.0,0.8,17.0,419.0,262.01,184.33
2016,7,15,7,45,765.5,89.5,0.8,17.5,469.5,313.96,229.06
2016,7,15,8,0,791.0,93.0,0.8,18.0,520.0,368.21,274.83
2016,7,15,8,15,810.5,96.5,0.8,18.5,568.0,422.04,319.1
2016,7,15,8,30,830.0,100.0,0.8,19.0,616.0,477.06,362.77
2016,7,15,8,45,844.5,103.0,0.8,19.5,660.5,529.98,403.38
2016,7,15,9,0,859.0,106.0,0.8,20.0,705.0,584.93,443.91
2016,7,15,9,15,870.5,108.0,0.8,20.0,745.5,634.85,480.46
2016,7,15,9,30,882.0,110.0,0.8,20.0,786.0,684.15,515.56
2016,7,15,9,45,889.5,113.0,0.8,20.5,821.0,730.76,546.26
2016,7,15,10,0,897.0,116.0,0.8,21.0,856.0,775.97,574.02
2016,7,15,10,15,903.5,117.0,0.8,21.0,885.0,816.91,599.6
2016,7,15,10,30,910.0,118.0,0.8,21.0,914.0,855.96,623.71
2016,7,15,10,45,770.5,208.0,0.8,21.5,894.0,858.83,623.18
2016,7,15,11,0,631.0,298.0,0.8,22.0,874.0,849.21,612.46
2016,7,15,11,15,780.0,209.0,0.8,22.0,933.0,914.34,656.4
2016,7,15,11,30,929.0,120.0,0.8,22.0,992.0,981.35,696.95
2016,7,15,11,45,766.0,229.0,0.85,22.0,952.5,962.04,684.7
2016,7,15,12,0,603.0,338.0,0.9,22.0,913.0,928.88,661.55
2016,7,15,12,15,526.5,373.5,0.95,22.0,875.5,900.72,642.85
2016,7,15,12,30,450.0,409.0,1.0,22.0,838.0,868.93,621.46
2016,7,15,12,45,510.5,380.5,1.05,22.5,864.5,906.3,647.28
2016,7,15,13,0,571.0,352.0,1.1,23.0,891.0,941.79,670.82
2016,7,15,13,15,740.5,239.5,1.15,23.0,928.0,998.66,711.4
2016,7,15,13,30,910.0,127.0,1.2,23.0,965.0,1039.15,737.06
2016,7,15,13,45,907.5,125.0,1.25,23.0,944.5,1028.79,731.61
2016,7,15,14,0,905.0,123.0,1.3,23.0,924.0,1015.24,724.93
2016,7,15,14,15,898.5,121.5,1.35,22.5,896.0,995.24,715.64
2016,7,15,14,30,892.0,120.0,1.4,22.0,868.0,972.36,704.5
2016,7,15,14,45,886.0,116.5,1.5,22.0,835.0,945.05,689.81
2016,7,15,15,0,880.0,113.0,1.6,22.0,802.0,915.08,673.17
2016,7,15,15,15,869.0,111.0,1.65,22.0,762.5,879.85,652.2
2016,7,15,15,30,858.0,109.0,1.7,22.0,723.0,842.59,629.64
2016,7,15,15,45,847.0,105.0,1.75,22.0,680.0,805.53,606.91
2016,7,15,16,0,836.0,101.0,1.8,22.0,637.0,762.4,579.63
2016,7,15,16,15,818.0,98.0,1.85,21.5,589.5,713.83,549.13
2016,7,15,16,30,800.0,95.0,1.9,21.0,542.0,664.64,517.44
2016,7,15,16,45,779.0,90.5,1.95,21.0,493.0,611.51,479.25
2016,7,15,17,0,758.0,86.0,2.0,21.0,444.0,558.55,439.97
2016,7,15,17,15,726.0,81.5,2.05,20.5,393.0,499.94,395.83
2016,7,15,17,30,694.0,77.0,2.1,20.0,342.0,444.37,352.36
2016,7,15,17,45,653.0,71.0,2.15,20.0,291.5,383.93,302.93
2016,7,15,18,0,612.0,65.0,2.2,20.0,241.0,326.81,254.63
2016,7,15,18,15,548.0,58.5,2.2,19.0,192.5,264.63,202.13
2016,7,15,18,30,484.0,52.0,2.2,18.0,144.0,208.72,153.76
2016,7,15,18,45,388.0,42.0,2.2,17.5,102.0,147.83,102.11
2016,7,15,19,0,292.0,32.0,2.2,17.0,60.0,97.28,58.72
2016,7,15,19,15,146.0,16.0,2.2,16.5,30.0,39.92,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,13.5,21.5,12.78,0.0
2016,7,16,5,30,233.0,26.0,2.5,14.0,43.0,20.92,8.29
2016,7,16,5,45,344.5,36.0,2.45,14.5,82.5,27.67,18.06
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,33.98,24.24
2016,7,16,6,15,526.5,53.5,2.35,15.5,169.5,37.65,27.79
2016,7,16,6,30,597.0,61.0,2.3,16.0,217.0,65.01,35.46
2016,7,16,6,45,644.0,66.5,2.25,17.0,267.5,107.65,58.99
2016,7,16,7,0,691.0,72.0,2.2,18.0,318.0,155.61,93.94
2016,7,16,7,15,725.0,76.5,2.15,18.5,369.5,208.05,137.29
2016,7,16,7,30,759.0,81.0,2.1,19.0,421.0,261.12,182.92
2016,7,16,7,45,785.0,84.0,2.1,19.5,472.0,313.79,228.84
2016,7,16,8,0,811.0,87.0,2.1,20.0,523.0,368.8,275.97
2016,7,16,8,15,830.0,90.0,2.05,20.0,571.5,423.01,321.95
2016,7,16,8,30,849.0,93.0,2.0,20.0,620.0,478.34,367.46
2016,7,16,8,45,865.0,94.5,2.0,20.5,665.5,533.85,411.1
2016,7,16,9,0,881.0,96.0,2.0,21.0,711.0,587.05,451.63
2016,7,16,9,15,892.5,98.0,2.0,21.0,751.5,637.98,490.13
2016,7,16,9,30,904.0,100.0,2.0,21.0,792.0,688.26,527.12
2016,7,16,9,45,911.0,102.5,2.0,21.5,827.0,734.99,558.63
2016,7,16,10,0,918.0,105.0,2.0,22.0,862.0,780.23,587.45
2016,7,16,10,15,924.5,106.5,2.05,22.0,891.5,822.44,615.35
2016,7,16,10,30,931.0,108.0,2.1,22.0,921.0,862.71,641.75
2016,7,16,10,45,934.5,109.5,2.15,22.5,943.5,898.33,663.6
2016,7,16,11,0,938.0,111.0,2.2,23.0,966.0,931.48,683.68
2016,7,16,11,15,941.0,112.0,2.2,23.0,982.0,961.07,702.15
2016,7,16,11,30,944.0,113.0,2.2,23.0,998.0,987.87,718.8
2016,7,16,11,45,945.5,113.0,2.25,23.0,1006.5,1009.37,732.6
2016,7,16,12,0,947.0,113.0,2.3,23.0,1015.0,1027.8,744.55
2016,7,16,12,15,947.5,113.0,2.3,22.5,1016.0,1042.11,754.86
2016,7,16,12,30,948.0,113.0,2.3,22.0,1017.0,1053.19,763.26
2016,7,16,12,45,948.5,111.5,2.35,22.0,1011.0,1059.44,767.86
2016,7,16,13,0,949.0,110.0,2.4,22.0,1005.0,1062.33,770.48
2016,7,16,13,15,946.5,109.5,2.4,22.0,991.5,1059.87,769.26
2016,7,16,13,30,944.0,109.0,2.4,22.0,978.0,1054.04,766.06
2016,7,16,13,45,942.0,107.0,2.45,22.0,957.5,1043.8,760.73
2016,7,16,14,0,940.0,105.0,2.5,22.0,937.0,1030.24,753.38
2016,7,16,14,15,934.5,103.5,2.55,22.0,909.0,1010.6,742.15
2016,7,16,14,30,929.0,102.0,2.6,22.0,881.0,987.92,728.98
2016,7,16,14,45,922.0,100.5,2.65,22.0,847.5,960.93,712.94
2016,7,16,15,0,915.0,99.0,2.7,22.0,814.0,931.23,695.04
2016,7,16,15,15,904.5,97.0,2.75,21.5,774.5,895.4,674.17
2016,7,16,15,30,894.0,95.0,2.8,21.0,735.0,857.41,651.53
2016,7,16,15,45,881.5,92.5,2.85,21.0,691.0,815.31,624.44
2016,7,16,16,0,869.0,90.0,2.9,21.0,647.0,771.61,595.87
2016,7,16,16,15,852.0,87.5,2.9,20.5,599.0,723.26,564.33
2016,7,16,16,30,835.0,85.0,2.9,20.0,551.0,677.45,534.05
2016,7,16,16,45,813.0,81.5,2.9,20.0,501.0,623.26,494.46
2016,7,16,17,0,791.0,78.0,2.9,20.0,451.0,569.28,453.36
2016,7,16,17,15,760.5,74.0,2.9,19.5,399.5,510.52,408.15
2016,7,16,17,30,730.0,70.0,2.9,19.0,348.0,453.36,362.59
2016,7,16,17,45,687.5,65.5,2.95,19.0,296.5,392.06,311.67
2016,7,16,18,0,645.0,61.0,3.0,19.0,245.0,335.33,262.9
2016,7,16,18,15,582.5,54.5,3.0,18.0,196.0,272.02,208.75
2016,7,16,18,30,520.0,48.0,3.0,17.0,147.0,214.85,158.62
2016,7,16,18,45,417.0,39.5,3.05,16.5,104.0,152.03,104.96
2016,7,16,19,0,314.0,31.0,3.1,16.0,61.0,100.25,60.08
2016,7,16,19,15,157.0,15.5,3.1,15.5,30.5,40.66,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,126.0,12.0,3.5,12.0,21.0,11.8,0.0
2016,7,17,5,30,252.0,24.0,3.5,12.0,42.0,19.04,6.53
2016,7,17,5,45,367.0,33.5,3.5,12.5,82.0,25.41,16.22
2016,7,17,6,0,482.0,43.0,3.5,13.0,122.0,31.37,22.12
2016,7,17,6,15,550.5,49.5,3.5,13.5,169.5,34.33,25.04
2016,7,17,6,30,619.0,56.0,3.5,14.0,217.0,60.46,31.91
2016,7,17,6,45,665.0,61.0,3.55,15.0,267.5,106.65,58.01
2016,7,17,7,0,711.0,66.0,3.6,16.0,318.0,154.87,93.36
2016,7,17,7,15,743.0,70.0,3.6,16.5,369.0,204.55,135.09
2016,7,17,7,30,775.0,74.0,3.6,17.0,420.0,257.63,181.66
2016,7,17,7,45,798.0,77.0,3.6,17.5,470.0,310.25,228.61
2016,7,17,8,0,821.0,80.0,3.6,18.0,520.0,364.87,276.59
2016,7,17,8,15,838.5,83.0,3.6,18.0,568.0,421.86,325.97
2016,7,17,8,30,856.0,86.0,3.6,18.0,616.0,476.66,372.46
2016,7,17,8,45,870.0,88.0,3.6,18.5,660.5,529.39,415.38
2016,7,17,9,0,884.0,90.0,3.6,19.0,705.0,582.17,456.97
2016,7,17,9,15,894.0,92.0,3.6,19.0,745.0,632.34,496.27
2016,7,17,9,30,904.0,94.0,3.6,19.0,785.0,681.72,533.99
2016,7,17,9,45,909.0,97.0,3.6,19.5,819.0,727.55,566.03
2016,7,17,10,0,914.0,100.0,3.6,20.0,853.0,771.74,595.39
2016,7,17,10,15,920.0,101.0,3.6,20.0,882.0,812.95,623.42
2016,7,17,10,30,926.0,102.0,3.6,20.0,911.0,852.19,649.84
2016,7,17,10,45,930.5,103.0,3.6,20.5,933.5,888.03,672.42
2016,7,17,11,0,935.0,104.0,3.6,21.0,956.0,921.45,693.13
2016,7,17,11,15,938.0,105.0,3.65,21.0,971.5,950.96,712.72
2016,7,17,11,30,941.0,106.0,3.7,21.0,987.0,977.7,730.44
2016,7,17,11,45,941.5,106.5,3.75,21.0,995.0,998.69,744.33
2016,7,17,12,0,942.0,107.0,3.8,21.0,1003.0,1016.59,756.27
2016,7,17,12,15,942.5,107.0,3.85,20.5,1004.0,1030.83,767.34
2016,7,17,12,30,943.0,107.0,3.9,20.0,1005.0,1041.84,776.42
2016,7,17,12,45,935.5,111.0,3.95,20.0,997.0,1045.71,779.41
2016,7,17,13,0,928.0,115.0,4.0,20.0,989.0,1046.24,780.34
2016,7,17,13,15,925.5,114.0,4.0,20.0,975.0,1043.32,778.77
2016,7,17,13,30,923.0,113.0,4.0,20.0,961.0,1037.09,775.13
2016,7,17,13,45,919.5,112.0,4.05,20.0,940.5,1026.61,769.11
2016,7,17,14,0,916.0,111.0,4.1,20.0,920.0,1012.93,761.04
2016,7,17,14,15,910.0,110.0,4.1,19.5,892.5,993.72,750.43
2016,7,17,14,30,904.0,109.0,4.1,19.0,865.0,971.56,737.85
2016,7,17,14,45,896.0,107.0,4.15,19.0,831.5,943.67,720.19
2016,7,17,15,0,888.0,105.0,4.2,19.0,798.0,913.2,700.68
2016,7,17,15,15,877.5,103.0,4.2,18.5,759.5,878.12,678.88
2016,7,17,15,30,867.0,101.0,4.2,18.0,721.0,840.96,655.37
2016,7,17,15,45,852.5,99.0,4.25,18.0,677.0,798.7,626.89
2016,7,17,16,0,838.0,97.0,4.3,18.0,633.0,758.93,599.93
2016,7,17,16,15,820.5,94.5,4.25,17.5,586.0,711.16,567.37
2016,7,17,16,30,803.0,92.0,4.2,17.0,539.0,662.73,533.85
2016,7,17,16,45,777.5,89.0,4.2,17.0,489.0,608.16,492.22
2016,7,17,17,0,752.0,86.0,4.2,17.0,439.0,554.16,449.87
2016,7,17,17,15,720.0,81.5,4.15,16.5,388.0,495.79,403.64
2016,7,17,17,30,688.0,77.0,4.1,16.0,337.0,440.53,358.39
2016,7,17,17,45,641.5,72.0,4.05,15.5,286.5,378.97,306.71
2016,7,17,18,0,595.0,67.0,4.0,15.0,236.0,321.29,256.76
2016,7,17,18,15,530.0,59.5,3.9,14.5,188.0,258.58,201.8
2016,7,17,18,30,465.0,52.0,3.8,14.0,140.0,202.29,151.62
2016,7,17,18,45,365.5,42.0,3.7,13.5,98.5,141.68,99.35
2016,7,17,19,0,266.0,32.0,3.6,13.0,57.0,91.79,55.64
2016,7,17,19,15,133.0,16.0,3.5,12.5,28.5,37.02,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.0,2.5,11.5,19.5,10.81,0.0
2016,7,18,5,30,244.0,22.0,2.5,12.0,39.0,17.18,4.72
2016,7,18,5,45,356.5,31.5,2.55,12.5,78.0,23.65,14.67
2016,7,18,6,0,469.0,41.0,2.6,13.0,117.0,29.68,20.62
2016,7,18,6,15,537.0,47.5,2.6,13.5,163.5,32.73,23.63
2016,7,18,6,30,605.0,54.0,2.6,14.0,210.0,57.22,30.04
2016,7,18,6,45,652.0,58.5,2.65,14.5,259.5,102.13,55.02
2016,7,18,7,0,699.0,63.0,2.7,15.0,309.0,149.32,89.53
2016,7,18,7,15,731.0,67.0,2.65,15.0,360.0,198.35,130.93
2016,7,18,7,30,763.0,71.0,2.6,15.0,411.0,250.77,177.32
2016,7,18,7,45,787.0,74.0,2.6,15.5,460.5,303.06,224.06
2016,7,18,8,0,811.0,77.0,2.6,16.0,510.0,357.45,271.9
2016,7,18,8,15,829.5,79.5,2.55,16.0,558.0,413.9,320.78
2016,7,18,8,30,848.0,82.0,2.5,16.0,606.0,468.24,366.75
2016,7,18,8,45,862.0,84.0,2.5,16.5,650.0,520.58,409.26
2016,7,18,9,0,876.0,86.0,2.5,17.0,694.0,572.99,450.42
2016,7,18,9,15,887.0,88.0,2.5,17.5,734.5,623.41,488.77
2016,7,18,9,30,898.0,90.0,2.5,18.0,775.0,673.15,525.44
2016,7,18,9,45,906.0,91.5,2.5,18.5,809.5,719.4,557.33
2016,7,18,10,0,914.0,93.0,2.5,19.0,844.0,764.26,586.77
2016,7,18,10,15,920.0,94.0,2.5,19.0,873.5,805.47,614.38
2016,7,18,10,30,926.0,95.0,2.5,19.0,903.0,844.72,640.39
2016,7,18,10,45,932.5,95.0,2.55,19.0,926.0,881.27,664.74
2016,7,18,11,0,939.0,95.0,2.6,19.0,949.0,915.52,687.43
2016,7,18,11,15,942.0,95.5,2.65,19.0,965.0,944.64,706.62
2016,7,18,11,30,945.0,96.0,2.7,19.0,981.0,970.97,723.97
2016,7,18,11,45,948.5,95.0,2.75,19.0,989.5,993.35,738.73
2016,7,18,12,0,952.0,94.0,2.8,19.0,998.0,1012.7,751.59
2016,7,18,12,15,952.5,94.0,2.8,19.0,999.5,1027.03,760.75
2016,7,18,12,30,953.0,94.0,2.8,19.0,1001.0,1038.08,767.9
2016,7,18,12,45,954.5,92.0,2.8,19.0,995.0,1044.74,772.3
2016,7,18,13,0,956.0,90.0,2.8,19.0,989.0,1048.01,774.63
2016,7,18,13,15,953.5,89.5,2.8,19.0,975.5,1045.44,773.3
2016,7,18,13,30,951.0,89.0,2.8,19.0,962.0,1039.48,769.91
2016,7,18,13,45,950.0,86.5,2.85,19.0,942.0,1029.5,764.51
2016,7,18,14,0,949.0,84.0,2.9,19.0,922.0,1016.15,757.0
2016,7,18,14,15,943.5,83.0,2.9,19.0,894.5,996.78,745.11
2016,7,18,14,30,938.0,82.0,2.9,19.0,867.0,974.34,731.26
2016,7,18,14,45,932.5,80.0,2.9,19.0,834.0,947.86,714.72
2016,7,18,15,0,927.0,78.0,2.9,19.0,801.0,918.57,696.26
2016,7,18,15,15,918.0,76.5,2.9,18.5,762.5,884.13,675.47
2016,7,18,15,30,909.0,75.0,2.9,18.0,724.0,847.4,652.88
2016,7,18,15,45,898.0,73.0,2.95,18.0,680.5,806.42,626.09
2016,7,18,16,0,887.0,71.0,3.0,18.0,637.0,763.7,597.73
2016,7,18,16,15,871.5,69.0,3.0,17.5,590.0,716.19,566.26
2016,7,18,16,30,856.0,67.0,3.0,17.0,543.0,667.77,533.52
2016,7,18,16,45,836.0,64.5,3.0,17.0,493.5,615.24,495.36
2016,7,18,17,0,816.0,62.0,3.0,17.0,444.0,562.73,454.61
2016,7,18,17,15,788.5,59.0,3.0,16.5,393.5,505.82,409.97
2016,7,18,17,30,761.0,56.0,3.0,16.0,343.0,452.44,366.46
2016,7,18,17,45,721.0,52.5,3.0,16.0,292.0,391.95,315.18
2016,7,18,18,0,681.0,49.0,3.0,16.0,241.0,334.61,264.94
2016,7,18,18,15,623.5,44.0,2.9,15.5,193.0,272.91,210.54
2016,7,18,18,30,566.0,39.0,2.8,15.0,145.0,216.77,159.91
2016,7,18,18,45,470.0,32.0,2.75,14.5,102.0,154.98,106.05
2016,7,18,19,0,374.0,25.0,2.7,14.0,59.0,104.83,60.82
2016,7,18,19,15,187.0,12.5,2.65,13.5,29.5,40.95,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.5,2.15,11.5,20.0,10.32,0.0
2016,7,19,5,30,290.0,21.0,2.2,12.0,40.0,16.34,3.49
2016,7,19,5,45,404.5,29.0,2.25,12.5,80.0,21.48,12.75
2016,7,19,6,0,519.0,37.0,2.3,13.0,120.0,28.69,19.73
2016,7,19,6,15,584.5,42.5,2.3,13.5,167.0,31.35,22.38
2016,7,19,6,30,650.0,48.0,2.3,14.0,214.0,55.19,27.96
2016,7,19,6,45,695.5,51.5,2.3,14.5,264.5,98.45,50.39
2016,7,19,7,0,741.0,55.0,2.3,15.0,315.0,146.88,85.63
2016,7,19,7,15,771.0,58.5,2.3,15.5,366.0,197.34,128.07
2016,7,19,7,30,801.0,62.0,2.3,16.0,417.0,254.42,178.05
2016,7,19,7,45,822.5,65.0,2.3,16.5,467.0,307.83,225.72
2016,7,19,8,0,844.0,68.0,2.3,17.0,517.0,362.99,274.14
2016,7,19,8,15,861.0,70.0,2.3,17.0,565.0,416.94,321.11
2016,7,19,8,30,878.0,72.0,2.3,17.0,613.0,471.7,367.42
2016,7,19,8,45,888.0,75.5,2.3,17.5,657.0,524.88,410.39
2016,7,19,9,0,898.0,79.0,2.3,18.0,701.0,577.72,451.61
2016,7,19,9,15,908.0,80.5,2.35,18.0,741.0,628.1,490.84
2016,7,19,9,30,918.0,82.0,2.4,18.0,781.0,677.65,528.49
2016,7,19,9,45,923.5,84.5,2.45,18.5,815.5,724.0,560.35
2016,7,19,10,0,929.0,87.0,2.5,19.0,850.0,768.72,589.92
2016,7,19,10,15,934.5,88.5,2.5,18.5,879.0,810.62,619.14
2016,7,19,10,30,940.0,90.0,2.5,18.0,908.0,850.5,646.8
2016,7,19,10,45,943.5,91.5,2.55,18.0,930.5,886.48,670.81
2016,7,19,11,0,947.0,93.0,2.6,18.0,953.0,919.95,693.03
2016,7,19,11,15,949.5,93.5,2.6,18.0,968.5,948.87,711.7
2016,7,19,11,30,952.0,94.0,2.6,18.0,984.0,974.94,728.45
2016,7,19,11,45,954.5,93.5,2.6,18.0,992.5,997.04,742.58
2016,7,19,12,0,957.0,93.0,2.6,18.0,1001.0,1016.07,754.73
2016,7,19,12,15,957.0,93.0,2.6,18.0,1002.0,1030.0,763.61
2016,7,19,12,30,957.0,93.0,2.6,18.0,1003.0,1040.62,770.46
2016,7,19,12,45,949.0,97.5,2.65,18.5,995.0,1044.6,772.16
2016,7,19,13,0,941.0,102.0,2.7,19.0,987.0,1045.18,771.81
2016,7,19,13,15,938.5,101.5,2.75,19.0,973.0,1042.71,771.08
2016,7,19,13,30,936.0,101.0,2.8,19.0,959.0,1036.88,768.28
2016,7,19,13,45,937.5,96.5,2.85,19.5,939.5,1027.46,761.78
2016,7,19,14,0,939.0,92.0,2.9,20.0,920.0,1014.63,753.17
2016,7,19,14,15,933.5,91.0,2.95,19.5,892.5,995.45,743.3
2016,7,19,14,30,928.0,90.0,3.0,19.0,865.0,973.22,731.41
2016,7,19,14,45,924.0,86.5,3.1,19.0,832.5,946.75,715.59
2016,7,19,15,0,920.0,83.0,3.2,19.0,800.0,917.4,697.7
2016,7,19,15,15,910.5,81.5,3.2,19.0,761.0,882.72,675.32
2016,7,19,15,30,901.0,80.0,3.2,19.0,722.0,845.8,651.25
2016,7,19,15,45,892.5,76.5,3.25,19.0,679.0,805.44,624.81
2016,7,19,16,0,884.0,73.0,3.3,19.0,636.0,763.17,596.67
2016,7,19,16,15,868.0,71.0,3.3,18.5,589.0,715.39,564.96
2016,7,19,16,30,852.0,69.0,3.3,18.0,542.0,666.75,532.01
2016,7,19,16,45,834.0,65.5,3.3,18.0,493.0,614.54,493.96
2016,7,19,17,0,816.0,62.0,3.3,18.0,444.0,562.17,453.34
2016,7,19,17,15,788.5,59.0,3.25,17.5,393.0,505.24,408.55
2016,7,19,17,30,761.0,56.0,3.2,17.0,342.0,451.84,364.95
2016,7,19,17,45,724.0,52.0,3.2,16.5,291.5,392.14,314.94
2016,7,19,18,0,687.0,48.0,3.2,16.0,241.0,335.29,265.52
2016,7,19,18,15,629.5,43.0,3.1,15.5,192.5,273.3,210.74
2016,7,19,18,30,572.0,38.0,3.0,15.0,144.0,216.89,159.76
2016,7,19,18,45,478.0,31.0,2.95,14.5,101.5,155.37,105.93
2016,7,19,19,0,384.0,24.0,2.9,14.0,59.0,103.96,59.17
2016,7,19,19,15,192.0,12.0,2.85,13.5,29.5,40.75,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,10.0,2.65,11.5,19.0,9.83,0.0
2016,7,20,5,30,287.0,20.0,2.7,12.0,38.0,15.49,2.19
2016,7,20,5,45,403.0,28.5,2.75,12.5,78.5,21.14,12.39
2016,7,20,6,0,519.0,37.0,2.8,13.0,119.0,28.82,19.81
2016,7,20,6,15,586.5,42.5,2.8,13.5,166.5,31.46,22.47
2016,7,20,6,30,654.0,48.0,2.8,14.0,214.0,54.12,27.61
2016,7,20,6,45,700.5,52.0,2.8,14.5,265.5,98.08,50.13
2016,7,20,7,0,747.0,56.0,2.8,15.0,317.0,147.34,85.81
2016,7,20,7,15,778.0,59.5,2.75,15.5,368.5,198.33,128.61
2016,7,20,7,30,809.0,63.0,2.7,16.0,420.0,256.04,179.14
2016,7,20,7,45,833.0,65.5,2.65,17.0,471.0,310.23,227.07
2016,7,20,8,0,857.0,68.0,2.6,18.0,522.0,366.42,275.79
2016,7,20,8,15,874.0,70.0,2.6,18.5,570.5,421.09,322.74
2016,7,20,8,30,891.0,72.0,2.6,19.0,619.0,476.56,368.85
2016,7,20,8,45,905.0,73.5,2.6,19.5,664.5,530.6,412.38
2016,7,20,9,0,919.0,75.0,2.6,20.0,710.0,584.65,454.42
2016,7,20,9,15,929.0,76.5,2.6,20.0,751.0,636.04,494.07
2016,7,20,9,30,939.0,78.0,2.6,20.0,792.0,686.57,532.02
2016,7,20,9,45,939.5,84.0,2.65,20.5,826.0,733.77,564.11
2016,7,20,10,0,940.0,90.0,2.7,21.0,860.0,778.91,593.74
2016,7,20,10,15,946.0,91.0,2.7,21.0,890.0,821.21,621.87
2016,7,20,10,30,952.0,92.0,2.7,21.0,920.0,861.47,648.35
2016,7,20,10,45,959.0,91.5,2.75,21.5,943.5,898.88,671.77
2016,7,20,11,0,966.0,91.0,2.8,22.0,967.0,933.93,693.41
2016,7,20,11,15,969.0,91.5,2.8,22.0,983.0,963.85,712.45
2016,7,20,11,30,972.0,92.0,2.8,22.0,999.0,990.88,729.57
2016,7,20,11,45,975.0,91.0,2.85,22.0,1008.5,1013.39,744.19
2016,7,20,12,0,978.0,90.0,2.9,22.0,1018.0,1032.76,756.86
2016,7,20,12,15,978.5,90.0,2.95,22.0,1019.0,1047.47,766.62
2016,7,20,12,30,979.0,90.0,3.0,22.0,1020.0,1058.81,774.32
2016,7,20,12,45,978.0,90.0,3.05,22.0,1013.5,1065.25,778.99
2016,7,20,13,0,977.0,90.0,3.1,22.0,1007.0,1068.2,781.57
2016,7,20,13,15,975.0,89.5,3.1,22.0,993.5,1066.15,780.6
2016,7,20,13,30,973.0,89.0,3.1,22.0,980.0,1060.61,777.53
2016,7,20,13,45,970.5,87.5,3.15,22.0,959.0,1050.05,771.79
2016,7,20,14,0,968.0,86.0,3.2,22.0,938.0,1036.09,763.94
2016,7,20,14,15,963.0,85.0,3.25,21.5,910.5,1016.93,754.2
2016,7,20,14,30,958.0,84.0,3.3,21.0,883.0,994.61,742.36
2016,7,20,14,45,952.5,82.0,3.35,21.0,849.5,967.7,725.99
2016,7,20,15,0,947.0,80.0,3.4,21.0,816.0,937.9,707.61
2016,7,20,15,15,938.0,78.5,3.4,20.5,776.5,902.87,686.54
2016,7,20,15,30,929.0,77.0,3.4,20.0,737.0,865.5,663.63
2016,7,20,15,45,918.5,74.5,3.45,20.0,693.0,823.66,636.32
2016,7,20,16,0,908.0,72.0,3.5,20.0,649.0,779.98,607.36
2016,7,20,16,15,892.5,70.0,3.5,19.5,601.5,731.6,575.46
2016,7,20,16,30,877.0,68.0,3.5,19.0,554.0,682.27,542.23
2016,7,20,16,45,858.0,65.0,3.5,19.0,503.5,628.86,503.55
2016,7,20,17,0,839.0,62.0,3.5,19.0,453.0,575.33,462.17
2016,7,20,17,15,811.5,59.0,3.5,18.5,401.0,517.29,416.8
2016,7,20,17,30,784.0,56.0,3.5,18.0,349.0,462.75,372.49
2016,7,20,17,45,744.0,52.5,3.5,17.5,297.0,401.09,320.98
2016,7,20,18,0,704.0,49.0,3.5,17.0,245.0,342.54,270.25
2016,7,20,18,15,645.5,44.0,3.4,16.5,195.5,279.31,214.51
2016,7,20,18,30,587.0,39.0,3.3,16.0,146.0,221.74,162.59
2016,7,20,18,45,488.0,32.0,3.25,15.5,102.5,158.25,107.32
2016,7,20,19,0,389.0,25.0,3.2,15.0,59.0,105.34,59.05
2016,7,20,19,15,194.5,12.5,3.15,14.5,29.5,41.27,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,148.5,10.0,2.45,11.5,19.0,9.83,0.0
2016,7,21,5,30,297.0,20.0,2.5,12.0,38.0,15.62,1.25
2016,7,21,5,45,412.5,28.0,2.6,12.5,78.0,20.8,12.03
2016,7,21,6,0,528.0,36.0,2.7,13.0,118.0,27.97,19.04
2016,7,21,6,15,595.0,41.5,2.7,13.5,165.5,30.66,21.74
2016,7,21,6,30,662.0,47.0,2.7,14.0,213.0,52.26,26.55
2016,7,21,6,45,707.5,50.5,2.75,14.5,264.0,96.1,48.43
2016,7,21,7,0,753.0,54.0,2.8,15.0,315.0,145.14,83.72
2016,7,21,7,15,784.0,57.5,2.7,15.5,367.0,196.45,126.7
2016,7,21,7,30,815.0,61.0,2.6,16.0,419.0,254.49,177.5
2016,7,21,7,45,838.5,63.0,2.55,16.5,470.0,308.4,225.69
2016,7,21,8,0,862.0,65.0,2.5,17.0,521.0,364.26,274.82
2016,7,21,8,15,879.0,67.0,2.45,17.5,569.5,419.2,322.12
2016,7,21,8,30,896.0,69.0,2.4,18.0,618.0,474.94,368.49
2016,7,21,8,45,909.5,70.5,2.4,18.5,663.5,529.01,412.15
2016,7,21,9,0,923.0,72.0,2.4,19.0,709.0,583.02,454.27
2016,7,21,9,15,933.5,73.5,2.4,19.0,750.0,634.93,494.36
2016,7,21,9,30,944.0,75.0,2.4,19.0,791.0,686.02,532.76
2016,7,21,9,45,948.5,78.5,2.4,19.5,826.5,733.84,564.95
2016,7,21,10,0,953.0,82.0,2.4,20.0,862.0,779.89,594.86
2016,7,21,10,15,959.5,83.0,2.45,20.0,892.0,823.08,623.87
2016,7,21,10,30,966.0,84.0,2.5,20.0,922.0,864.24,651.27
2016,7,21,10,45,970.5,84.5,2.55,20.5,945.5,900.99,674.22
2016,7,21,11,0,975.0,85.0,2.6,21.0,969.0,935.21,695.3
2016,7,21,11,15,978.5,85.5,2.65,21.0,985.0,965.83,715.24
2016,7,21,11,30,982.0,86.0,2.7,21.0,1001.0,993.55,733.26
2016,7,21,11,45,983.5,86.0,2.8,21.0,1010.0,1015.85,748.24
2016,7,21,12,0,985.0,86.0,2.9,21.0,1019.0,1034.94,761.24
2016,7,21,12,15,985.5,86.5,2.95,21.0,1020.5,1050.27,771.42
2016,7,21,12,30,986.0,87.0,3.0,21.0,1022.0,1062.2,779.53
2016,7,21,12,45,981.0,89.5,3.05,21.0,1014.5,1067.3,783.35
2016,7,21,13,0,976.0,92.0,3.1,21.0,1007.0,1068.9,785.07
2016,7,21,13,15,974.0,91.5,3.1,20.5,993.5,1066.86,785.63
2016,7,21,13,30,972.0,91.0,3.1,20.0,980.0,1061.34,784.06
2016,7,21,13,45,971.0,88.5,3.15,20.0,959.5,1051.22,778.56
2016,7,21,14,0,970.0,86.0,3.2,20.0,939.0,1037.65,770.91
2016,7,21,14,15,965.0,85.0,3.2,20.0,911.5,1018.45,759.19
2016,7,21,14,30,960.0,84.0,3.2,20.0,884.0,996.07,745.45
2016,7,21,14,45,954.5,81.5,3.25,20.0,850.0,968.56,728.66
2016,7,21,15,0,949.0,79.0,3.3,20.0,816.0,938.14,709.85
2016,7,21,15,15,940.0,77.5,3.3,19.5,776.5,903.03,688.69
2016,7,21,15,30,931.0,76.0,3.3,19.0,737.0,865.56,665.67
2016,7,21,15,45,920.0,74.0,3.35,19.0,693.0,823.78,638.36
