Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,909.0,72.0,3.4,19.0,649.0,780.18,609.41
2016,7,21,16,15,893.5,70.0,3.4,18.5,601.0,731.74,577.38
2016,7,21,16,30,878.0,68.0,3.4,18.0,553.0,682.33,544.02
2016,7,21,16,45,857.5,65.0,3.4,18.0,502.0,627.89,504.41
2016,7,21,17,0,837.0,62.0,3.4,18.0,451.0,573.46,462.22
2016,7,21,17,15,809.5,59.0,3.4,17.5,399.0,515.49,416.74
2016,7,21,17,30,782.0,56.0,3.4,17.0,347.0,461.04,372.33
2016,7,21,17,45,741.5,52.5,3.4,16.5,295.0,399.24,320.52
2016,7,21,18,0,701.0,49.0,3.4,16.0,243.0,340.62,269.54
2016,7,21,18,15,641.5,44.0,3.3,15.5,193.5,277.22,213.46
2016,7,21,18,30,582.0,39.0,3.2,15.0,144.0,219.59,161.34
2016,7,21,18,45,482.5,31.5,3.1,14.5,100.5,155.81,105.68
2016,7,21,19,0,383.0,24.0,3.0,14.0,57.0,102.71,56.67
2016,7,21,19,15,191.5,12.0,2.95,13.5,28.5,37.13,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,2.8,11.5,18.0,9.34,0.0
2016,7,22,5,30,293.0,19.0,2.8,12.0,36.0,14.77,0.0
2016,7,22,5,45,410.5,27.5,2.8,13.0,76.5,20.46,11.63
2016,7,22,6,0,528.0,36.0,2.8,14.0,117.0,28.1,19.04
2016,7,22,6,15,597.0,42.0,2.75,14.5,166.0,31.23,22.14
2016,7,22,6,30,666.0,48.0,2.7,15.0,215.0,52.02,26.87
2016,7,22,6,45,712.0,52.5,2.7,15.5,266.5,96.96,49.05
2016,7,22,7,0,758.0,57.0,2.7,16.0,318.0,147.17,84.86
2016,7,22,7,15,789.0,60.5,2.65,16.5,370.5,198.78,127.78
2016,7,22,7,30,820.0,64.0,2.6,17.0,423.0,257.09,178.56
2016,7,22,7,45,844.0,66.5,2.6,18.0,474.5,311.95,226.9
2016,7,22,8,0,868.0,69.0,2.6,19.0,526.0,368.8,276.08
2016,7,22,8,15,884.5,71.0,2.6,19.5,575.0,423.95,323.31
2016,7,22,8,30,901.0,73.0,2.6,20.0,624.0,479.83,369.63
2016,7,22,8,45,914.5,75.0,2.6,21.0,669.5,534.7,412.84
2016,7,22,9,0,928.0,77.0,2.6,22.0,715.0,589.51,454.33
2016,7,22,9,15,938.0,78.5,2.65,22.5,756.5,641.45,493.33
2016,7,22,9,30,948.0,80.0,2.7,23.0,798.0,692.5,530.52
2016,7,22,9,45,953.5,82.5,2.75,23.5,833.0,740.3,562.78
2016,7,22,10,0,959.0,85.0,2.8,24.0,868.0,786.39,592.69
2016,7,22,10,15,964.5,86.0,2.85,24.0,898.0,829.11,621.08
2016,7,22,10,30,970.0,87.0,2.9,24.0,928.0,869.7,647.82
2016,7,22,10,45,974.0,88.0,3.0,24.0,951.0,906.72,672.36
2016,7,22,11,0,978.0,89.0,3.1,24.0,974.0,941.17,695.12
2016,7,22,11,15,981.0,89.5,3.15,24.0,990.0,971.48,714.75
2016,7,22,11,30,984.0,90.0,3.2,24.0,1006.0,998.86,732.46
2016,7,22,11,45,985.0,90.0,3.3,24.5,1014.5,1020.79,745.59
2016,7,22,12,0,986.0,90.0,3.4,25.0,1023.0,1039.48,756.66
2016,7,22,12,15,986.5,90.5,3.45,25.0,1024.0,1054.87,766.77
2016,7,22,12,30,987.0,91.0,3.5,25.0,1025.0,1066.85,774.8
2016,7,22,12,45,980.0,94.5,3.6,25.0,1017.0,1071.05,778.34
2016,7,22,13,0,973.0,98.0,3.7,25.0,1009.0,1071.73,779.79
2016,7,22,13,15,970.5,97.5,3.75,25.0,995.0,1069.25,778.94
2016,7,22,13,30,968.0,97.0,3.8,25.0,981.0,1063.29,775.97
2016,7,22,13,45,964.0,96.5,3.9,25.0,960.0,1052.41,770.28
2016,7,22,14,0,960.0,96.0,4.0,25.0,939.0,1038.17,762.47
2016,7,22,14,15,954.0,95.0,4.05,24.5,911.0,1018.21,752.1
2016,7,22,14,30,948.0,94.0,4.1,24.0,883.0,995.13,739.65
2016,7,22,14,45,940.0,93.0,4.15,24.0,848.5,967.25,722.49
2016,7,22,15,0,932.0,92.0,4.2,24.0,814.0,936.62,703.43
2016,7,22,15,15,922.0,90.0,4.25,24.0,774.0,900.61,680.57
2016,7,22,15,30,912.0,88.0,4.3,24.0,734.0,862.34,655.97
2016,7,22,15,45,898.0,86.5,4.35,24.0,689.5,819.36,627.8
2016,7,22,16,0,884.0,85.0,4.4,24.0,645.0,774.84,598.21
2016,7,22,16,15,867.0,82.5,4.4,23.5,596.5,725.74,565.8
2016,7,22,16,30,850.0,80.0,4.4,23.0,548.0,675.85,532.28
2016,7,22,16,45,826.0,77.0,4.45,23.0,497.0,623.42,493.89
2016,7,22,17,0,802.0,74.0,4.5,23.0,446.0,568.07,451.49
2016,7,22,17,15,771.5,70.5,4.45,22.0,393.5,509.25,406.5
2016,7,22,17,30,741.0,67.0,4.4,21.0,341.0,452.02,361.04
2016,7,22,17,45,695.5,62.5,4.4,20.5,289.0,388.81,308.66
2016,7,22,18,0,650.0,58.0,4.4,20.0,237.0,330.49,258.58
2016,7,22,18,15,584.5,51.5,4.35,19.0,187.5,266.07,203.03
2016,7,22,18,30,519.0,45.0,4.3,18.0,138.0,208.15,152.0
2016,7,22,18,45,411.5,36.0,4.25,17.5,95.5,144.37,97.55
2016,7,22,19,0,304.0,27.0,4.2,17.0,53.0,91.87,50.01
2016,7,22,19,15,152.0,13.5,4.15,16.5,26.5,33.16,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,3.05,15.0,16.5,9.83,0.0
2016,7,23,5,30,240.0,20.0,3.0,16.0,33.0,15.87,0.0
2016,7,23,5,45,365.0,29.0,3.0,17.0,72.5,21.96,12.54
2016,7,23,6,0,490.0,38.0,3.0,18.0,112.0,27.64,18.25
2016,7,23,6,15,562.0,44.5,2.95,18.5,160.0,30.79,21.33
2016,7,23,6,30,634.0,51.0,2.9,19.0,208.0,52.76,28.25
2016,7,23,6,45,683.0,56.0,2.85,19.5,259.5,96.57,49.29
2016,7,23,7,0,732.0,61.0,2.8,20.0,311.0,146.01,83.72
2016,7,23,7,15,765.0,64.5,2.8,20.5,363.5,196.58,124.92
2016,7,23,7,30,798.0,68.0,2.8,21.0,416.0,250.68,171.43
2016,7,23,7,45,823.0,71.0,2.8,22.0,467.5,305.26,218.78
2016,7,23,8,0,848.0,74.0,2.8,23.0,519.0,365.14,269.49
2016,7,23,8,15,866.0,76.5,2.8,23.5,568.0,420.39,316.05
2016,7,23,8,30,884.0,79.0,2.8,24.0,617.0,476.56,361.9
2016,7,23,8,45,898.0,80.5,2.8,24.5,663.0,530.45,404.6
2016,7,23,9,0,912.0,82.0,2.8,25.0,709.0,584.35,445.87
2016,7,23,9,15,922.5,84.0,2.85,25.0,750.0,636.39,485.55
2016,7,23,9,30,933.0,86.0,2.9,25.0,791.0,687.63,523.65
2016,7,23,9,45,936.0,90.0,2.95,25.5,825.5,734.59,555.5
2016,7,23,10,0,939.0,94.0,3.0,26.0,860.0,779.67,584.63
2016,7,23,10,15,945.0,95.0,3.05,26.0,890.0,822.1,612.75
2016,7,23,10,30,951.0,96.0,3.1,26.0,920.0,862.49,639.29
2016,7,23,10,45,955.5,97.5,3.2,26.5,943.0,899.88,662.68
2016,7,23,11,0,960.0,99.0,3.3,27.0,966.0,934.79,684.25
2016,7,23,11,15,963.0,99.5,3.4,27.0,982.0,964.7,703.81
2016,7,23,11,30,966.0,100.0,3.5,27.0,998.0,991.74,721.53
2016,7,23,11,45,967.0,100.5,3.6,27.0,1007.0,1013.89,736.13
2016,7,23,12,0,968.0,101.0,3.7,27.0,1016.0,1032.86,748.76
2016,7,23,12,15,968.0,101.0,3.8,27.0,1017.0,1047.09,758.44
2016,7,23,12,30,968.0,101.0,3.9,27.0,1018.0,1057.96,766.08
2016,7,23,12,45,965.0,102.0,4.0,27.0,1011.0,1063.48,770.4
2016,7,23,13,0,962.0,103.0,4.1,27.0,1004.0,1065.55,772.63
2016,7,23,13,15,960.0,102.5,4.15,27.0,990.0,1063.6,772.07
2016,7,23,13,30,958.0,102.0,4.2,27.0,976.0,1058.21,769.42
2016,7,23,13,45,954.5,101.0,4.3,27.0,955.0,1047.39,763.68
2016,7,23,14,0,951.0,100.0,4.4,27.0,934.0,1033.23,755.84
2016,7,23,14,15,945.5,99.0,4.45,26.5,906.0,1013.89,745.84
2016,7,23,14,30,940.0,98.0,4.5,26.0,878.0,991.44,733.77
2016,7,23,14,45,932.5,96.5,4.55,26.0,844.0,963.65,716.63
2016,7,23,15,0,925.0,95.0,4.6,26.0,810.0,933.1,697.78
2016,7,23,15,15,914.5,93.0,4.6,25.5,770.0,896.85,675.91
2016,7,23,15,30,904.0,91.0,4.6,25.0,730.0,858.37,652.26
2016,7,23,15,45,890.5,89.0,4.6,25.0,685.5,815.49,623.95
2016,7,23,16,0,877.0,87.0,4.6,25.0,641.0,771.05,594.23
2016,7,23,16,15,859.5,84.5,4.6,24.5,592.5,721.84,561.8
2016,7,23,16,30,842.0,82.0,4.6,24.0,544.0,675.21,530.65
2016,7,23,16,45,818.5,79.0,4.6,24.0,493.0,620.13,489.94
2016,7,23,17,0,795.0,76.0,4.6,24.0,442.0,565.39,447.91
2016,7,23,17,15,763.5,72.0,4.55,23.5,389.5,505.77,401.62
2016,7,23,17,30,732.0,68.0,4.5,23.0,337.0,447.84,355.14
2016,7,23,17,45,686.0,63.0,4.45,22.5,285.0,384.31,302.77
2016,7,23,18,0,640.0,58.0,4.4,22.0,233.0,325.78,252.84
2016,7,23,18,15,573.0,51.5,4.35,21.0,184.0,261.41,197.77
2016,7,23,18,30,506.0,45.0,4.3,20.0,135.0,203.71,147.4
2016,7,23,18,45,394.0,36.0,4.25,19.0,92.5,139.69,93.58
2016,7,23,19,0,282.0,27.0,4.2,18.0,50.0,87.04,46.06
2016,7,23,19,15,141.0,13.5,4.15,17.5,25.0,31.51,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,15.5,15.0,9.83,0.0
2016,7,24,5,30,195.0,20.0,3.5,16.0,30.0,16.01,0.0
2016,7,24,5,45,321.0,30.0,3.5,17.0,68.5,23.04,13.31
2016,7,24,6,0,447.0,40.0,3.5,18.0,107.0,29.57,19.89
2016,7,24,6,15,522.0,47.5,3.4,18.5,154.0,33.46,23.64
2016,7,24,6,30,597.0,55.0,3.3,19.0,201.0,51.12,28.15
2016,7,24,6,45,650.0,59.5,3.25,19.5,252.5,93.09,47.9
2016,7,24,7,0,703.0,64.0,3.2,20.0,304.0,143.69,83.13
2016,7,24,7,15,737.0,68.5,3.1,20.5,355.5,193.76,123.73
2016,7,24,7,30,771.0,73.0,3.0,21.0,407.0,247.49,169.72
2016,7,24,7,45,798.0,75.5,2.95,22.0,458.5,300.78,215.85
2016,7,24,8,0,825.0,78.0,2.9,23.0,510.0,356.52,263.27
2016,7,24,8,15,844.0,81.0,2.9,23.5,559.0,414.54,311.9
2016,7,24,8,30,863.0,84.0,2.9,24.0,608.0,470.57,357.63
2016,7,24,8,45,878.0,86.0,2.95,24.5,653.5,524.46,400.48
2016,7,24,9,0,893.0,88.0,3.0,25.0,699.0,578.49,442.07
2016,7,24,9,15,904.0,89.5,3.05,25.0,740.5,629.55,481.17
2016,7,24,9,30,915.0,91.0,3.1,25.0,782.0,679.88,518.78
2016,7,24,9,45,923.5,92.5,3.15,25.5,817.5,727.52,551.56
2016,7,24,10,0,932.0,94.0,3.2,26.0,853.0,773.76,581.64
2016,7,24,10,15,938.5,95.5,3.25,26.0,883.0,816.84,610.33
2016,7,24,10,30,945.0,97.0,3.3,26.0,913.0,857.93,637.47
2016,7,24,10,45,949.5,97.5,3.35,26.5,936.0,894.19,659.88
2016,7,24,11,0,954.0,98.0,3.4,27.0,959.0,927.97,680.47
2016,7,24,11,15,957.0,98.5,3.45,27.0,975.0,957.75,699.67
2016,7,24,11,30,960.0,99.0,3.5,27.0,991.0,984.67,717.01
2016,7,24,11,45,961.5,99.5,3.6,27.0,999.5,1007.19,731.87
2016,7,24,12,0,963.0,100.0,3.7,27.0,1008.0,1026.56,744.77
2016,7,24,12,15,963.0,100.0,3.75,27.0,1009.0,1040.73,754.07
2016,7,24,12,30,963.0,100.0,3.8,27.0,1010.0,1051.56,761.33
2016,7,24,12,45,957.0,103.0,3.85,27.0,1002.5,1056.14,764.7
2016,7,24,13,0,951.0,106.0,3.9,27.0,995.0,1057.28,766.02
2016,7,24,13,15,948.5,105.5,3.9,26.5,981.0,1054.86,766.34
2016,7,24,13,30,946.0,105.0,3.9,26.0,967.0,1049.03,764.59
2016,7,24,13,45,941.5,104.5,3.95,26.0,945.5,1037.86,758.32
2016,7,24,14,0,937.0,104.0,4.0,26.0,924.0,1023.41,750.01
2016,7,24,14,15,931.0,102.5,4.0,25.5,896.0,1003.27,739.17
2016,7,24,14,30,925.0,101.0,4.0,25.0,868.0,980.08,726.33
2016,7,24,14,45,916.5,100.0,4.05,25.0,834.0,952.21,709.2
2016,7,24,15,0,908.0,99.0,4.1,25.0,800.0,921.7,690.24
2016,7,24,15,15,897.5,97.0,4.1,24.5,760.5,885.91,668.61
2016,7,24,15,30,887.0,95.0,4.1,24.0,721.0,847.95,645.25
2016,7,24,15,45,873.5,93.0,4.1,24.0,676.5,805.62,617.3
2016,7,24,16,0,860.0,91.0,4.1,24.0,632.0,761.78,587.99
2016,7,24,16,15,842.5,88.0,4.05,23.5,584.5,716.27,558.03
2016,7,24,16,30,825.0,85.0,4.0,23.0,537.0,666.2,524.17
2016,7,24,16,45,803.0,81.5,4.0,23.0,486.5,612.23,484.13
2016,7,24,17,0,781.0,78.0,4.0,23.0,436.0,558.49,442.92
2016,7,24,17,15,749.0,73.5,3.95,22.5,384.0,498.68,396.54
2016,7,24,17,30,717.0,69.0,3.9,22.0,332.0,440.64,350.0
2016,7,24,17,45,674.0,64.0,3.85,21.5,281.0,380.38,300.16
2016,7,24,18,0,631.0,59.0,3.8,21.0,230.0,322.56,250.76
2016,7,24,18,15,564.0,52.0,3.75,20.0,181.0,258.15,195.63
2016,7,24,18,30,497.0,45.0,3.7,19.0,132.0,200.44,145.2
2016,7,24,18,45,388.5,35.5,3.65,18.5,90.0,137.34,91.75
2016,7,24,19,0,280.0,26.0,3.6,18.0,48.0,84.9,43.37
2016,7,24,19,15,140.0,13.0,3.55,17.5,24.0,30.68,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.0,9.5,2.8,13.5,14.5,9.34,0.0
2016,7,25,5,30,190.0,19.0,2.7,14.0,29.0,15.14,0.0
2016,7,25,5,45,318.0,30.0,2.6,14.5,67.5,23.19,13.49
2016,7,25,6,0,446.0,41.0,2.5,15.0,106.0,30.66,21.09
2016,7,25,6,15,523.0,48.0,2.4,15.5,153.5,34.03,24.47
2016,7,25,6,30,600.0,55.0,2.3,16.0,201.0,50.06,28.28
2016,7,25,6,45,652.5,60.0,2.25,16.5,252.5,92.52,48.19
2016,7,25,7,0,705.0,65.0,2.2,17.0,304.0,143.67,83.95
2016,7,25,7,15,739.5,69.5,2.15,17.5,356.0,193.93,124.88
2016,7,25,7,30,774.0,74.0,2.1,18.0,408.0,247.92,171.33
2016,7,25,7,45,801.5,76.5,2.05,19.0,460.0,301.55,217.95
2016,7,25,8,0,829.0,79.0,2.0,20.0,512.0,357.67,265.84
2016,7,25,8,15,848.0,82.0,1.95,20.5,561.0,415.93,314.66
2016,7,25,8,30,867.0,85.0,1.9,21.0,610.0,472.22,360.44
2016,7,25,8,45,882.5,86.5,1.85,21.5,656.0,526.15,402.92
2016,7,25,9,0,898.0,88.0,1.8,22.0,702.0,580.26,443.95
2016,7,25,9,15,909.0,89.5,1.75,22.5,743.0,631.61,481.49
2016,7,25,9,30,920.0,91.0,1.7,23.0,784.0,682.21,517.17
2016,7,25,9,45,926.0,94.0,1.7,23.5,819.5,729.84,549.02
2016,7,25,10,0,932.0,97.0,1.7,24.0,855.0,775.86,577.94
2016,7,25,10,15,938.5,98.0,1.7,24.5,884.5,818.51,604.1
2016,7,25,10,30,945.0,99.0,1.7,25.0,914.0,859.17,628.56
2016,7,25,10,45,949.5,100.0,1.7,25.5,937.5,895.98,650.18
2016,7,25,11,0,954.0,101.0,1.7,26.0,961.0,930.3,669.97
2016,7,25,11,15,957.0,101.5,1.7,26.0,977.0,960.13,688.07
2016,7,25,11,30,960.0,102.0,1.7,26.0,993.0,987.1,704.34
2016,7,25,11,45,962.0,102.0,1.75,26.0,1001.5,1009.63,718.52
2016,7,25,12,0,964.0,102.0,1.8,26.0,1010.0,1029.03,730.84
2016,7,25,12,15,964.0,102.0,1.85,26.0,1011.0,1043.24,740.05
2016,7,25,12,30,964.0,102.0,1.9,26.0,1012.0,1054.11,747.34
2016,7,25,12,45,962.0,102.5,1.95,26.5,1005.5,1060.1,750.27
2016,7,25,13,0,960.0,103.0,2.0,27.0,999.0,1062.65,751.23
2016,7,25,13,15,957.5,102.5,2.0,26.5,985.0,1060.21,751.54
2016,7,25,13,30,955.0,102.0,2.0,26.0,971.0,1054.32,749.89
2016,7,25,13,45,951.0,101.0,2.05,26.0,949.5,1043.01,744.16
2016,7,25,14,0,947.0,100.0,2.1,26.0,928.0,1028.38,736.45
2016,7,25,14,15,941.5,99.0,2.15,26.0,900.0,1009.06,725.84
2016,7,25,14,30,936.0,98.0,2.2,26.0,872.0,986.64,713.29
2016,7,25,14,45,928.5,96.0,2.25,26.0,838.0,958.35,696.92
2016,7,25,15,0,921.0,94.0,2.3,26.0,804.0,927.3,678.7
2016,7,25,15,15,910.5,92.5,2.35,25.5,764.0,891.64,658.56
2016,7,25,15,30,900.0,91.0,2.4,25.0,724.0,853.77,636.65
2016,7,25,15,45,887.0,88.5,2.45,25.0,679.5,810.82,609.68
2016,7,25,16,0,874.0,86.0,2.5,25.0,635.0,766.27,581.22
2016,7,25,16,15,856.5,83.5,2.5,24.5,586.5,717.11,549.83
2016,7,25,16,30,839.0,81.0,2.5,24.0,538.0,670.54,519.65
2016,7,25,16,45,816.5,77.5,2.55,24.0,487.5,615.62,480.28
2016,7,25,17,0,794.0,74.0,2.6,24.0,437.0,560.96,439.47
2016,7,25,17,15,762.5,70.0,2.55,23.5,384.5,501.37,394.07
2016,7,25,17,30,731.0,66.0,2.5,23.0,332.0,443.48,348.39
2016,7,25,17,45,687.0,61.0,2.5,22.5,280.5,380.92,297.59
2016,7,25,18,0,643.0,56.0,2.5,22.0,229.0,323.13,248.83
2016,7,25,18,15,576.0,49.5,2.45,21.0,180.0,258.72,194.21
2016,7,25,18,30,509.0,43.0,2.4,20.0,131.0,201.03,144.17
2016,7,25,18,45,401.5,34.0,2.35,19.0,89.0,138.22,91.38
2016,7,25,19,0,294.0,25.0,2.3,18.0,47.0,85.59,41.83
2016,7,25,19,15,147.0,12.5,2.25,17.5,23.5,30.84,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,0.95,16.5,13.5,8.85,0.0
2016,7,26,5,30,201.0,18.0,0.9,17.0,27.0,14.28,0.0
2016,7,26,5,45,325.0,28.0,0.9,18.0,65.0,21.41,11.7
2016,7,26,6,0,449.0,38.0,0.9,19.0,103.0,28.02,18.45
2016,7,26,6,15,525.0,45.5,0.85,19.5,150.5,31.99,22.28
2016,7,26,6,30,601.0,53.0,0.8,20.0,198.0,47.23,26.21
2016,7,26,6,45,651.0,58.5,0.75,21.0,249.0,89.95,45.48
2016,7,26,7,0,701.0,64.0,0.7,22.0,300.0,141.03,80.06
2016,7,26,7,15,736.0,68.5,0.65,22.5,352.0,191.17,119.54
2016,7,26,7,30,771.0,73.0,0.6,23.0,404.0,245.09,164.25
2016,7,26,7,45,796.5,76.5,0.55,24.0,455.5,298.9,209.16
2016,7,26,8,0,822.0,80.0,0.5,25.0,507.0,355.01,254.84
2016,7,26,8,15,841.0,82.5,0.5,25.5,556.0,409.66,298.85
2016,7,26,8,30,860.0,85.0,0.5,26.0,605.0,467.97,343.89
2016,7,26,8,45,874.0,87.5,0.5,26.5,650.5,521.78,384.13
2016,7,26,9,0,888.0,90.0,0.5,27.0,696.0,575.64,422.89
2016,7,26,9,15,899.5,92.0,0.55,27.5,737.5,627.34,459.32
2016,7,26,9,30,911.0,94.0,0.6,28.0,779.0,678.38,494.16
2016,7,26,9,45,919.5,95.5,0.65,28.5,815.0,725.96,525.0
2016,7,26,10,0,928.0,97.0,0.7,29.0,851.0,772.14,553.07
2016,7,26,10,15,934.5,98.5,0.8,29.0,880.5,815.17,580.63
2016,7,26,10,30,941.0,100.0,0.9,29.0,910.0,856.22,606.82
2016,7,26,10,45,945.5,101.0,1.0,29.0,933.5,892.94,630.19
2016,7,26,11,0,950.0,102.0,1.1,29.0,957.0,927.18,651.99
2016,7,26,11,15,953.0,102.5,1.2,29.0,973.0,956.94,671.03
2016,7,26,11,30,956.0,103.0,1.3,29.0,989.0,983.85,688.36
2016,7,26,11,45,957.5,103.5,1.4,29.0,997.5,1006.36,703.07
2016,7,26,12,0,959.0,104.0,1.5,29.0,1006.0,1025.73,715.96
2016,7,26,12,15,959.0,104.0,1.6,29.0,1007.0,1039.91,725.79
2016,7,26,12,30,959.0,104.0,1.7,29.0,1008.0,1050.74,733.73
2016,7,26,12,45,950.5,108.0,1.8,29.0,999.0,1053.89,737.1
2016,7,26,13,0,942.0,112.0,1.9,29.0,990.0,1053.6,738.52
2016,7,26,13,15,939.5,111.5,1.95,29.0,976.0,1051.22,738.1
2016,7,26,13,30,937.0,111.0,2.0,29.0,962.0,1045.45,735.71
2016,7,26,13,45,932.5,110.0,2.1,29.0,940.5,1033.84,730.44
2016,7,26,14,0,928.0,109.0,2.2,29.0,919.0,1018.96,723.19
2016,7,26,14,15,922.0,107.5,2.25,28.5,891.0,998.94,713.58
2016,7,26,14,30,916.0,106.0,2.3,28.0,863.0,975.9,702.04
2016,7,26,14,45,908.0,104.5,2.4,28.0,829.0,948.12,686.47
2016,7,26,15,0,900.0,103.0,2.5,28.0,795.0,917.69,669.04
2016,7,26,15,15,889.0,101.0,2.5,27.5,755.0,881.65,648.19
2016,7,26,15,30,878.0,99.0,2.5,27.0,715.0,843.49,625.68
2016,7,26,15,45,864.5,96.0,2.55,27.0,670.5,800.33,598.61
2016,7,26,16,0,851.0,93.0,2.6,27.0,626.0,755.66,570.1
2016,7,26,16,15,832.5,90.0,2.55,26.5,578.0,709.76,540.8
2016,7,26,16,30,814.0,87.0,2.5,26.0,530.0,659.35,507.73
2016,7,26,16,45,790.5,83.5,2.5,26.0,479.5,604.84,468.29
2016,7,26,17,0,767.0,80.0,2.5,26.0,429.0,550.72,427.97
2016,7,26,17,15,734.0,75.5,2.45,25.5,377.0,490.98,382.82
2016,7,26,17,30,701.0,71.0,2.4,25.0,325.0,433.14,337.56
2016,7,26,17,45,656.5,65.0,2.35,24.5,274.0,372.04,288.24
2016,7,26,18,0,612.0,59.0,2.3,24.0,223.0,313.44,239.33
2016,7,26,18,15,544.0,52.0,2.2,23.0,174.5,249.8,185.89
2016,7,26,18,30,476.0,45.0,2.1,22.0,126.0,192.99,137.2
2016,7,26,18,45,371.5,34.5,2.05,21.0,85.0,131.19,85.8
2016,7,26,19,0,267.0,24.0,2.0,20.0,44.0,78.93,36.24
2016,7,26,19,15,133.5,12.0,2.0,19.5,22.0,28.42,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,5,15,101.5,8.0,0.95,19.0,13.0,7.86,0.0
2016,7,27,5,30,203.0,16.0,0.9,19.0,26.0,12.44,0.0
2016,7,27,5,45,322.0,26.5,0.9,19.5,63.0,20.12,10.42
2016,7,27,6,0,441.0,37.0,0.9,20.0,100.0,27.24,17.67
2016,7,27,6,15,516.5,44.5,0.9,20.5,146.5,31.25,21.51
2016,7,27,6,30,592.0,52.0,0.9,21.0,193.0,45.1,25.24
2016,7,27,6,45,637.5,58.5,0.9,22.0,243.0,87.81,44.31
2016,7,27,7,0,683.0,65.0,0.9,23.0,293.0,138.49,78.56
2016,7,27,7,15,718.0,69.0,0.9,23.5,344.5,187.18,116.74
2016,7,27,7,30,753.0,73.0,0.9,24.0,396.0,239.66,160.34
2016,7,27,7,45,775.0,78.0,0.95,24.5,445.5,292.87,205.56
2016,7,27,8,0,797.0,83.0,1.0,25.0,495.0,348.03,251.73
2016,7,27,8,15,816.0,86.0,1.0,25.0,543.5,401.86,296.27
2016,7,27,8,30,835.0,89.0,1.0,25.0,592.0,456.84,340.38
2016,7,27,8,45,847.0,92.5,1.0,25.5,636.0,511.9,382.36
2016,7,27,9,0,859.0,96.0,1.0,26.0,680.0,564.35,421.0
2016,7,27,9,15,870.5,98.0,1.0,26.0,720.5,614.76,457.79
2016,7,27,9,30,882.0,100.0,1.0,26.0,761.0,664.56,493.07
2016,7,27,9,45,868.5,113.5,1.05,26.5,790.0,707.3,521.66
2016,7,27,10,0,855.0,127.0,1.1,27.0,819.0,746.93,546.35
2016,7,27,10,15,862.0,128.5,1.15,27.0,848.0,787.73,572.52
2016,7,27,10,30,869.0,130.0,1.2,27.0,877.0,826.76,597.32
2016,7,27,10,45,874.0,131.0,1.25,27.5,899.5,861.7,618.12
2016,7,27,11,0,879.0,132.0,1.3,28.0,922.0,894.39,637.36
2016,7,27,11,15,882.5,133.0,1.35,28.0,938.0,923.34,655.42
2016,7,27,11,30,886.0,134.0,1.4,28.0,954.0,949.69,671.88
2016,7,27,11,45,889.5,133.5,1.5,28.0,962.5,971.83,686.48
2016,7,27,12,0,893.0,133.0,1.6,28.0,971.0,991.13,699.41
2016,7,27,12,15,893.0,133.0,1.65,28.0,972.0,1004.57,708.13
2016,7,27,12,30,893.0,133.0,1.7,28.0,973.0,1014.9,715.08
2016,7,27,12,45,898.5,128.0,1.75,28.0,968.5,1022.44,720.44
2016,7,27,13,0,904.0,123.0,1.8,28.0,964.0,1026.74,723.95
2016,7,27,13,15,901.0,122.0,1.85,27.5,950.0,1023.42,724.31
2016,7,27,13,30,898.0,121.0,1.9,27.0,936.0,1016.84,722.81
2016,7,27,13,45,897.0,118.0,1.95,27.0,916.0,1006.91,717.9
2016,7,27,14,0,896.0,115.0,2.0,27.0,896.0,993.74,711.04
2016,7,27,14,15,889.0,113.5,2.0,27.0,868.0,973.24,699.02
2016,7,27,14,30,882.0,112.0,2.0,27.0,840.0,949.86,685.25
2016,7,27,14,45,877.5,108.0,2.05,27.0,807.0,923.34,670.01
2016,7,27,15,0,873.0,104.0,2.1,27.0,774.0,894.07,652.88
2016,7,27,15,15,861.5,102.0,2.1,26.5,734.5,858.32,632.14
2016,7,27,15,30,850.0,100.0,2.1,26.0,695.0,820.56,609.83
2016,7,27,15,45,840.0,95.5,2.15,26.0,652.5,779.47,584.15
2016,7,27,16,0,830.0,91.0,2.2,26.0,610.0,740.54,559.59
2016,7,27,16,15,811.0,88.5,2.2,25.5,562.5,691.74,528.42
2016,7,27,16,30,792.0,86.0,2.2,25.0,515.0,642.41,496.17
2016,7,27,16,45,771.5,81.0,2.2,24.5,465.5,589.1,458.4
2016,7,27,17,0,751.0,76.0,2.2,24.0,416.0,535.95,419.47
2016,7,27,17,15,718.5,72.0,2.15,23.5,365.5,477.82,375.16
2016,7,27,17,30,686.0,68.0,2.1,23.0,315.0,421.56,330.75
2016,7,27,17,45,644.5,62.0,2.1,22.5,265.0,362.47,282.72
2016,7,27,18,0,603.0,56.0,2.1,22.0,215.0,305.71,234.92
2016,7,27,18,15,536.5,49.0,2.1,21.0,168.0,243.16,181.99
2016,7,27,18,30,470.0,42.0,2.1,20.0,121.0,187.33,133.72
2016,7,27,18,45,368.5,32.0,2.1,19.5,81.5,127.27,83.03
2016,7,27,19,0,267.0,22.0,2.1,19.0,42.0,76.07,32.56
2016,7,27,19,15,133.5,11.0,2.05,18.5,21.0,27.21,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.0,1.1,15.5,12.0,7.86,0.0
2016,7,28,5,30,191.0,16.0,1.0,16.0,24.0,12.56,0.0
2016,7,28,5,45,312.5,26.0,0.95,16.5,60.0,19.78,10.15
2016,7,28,6,0,434.0,36.0,0.9,17.0,96.0,26.47,17.23
2016,7,28,6,15,509.0,43.0,0.85,17.5,142.0,30.08,20.79
2016,7,28,6,30,584.0,50.0,0.8,18.0,188.0,42.19,24.06
2016,7,28,6,45,634.5,55.0,0.75,18.5,238.0,86.22,44.07
2016,7,28,7,0,685.0,60.0,0.7,19.0,288.0,133.03,75.3
2016,7,28,7,15,719.5,64.0,0.7,19.5,338.5,181.75,114.0
2016,7,28,7,30,754.0,68.0,0.7,20.0,389.0,234.19,158.18
2016,7,28,7,45,780.0,71.0,0.7,21.0,439.5,286.79,202.97
2016,7,28,8,0,806.0,74.0,0.7,22.0,490.0,341.74,248.85
2016,7,28,8,15,825.0,77.0,0.7,22.5,538.5,398.86,295.59
2016,7,28,8,30,844.0,80.0,0.7,23.0,587.0,454.02,339.34
2016,7,28,8,45,859.0,82.0,0.75,23.5,632.0,507.09,380.41
2016,7,28,9,0,874.0,84.0,0.8,24.0,677.0,560.33,420.22
2016,7,28,9,15,885.0,85.5,0.85,24.5,717.5,610.65,456.69
2016,7,28,9,30,896.0,87.0,0.9,25.0,758.0,660.27,491.55
2016,7,28,9,45,904.5,88.5,1.0,25.5,793.5,707.25,523.34
2016,7,28,10,0,913.0,90.0,1.1,26.0,829.0,752.86,552.48
2016,7,28,10,15,919.5,91.5,1.15,26.0,858.0,795.35,579.76
2016,7,28,10,30,926.0,93.0,1.2,26.0,887.0,835.9,605.56
2016,7,28,10,45,930.5,93.5,1.25,26.0,910.0,871.66,628.13
2016,7,28,11,0,935.0,94.0,1.3,26.0,933.0,904.97,649.07
2016,7,28,11,15,938.0,94.5,1.3,26.0,948.5,934.35,666.76
2016,7,28,11,30,941.0,95.0,1.3,26.0,964.0,960.9,682.66
2016,7,28,11,45,942.5,95.5,1.35,26.5,972.5,983.1,695.27
2016,7,28,12,0,944.0,96.0,1.4,27.0,981.0,1002.19,706.01
2016,7,28,12,15,943.5,96.0,1.45,27.0,981.5,1015.65,714.75
2016,7,28,12,30,943.0,96.0,1.5,27.0,982.0,1025.79,721.62
2016,7,28,12,45,930.5,103.0,1.55,27.0,972.0,1027.96,723.74
2016,7,28,13,0,918.0,110.0,1.6,27.0,962.0,1026.73,723.96
2016,7,28,13,15,915.0,109.0,1.6,26.5,948.0,1023.31,723.66
2016,7,28,13,30,912.0,108.0,1.6,26.0,934.0,1016.58,721.43
2016,7,28,13,45,908.0,106.5,1.65,26.0,913.0,1005.06,715.66
2016,7,28,14,0,904.0,105.0,1.7,26.0,892.0,990.35,707.97
2016,7,28,14,15,897.5,104.0,1.7,25.5,864.0,970.67,697.92
2016,7,28,14,30,891.0,103.0,1.7,25.0,836.0,948.06,686.03
2016,7,28,14,45,884.0,100.5,1.75,25.0,802.5,920.58,670.26
2016,7,28,15,0,877.0,98.0,1.8,25.0,769.0,890.47,652.68
2016,7,28,15,15,865.5,96.0,1.8,25.0,730.0,854.54,630.59
2016,7,28,15,30,854.0,94.0,1.8,25.0,691.0,816.6,607.0
2016,7,28,15,45,842.0,90.5,1.85,25.0,647.5,774.81,580.98
2016,7,28,16,0,830.0,87.0,1.9,25.0,604.0,731.46,553.48
2016,7,28,16,15,811.5,84.5,1.9,24.5,556.5,686.79,525.25
2016,7,28,16,30,793.0,82.0,1.9,24.0,509.0,637.77,493.29
2016,7,28,16,45,771.0,77.5,1.9,23.5,460.0,583.98,455.19
2016,7,28,17,0,749.0,73.0,1.9,23.0,411.0,530.51,415.98
2016,7,28,17,15,716.5,69.0,1.9,22.5,360.5,472.48,371.85
2016,7,28,17,30,684.0,65.0,1.9,22.0,310.0,416.35,327.56
2016,7,28,17,45,641.0,59.5,1.9,22.0,260.5,356.11,277.96
2016,7,28,18,0,598.0,54.0,1.9,22.0,211.0,300.63,230.62
2016,7,28,18,15,531.0,47.5,1.85,21.0,164.0,238.81,178.27
2016,7,28,18,30,464.0,41.0,1.8,20.0,117.0,183.79,130.7
2016,7,28,18,45,361.0,31.5,1.75,19.5,78.0,124.43,80.64
2016,7,28,19,0,258.0,22.0,1.7,19.0,39.0,73.67,28.91
2016,7,28,19,15,129.0,11.0,1.65,18.5,19.5,26.43,0.0
2016,7,28,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,29,5,15,79.5,7.5,0.65,16.0,10.5,7.37,0.0
2016,7,29,5,30,159.0,15.0,0.6,16.0,21.0,14.74,0.0
2016,7,29,5,45,276.5,26.0,0.55,16.5,56.0,19.91,10.06
2016,7,29,6,0,394.0,37.0,0.5,17.0,91.0,27.51,18.12
2016,7,29,6,15,470.0,44.5,0.5,17.5,135.5,31.48,22.02
2016,7,29,6,30,546.0,52.0,0.5,18.0,180.0,42.27,25.28
2016,7,29,6,45,596.0,58.0,0.55,18.5,229.0,82.29,42.46
2016,7,29,7,0,646.0,64.0,0.6,19.0,278.0,127.99,72.87
2016,7,29,7,15,682.5,68.5,0.65,19.5,328.0,178.09,112.46
2016,7,29,7,30,719.0,73.0,0.7,20.0,378.0,229.43,155.49
2016,7,29,7,45,745.5,77.0,0.75,20.5,428.0,281.21,199.93
2016,7,29,8,0,772.0,81.0,0.8,21.0,478.0,335.44,245.85
2016,7,29,8,15,792.5,84.0,0.8,21.0,525.5,388.6,290.39
2016,7,29,8,30,813.0,87.0,0.8,21.0,573.0,443.08,334.67
2016,7,29,8,45,829.0,89.0,0.85,21.5,618.0,497.68,377.24
2016,7,29,9,0,845.0,91.0,0.9,22.0,663.0,550.09,416.88
2016,7,29,9,15,857.0,93.0,0.95,22.5,703.5,600.19,453.63
2016,7,29,9,30,869.0,95.0,1.0,23.0,744.0,649.73,488.87
2016,7,29,9,45,881.5,95.0,1.05,23.5,780.5,696.92,521.1
2016,7,29,10,0,894.0,95.0,1.1,24.0,817.0,743.11,550.43
2016,7,29,10,15,901.0,96.5,1.1,24.0,846.5,785.32,577.2
2016,7,29,10,30,908.0,98.0,1.1,24.0,876.0,825.66,602.47
2016,7,29,10,45,914.5,98.0,1.15,24.5,899.5,862.06,624.42
2016,7,29,11,0,921.0,98.0,1.2,25.0,923.0,896.17,644.75
2016,7,29,11,15,924.5,98.5,1.2,25.0,939.0,925.66,662.54
2016,7,29,11,30,928.0,99.0,1.2,25.0,955.0,952.39,678.59
2016,7,29,11,45,931.0,99.0,1.25,25.0,964.5,975.26,693.04
2016,7,29,12,0,934.0,99.0,1.3,25.0,974.0,995.11,705.72
2016,7,29,12,15,934.5,99.0,1.35,25.0,975.0,1009.42,715.07
2016,7,29,12,30,935.0,99.0,1.4,25.0,976.0,1020.48,722.56
2016,7,29,12,45,935.0,98.5,1.45,25.0,970.5,1027.2,727.53
2016,7,29,13,0,935.0,98.0,1.5,25.0,965.0,1030.57,730.57
2016,7,29,13,15,932.5,97.0,1.55,25.0,951.0,1027.54,729.81
2016,7,29,13,30,930.0,96.0,1.6,25.0,937.0,1021.14,727.11
2016,7,29,13,45,927.0,95.0,1.65,25.0,916.5,1010.9,722.13
2016,7,29,14,0,924.0,94.0,1.7,25.0,896.0,997.38,715.19
2016,7,29,14,15,918.5,92.5,1.7,24.5,869.0,977.73,705.13
2016,7,29,14,30,913.0,91.0,1.7,24.0,842.0,955.04,693.19
2016,7,29,14,45,907.0,89.0,1.7,24.0,808.5,928.45,677.37
2016,7,29,15,0,901.0,87.0,1.7,24.0,775.0,899.1,659.75
2016,7,29,15,15,891.0,85.5,1.7,23.5,736.0,864.26,639.67
2016,7,29,15,30,881.0,84.0,1.7,23.0,697.0,827.24,617.91
2016,7,29,15,45,870.0,81.0,1.7,23.0,654.0,785.79,591.67
2016,7,29,16,0,859.0,78.0,1.7,23.0,611.0,742.64,563.95
2016,7,29,16,15,842.0,75.5,1.7,22.5,564.0,694.27,533.17
2016,7,29,16,30,825.0,73.0,1.7,22.0,517.0,645.16,501.21
2016,7,29,16,45,805.0,69.5,1.7,22.0,467.5,595.6,465.62
2016,7,29,17,0,785.0,66.0,1.7,22.0,418.0,542.85,426.07
2016,7,29,17,15,754.5,62.5,1.65,21.5,367.0,484.77,381.71
2016,7,29,17,30,724.0,59.0,1.6,21.0,316.0,428.34,337.01
2016,7,29,17,45,683.0,54.0,1.6,21.0,266.0,367.57,286.89
2016,7,29,18,0,642.0,49.0,1.6,21.0,216.0,310.14,237.82
2016,7,29,18,15,577.0,43.0,1.55,20.0,168.0,247.22,184.23
2016,7,29,18,30,512.0,37.0,1.5,19.0,120.0,190.79,135.05
2016,7,29,18,45,406.5,28.5,1.45,18.5,80.0,130.83,83.95
2016,7,29,19,0,301.0,20.0,1.4,18.0,40.0,78.16,27.14
2016,7,29,19,15,150.5,10.0,1.3,17.5,20.0,27.78,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.0,0.4,13.5,11.0,6.88,0.0
2016,7,30,5,30,200.0,14.0,0.4,14.0,22.0,13.76,0.0
2016,7,30,5,45,329.0,24.0,0.4,14.5,59.0,18.17,8.58
2016,7,30,6,0,458.0,34.0,0.4,15.0,96.0,24.93,16.03
2016,7,30,6,15,534.5,41.0,0.4,15.5,143.0,28.63,19.71
2016,7,30,6,30,611.0,48.0,0.4,16.0,190.0,41.48,25.15
2016,7,30,6,45,661.0,53.0,0.45,16.5,240.5,83.84,42.17
2016,7,30,7,0,711.0,58.0,0.5,17.0,291.0,131.98,73.97
2016,7,30,7,15,745.5,62.0,0.5,17.5,343.0,182.14,113.8
2016,7,30,7,30,780.0,66.0,0.5,18.0,395.0,236.01,159.32
2016,7,30,7,45,804.5,69.0,0.55,18.5,446.0,289.64,205.79
2016,7,30,8,0,829.0,72.0,0.6,19.0,497.0,348.48,255.74
2016,7,30,8,15,847.5,74.5,0.6,19.5,545.5,403.19,301.2
2016,7,30,8,30,866.0,77.0,0.6,20.0,594.0,458.89,345.87
2016,7,30,8,45,880.0,79.0,0.65,20.5,639.5,512.65,387.89
2016,7,30,9,0,894.0,81.0,0.7,21.0,685.0,566.45,428.49
2016,7,30,9,15,904.5,83.0,0.75,21.0,726.0,617.97,467.01
2016,7,30,9,30,915.0,85.0,0.8,21.0,767.0,668.71,503.95
2016,7,30,9,45,922.5,86.5,0.85,21.5,802.5,715.91,535.66
2016,7,30,10,0,930.0,88.0,0.9,22.0,838.0,761.61,564.52
2016,7,30,10,15,936.0,89.5,0.9,22.0,867.5,804.46,591.51
2016,7,30,10,30,942.0,91.0,0.9,22.0,897.0,845.27,616.87
2016,7,30,10,45,945.5,92.0,0.95,22.0,919.5,881.29,639.7
2016,7,30,11,0,949.0,93.0,1.0,22.0,942.0,914.74,660.85
2016,7,30,11,15,951.5,93.5,1.0,22.0,957.5,944.1,678.5
2016,7,30,11,30,954.0,94.0,1.0,22.0,973.0,970.56,694.31
2016,7,30,11,45,954.0,95.0,1.05,22.0,981.0,992.17,708.05
2016,7,30,12,0,954.0,96.0,1.1,22.0,989.0,1010.56,719.91
2016,7,30,12,15,954.0,96.0,1.15,22.0,989.5,1024.66,729.24
2016,7,30,12,30,954.0,96.0,1.2,22.0,990.0,1035.41,736.65
2016,7,30,12,45,951.0,96.5,1.25,22.0,982.5,1040.33,740.61
2016,7,30,13,0,948.0,97.0,1.3,22.0,975.0,1041.8,742.61
2016,7,30,13,15,945.5,96.5,1.3,22.0,961.0,1039.28,741.41
2016,7,30,13,30,943.0,96.0,1.3,22.0,947.0,1033.33,738.25
2016,7,30,13,45,939.5,94.5,1.3,22.0,926.0,1021.95,731.87
2016,7,30,14,0,936.0,93.0,1.3,22.0,905.0,1007.25,723.56
2016,7,30,14,15,930.0,92.0,1.3,21.5,877.0,987.45,713.51
2016,7,30,14,30,924.0,91.0,1.3,21.0,849.0,964.6,701.57
2016,7,30,14,45,917.5,89.0,1.35,21.0,815.0,937.27,686.17
2016,7,30,15,0,911.0,87.0,1.4,21.0,781.0,907.18,668.87
2016,7,30,15,15,901.0,85.0,1.4,20.5,741.5,871.48,648.27
2016,7,30,15,30,891.0,83.0,1.4,20.0,702.0,833.55,625.96
2016,7,30,15,45,878.5,81.0,1.4,20.0,658.5,791.64,599.45
2016,7,30,16,0,866.0,79.0,1.4,20.0,615.0,748.12,571.5
2016,7,30,16,15,849.0,76.5,1.4,19.5,567.0,699.44,540.51
2016,7,30,16,30,832.0,74.0,1.4,19.0,519.0,650.01,508.29
2016,7,30,16,45,809.5,71.0,1.4,19.0,469.0,599.11,471.55
2016,7,30,17,0,787.0,68.0,1.4,19.0,419.0,545.22,431.0
2016,7,30,17,15,755.5,64.0,1.3,18.5,367.5,485.92,385.24
2016,7,30,17,30,724.0,60.0,1.2,18.0,316.0,428.37,339.25
2016,7,30,17,45,678.5,55.5,1.2,17.5,265.0,366.18,288.39
2016,7,30,18,0,633.0,51.0,1.2,17.0,214.0,307.78,238.71
2016,7,30,18,15,566.0,45.0,1.1,16.5,166.0,245.91,185.03
2016,7,30,18,30,499.0,39.0,1.0,16.0,118.0,189.78,135.47
2016,7,30,18,45,387.5,29.5,0.95,15.5,78.0,126.98,81.95
2016,7,30,19,0,276.0,20.0,0.9,15.0,38.0,73.0,21.61
2016,7,30,19,15,138.0,10.0,0.85,14.5,19.0,26.04,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,11.5,10.0,6.88,0.0
2016,7,31,5,30,145.0,14.0,1.1,12.0,20.0,13.76,0.0
2016,7,31,5,45,275.0,25.5,1.15,12.5,55.5,19.72,9.58
2016,7,31,6,0,405.0,37.0,1.2,13.0,91.0,27.82,18.62
2016,7,31,6,15,485.0,45.0,1.2,13.0,137.0,32.21,23.05
2016,7,31,6,30,565.0,53.0,1.2,13.0,183.0,41.17,31.34
2016,7,31,6,45,327.5,89.5,1.2,13.5,169.5,90.33,60.08
2016,7,31,7,0,90.0,126.0,1.2,14.0,156.0,120.0,92.07
2016,7,31,7,15,415.5,100.0,1.15,14.5,271.0,155.26,107.23
2016,7,31,7,30,741.0,74.0,1.1,15.0,386.0,233.13,161.0
2016,7,31,7,45,768.5,77.5,1.1,15.5,436.5,285.99,207.28
2016,7,31,8,0,796.0,81.0,1.1,16.0,487.0,341.39,255.25
2016,7,31,8,15,815.5,84.0,1.05,16.5,535.5,395.5,301.07
2016,7,31,8,30,835.0,87.0,1.0,17.0,584.0,450.81,346.2
2016,7,31,8,45,851.5,89.0,1.0,17.5,629.5,506.84,390.43
2016,7,31,9,0,868.0,91.0,1.0,18.0,675.0,560.71,431.52
2016,7,31,9,15,879.0,93.0,1.0,18.5,715.5,611.4,468.89
2016,7,31,9,30,890.0,95.0,1.0,19.0,756.0,661.4,504.51
2016,7,31,9,45,898.5,96.5,1.0,19.5,791.5,708.3,536.43
2016,7,31,10,0,907.0,98.0,1.0,20.0,827.0,753.83,565.01
2016,7,31,10,15,913.5,99.0,1.0,20.0,856.5,795.77,591.8
2016,7,31,10,30,920.0,100.0,1.0,20.0,886.0,835.76,617.02
2016,7,31,10,45,926.0,100.5,1.05,20.5,909.5,872.71,639.56
2016,7,31,11,0,932.0,101.0,1.1,21.0,933.0,907.31,660.41
2016,7,31,11,15,935.0,101.5,1.15,21.0,948.5,936.72,679.1
2016,7,31,11,30,938.0,102.0,1.2,21.0,964.0,963.3,696.04
2016,7,31,11,45,940.5,101.5,1.25,21.5,973.0,985.46,708.89
