Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,943.0,101.0,1.3,22.0,982.0,1004.53,719.85
2016,7,31,12,15,943.0,101.5,1.35,22.0,983.0,1019.02,729.41
2016,7,31,12,30,943.0,102.0,1.4,22.0,984.0,1030.21,737.07
2016,7,31,12,45,941.5,101.5,1.45,22.0,977.0,1035.53,741.22
2016,7,31,13,0,940.0,101.0,1.5,22.0,970.0,1037.43,743.42
2016,7,31,13,15,937.5,100.5,1.55,21.5,956.0,1034.93,744.44
2016,7,31,13,30,935.0,100.0,1.6,21.0,942.0,1029.02,743.46
2016,7,31,13,45,932.5,98.0,1.65,21.0,921.0,1018.15,738.03
2016,7,31,14,0,930.0,96.0,1.7,21.0,900.0,1003.95,730.59
2016,7,31,14,15,924.0,95.0,1.7,21.0,872.5,984.23,718.98
2016,7,31,14,30,918.0,94.0,1.7,21.0,845.0,961.47,705.49
2016,7,31,14,45,911.5,92.0,1.7,21.0,811.0,934.26,689.13
2016,7,31,15,0,905.0,90.0,1.7,21.0,777.0,904.29,670.95
2016,7,31,15,15,894.5,88.0,1.7,20.5,737.5,868.3,649.9
2016,7,31,15,30,884.0,86.0,1.7,20.0,698.0,830.14,627.16
2016,7,31,15,45,872.0,83.5,1.7,20.0,654.5,788.28,600.37
2016,7,31,16,0,860.0,81.0,1.7,20.0,611.0,744.79,572.13
2016,7,31,16,15,842.5,78.5,1.7,19.5,563.0,695.96,540.68
2016,7,31,16,30,825.0,76.0,1.7,19.0,515.0,646.44,508.06
2016,7,31,16,45,803.0,72.5,1.7,19.0,465.0,595.6,470.85
2016,7,31,17,0,781.0,69.0,1.7,19.0,415.0,541.71,429.95
2016,7,31,17,15,749.0,65.0,1.65,18.5,364.0,482.41,384.11
2016,7,31,17,30,717.0,61.0,1.6,18.0,313.0,424.92,338.01
2016,7,31,17,45,671.5,56.5,1.6,18.0,262.0,363.09,286.43
2016,7,31,18,0,626.0,52.0,1.6,18.0,211.0,305.05,236.29
2016,7,31,18,15,557.5,45.0,1.55,17.5,163.0,242.11,181.76
2016,7,31,18,30,489.0,38.0,1.5,17.0,115.0,185.0,131.47
2016,7,31,18,45,375.0,29.0,1.5,16.5,75.0,122.96,78.55
2016,7,31,19,0,261.0,20.0,1.5,16.0,35.0,69.57,15.55
2016,7,31,19,15,130.5,10.0,1.45,15.5,17.5,24.91,0.0
2016,7,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,51.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,102.0,15.0,0.6,12.0,18.0,14.74,0.0
2016,8,1,5,45,232.5,27.5,0.65,13.0,52.5,21.85,10.84
2016,8,1,6,0,363.0,40.0,0.7,14.0,87.0,30.87,21.15
2016,8,1,6,15,447.0,49.0,0.7,14.0,132.5,35.98,26.27
2016,8,1,6,30,531.0,58.0,0.7,14.0,178.0,44.2,33.92
2016,8,1,6,45,590.0,63.5,0.7,14.5,228.5,83.34,45.24
2016,8,1,7,0,649.0,69.0,0.7,15.0,279.0,129.25,75.17
2016,8,1,7,15,687.5,74.0,0.7,15.5,330.5,177.82,113.6
2016,8,1,7,30,726.0,79.0,0.7,16.0,382.0,233.15,160.2
2016,8,1,7,45,757.5,81.5,0.75,16.5,433.5,285.41,205.49
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,340.68,252.86
2016,8,1,8,15,809.5,87.0,0.85,17.5,534.0,394.86,298.59
2016,8,1,8,30,830.0,90.0,0.9,18.0,583.0,450.35,343.95
2016,8,1,8,45,848.5,91.5,0.95,18.5,629.5,506.66,388.42
2016,8,1,9,0,867.0,93.0,1.0,19.0,676.0,561.06,430.06
2016,8,1,9,15,879.0,95.5,1.05,19.0,717.5,612.83,469.36
2016,8,1,9,30,891.0,98.0,1.1,19.0,759.0,664.01,507.19
2016,8,1,9,45,897.5,101.0,1.15,19.5,794.0,711.08,539.99
2016,8,1,10,0,904.0,104.0,1.2,20.0,829.0,756.64,569.29
2016,8,1,10,15,911.0,105.5,1.2,20.0,859.5,799.39,596.83
2016,8,1,10,30,918.0,107.0,1.2,20.0,890.0,840.25,622.79
2016,8,1,10,45,922.5,109.0,1.25,20.5,913.0,877.43,645.56
2016,8,1,11,0,927.0,111.0,1.3,21.0,936.0,912.18,666.57
2016,8,1,11,15,930.5,111.5,1.3,21.0,952.5,941.98,684.81
2016,8,1,11,30,934.0,112.0,1.3,21.0,969.0,968.98,701.26
2016,8,1,11,45,935.0,113.0,1.35,21.0,978.0,991.24,715.52
2016,8,1,12,0,936.0,114.0,1.4,21.0,987.0,1010.38,727.93
2016,8,1,12,15,936.5,114.0,1.4,21.0,988.0,1024.83,736.68
2016,8,1,12,30,937.0,114.0,1.4,21.0,989.0,1036.0,743.52
2016,8,1,12,45,938.5,112.0,1.4,21.0,983.0,1042.77,747.74
2016,8,1,13,0,940.0,110.0,1.4,21.0,977.0,1046.13,750.02
2016,8,1,13,15,937.0,109.5,1.4,20.5,963.0,1043.18,749.95
2016,8,1,13,30,934.0,109.0,1.4,20.0,949.0,1036.82,747.93
2016,8,1,13,45,930.5,107.5,1.45,20.0,928.0,1025.55,742.39
2016,8,1,14,0,927.0,106.0,1.5,20.0,907.0,1010.97,734.86
2016,8,1,14,15,921.0,104.5,1.5,20.0,878.5,990.79,723.04
2016,8,1,14,30,915.0,103.0,1.5,20.0,850.0,967.57,709.35
2016,8,1,14,45,907.0,101.5,1.55,20.0,815.5,939.61,693.31
2016,8,1,15,0,899.0,100.0,1.6,20.0,781.0,908.98,675.41
2016,8,1,15,15,888.0,98.0,1.6,19.5,741.0,872.74,654.24
2016,8,1,15,30,877.0,96.0,1.6,19.0,701.0,834.38,631.39
2016,8,1,15,45,863.0,93.0,1.65,19.0,656.5,790.62,603.84
2016,8,1,16,0,849.0,90.0,1.7,19.0,612.0,745.4,574.8
2016,8,1,16,15,830.5,87.5,1.7,18.5,564.0,699.94,545.67
2016,8,1,16,30,812.0,85.0,1.7,18.0,516.0,649.98,512.36
2016,8,1,16,45,787.0,81.5,1.75,18.0,465.0,594.46,471.65
2016,8,1,17,0,762.0,78.0,1.8,18.0,414.0,539.47,430.01
2016,8,1,17,15,727.5,73.5,1.85,17.5,362.0,479.12,383.51
2016,8,1,17,30,693.0,69.0,1.9,17.0,310.0,422.15,337.79
2016,8,1,17,45,642.5,63.5,1.95,16.5,258.5,358.3,284.92
2016,8,1,18,0,592.0,58.0,2.0,16.0,207.0,298.85,233.84
2016,8,1,18,15,517.5,50.5,2.0,15.5,159.0,234.03,177.53
2016,8,1,18,30,443.0,43.0,2.0,15.0,111.0,176.83,127.09
2016,8,1,18,45,320.5,32.0,2.0,14.5,72.0,113.42,73.06
2016,8,1,19,0,198.0,21.0,2.0,14.0,33.0,59.2,7.67
2016,8,1,19,15,99.0,10.5,2.0,13.5,16.5,21.57,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,13.76,0.0
2016,8,2,5,45,252.5,25.5,1.9,13.0,52.5,20.03,9.01
2016,8,2,6,0,394.0,37.0,1.9,14.0,88.0,28.15,18.7
2016,8,2,6,15,479.5,45.5,1.9,14.5,134.5,32.96,23.49
2016,8,2,6,30,565.0,54.0,1.9,15.0,181.0,39.84,29.85
2016,8,2,6,45,623.5,59.0,1.9,15.5,232.0,80.37,41.81
2016,8,2,7,0,682.0,64.0,1.9,16.0,283.0,130.41,74.69
2016,8,2,7,15,719.5,68.5,1.9,16.5,335.5,179.9,113.98
2016,8,2,7,30,757.0,73.0,1.9,17.0,388.0,233.51,159.75
2016,8,2,7,45,787.0,76.0,1.9,18.0,440.0,287.52,206.75
2016,8,2,8,0,817.0,79.0,1.9,19.0,492.0,344.34,255.52
2016,8,2,8,15,837.0,81.5,1.85,19.5,541.5,399.37,302.34
2016,8,2,8,30,857.0,84.0,1.8,20.0,591.0,458.1,350.42
2016,8,2,8,45,874.5,85.5,1.8,20.5,638.0,512.85,394.09
2016,8,2,9,0,892.0,87.0,1.8,21.0,685.0,567.99,436.54
2016,8,2,9,15,903.5,89.0,1.8,21.5,726.5,620.18,475.4
2016,8,2,9,30,915.0,91.0,1.8,22.0,768.0,671.69,512.47
2016,8,2,9,45,922.5,93.5,1.85,22.5,804.0,720.02,546.01
2016,8,2,10,0,930.0,96.0,1.9,23.0,840.0,766.85,576.23
2016,8,2,10,15,936.5,97.0,1.9,23.0,870.0,809.75,604.08
2016,8,2,10,30,943.0,98.0,1.9,23.0,900.0,850.63,630.31
2016,8,2,10,45,947.5,99.0,1.95,23.5,923.5,887.65,652.98
2016,8,2,11,0,952.0,100.0,2.0,24.0,947.0,922.15,673.83
2016,8,2,11,15,955.5,100.5,2.05,24.0,963.5,952.59,693.25
2016,8,2,11,30,959.0,101.0,2.1,24.0,980.0,980.16,710.84
2016,8,2,11,45,960.5,101.5,2.2,24.5,988.5,1002.85,724.5
2016,8,2,12,0,962.0,102.0,2.3,25.0,997.0,1022.35,736.17
2016,8,2,12,15,962.0,102.0,2.4,25.0,998.0,1036.61,746.04
2016,8,2,12,30,962.0,102.0,2.5,25.0,999.0,1047.48,753.91
2016,8,2,12,45,954.0,106.0,2.6,25.5,990.5,1051.18,755.87
2016,8,2,13,0,946.0,110.0,2.7,26.0,982.0,1051.38,755.77
2016,8,2,13,15,943.0,109.5,2.75,26.0,967.5,1048.41,754.77
2016,8,2,13,30,940.0,109.0,2.8,26.0,953.0,1042.0,751.71
2016,8,2,13,45,935.5,108.0,2.9,26.0,931.5,1030.21,745.79
2016,8,2,14,0,931.0,107.0,3.0,26.0,910.0,1015.12,737.82
2016,8,2,14,15,925.0,106.0,3.05,25.5,881.0,995.39,727.88
2016,8,2,14,30,919.0,105.0,3.1,25.0,852.0,972.6,715.93
2016,8,2,14,45,910.0,103.5,3.15,25.0,817.5,943.61,698.42
2016,8,2,15,0,901.0,102.0,3.2,25.0,783.0,912.0,679.1
2016,8,2,15,15,889.5,99.5,3.25,25.0,742.5,874.7,655.77
2016,8,2,15,30,878.0,97.0,3.3,25.0,702.0,835.29,630.79
2016,8,2,15,45,863.0,95.0,3.35,25.0,657.0,791.78,602.64
2016,8,2,16,0,848.0,93.0,3.4,25.0,612.0,750.81,575.93
2016,8,2,16,15,829.0,90.0,3.4,24.5,563.5,700.54,542.99
2016,8,2,16,30,810.0,87.0,3.4,24.0,515.0,649.7,508.55
2016,8,2,16,45,783.5,83.5,3.45,23.5,463.5,593.29,467.61
2016,8,2,17,0,757.0,80.0,3.5,23.0,412.0,537.55,425.79
2016,8,2,17,15,721.5,75.5,3.45,22.5,359.5,476.88,378.5
2016,8,2,17,30,686.0,71.0,3.4,22.0,307.0,419.84,332.42
2016,8,2,17,45,634.0,65.0,3.4,21.5,255.5,355.16,278.95
2016,8,2,18,0,582.0,59.0,3.4,21.0,204.0,295.05,227.58
2016,8,2,18,15,504.5,51.0,3.3,20.0,156.0,229.32,171.42
2016,8,2,18,30,427.0,43.0,3.2,19.0,108.0,171.57,121.4
2016,8,2,18,45,300.5,31.5,3.15,18.0,69.0,107.89,67.93
2016,8,2,19,0,174.0,20.0,3.1,17.0,30.0,53.49,0.0
2016,8,2,19,15,87.0,10.0,3.05,16.5,15.0,19.54,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,15.0,15.0,11.8,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,19.2,7.78
2016,8,3,6,0,383.0,37.0,1.0,17.0,84.0,28.32,18.55
2016,8,3,6,15,468.5,45.5,0.95,17.5,130.5,33.11,23.31
2016,8,3,6,30,554.0,54.0,0.9,18.0,177.0,38.72,28.49
2016,8,3,6,45,610.0,60.0,0.85,19.0,228.0,79.3,41.11
2016,8,3,7,0,666.0,66.0,0.8,20.0,279.0,126.3,70.75
2016,8,3,7,15,704.5,71.0,0.75,20.5,331.0,178.48,111.12
2016,8,3,7,30,743.0,76.0,0.7,21.0,383.0,231.93,155.32
2016,8,3,7,45,772.0,79.5,0.7,21.5,435.0,285.37,200.76
2016,8,3,8,0,801.0,83.0,0.7,22.0,487.0,341.54,247.89
2016,8,3,8,15,821.5,86.0,0.7,22.5,536.0,396.42,293.06
2016,8,3,8,30,842.0,89.0,0.7,23.0,585.0,452.61,337.71
2016,8,3,8,45,857.5,91.5,0.7,23.5,631.0,509.04,380.89
2016,8,3,9,0,873.0,94.0,0.7,24.0,677.0,563.28,420.92
2016,8,3,9,15,885.0,96.0,0.8,24.5,718.5,614.95,458.74
2016,8,3,9,30,897.0,98.0,0.9,25.0,760.0,666.01,495.05
2016,8,3,9,45,900.5,103.0,1.0,25.5,795.0,713.32,527.69
2016,8,3,10,0,904.0,108.0,1.1,26.0,830.0,758.85,556.72
2016,8,3,10,15,911.0,109.5,1.2,26.0,860.0,801.7,584.78
2016,8,3,10,30,918.0,111.0,1.3,26.0,890.0,842.64,611.45
2016,8,3,10,45,922.0,112.5,1.45,26.0,913.0,878.99,635.65
2016,8,3,11,0,926.0,114.0,1.6,26.0,936.0,912.87,658.26
2016,8,3,11,15,929.5,114.5,1.7,26.0,952.5,942.7,677.66
2016,8,3,11,30,933.0,115.0,1.8,26.0,969.0,969.73,695.32
2016,8,3,11,45,934.0,116.5,1.9,26.0,977.5,992.5,710.36
2016,8,3,12,0,935.0,118.0,2.0,26.0,986.0,1012.16,723.54
2016,8,3,12,15,935.0,118.0,2.05,25.5,987.0,1026.14,734.09
2016,8,3,12,30,935.0,118.0,2.1,25.0,988.0,1036.82,742.75
2016,8,3,12,45,936.5,116.0,2.2,25.0,982.0,1043.58,748.25
2016,8,3,13,0,938.0,114.0,2.3,25.0,976.0,1046.93,751.74
2016,8,3,13,15,935.5,113.0,2.35,25.0,962.0,1043.93,750.78
2016,8,3,13,30,933.0,112.0,2.4,25.0,948.0,1037.52,747.81
2016,8,3,13,45,929.5,111.0,2.5,25.0,926.5,1026.75,742.72
2016,8,3,14,0,926.0,110.0,2.6,25.0,905.0,1012.67,735.57
2016,8,3,14,15,919.5,108.5,2.65,24.5,877.0,991.99,725.12
2016,8,3,14,30,913.0,107.0,2.7,24.0,849.0,968.27,712.68
2016,8,3,14,45,906.0,104.5,2.8,24.0,814.5,940.13,696.28
2016,8,3,15,0,899.0,102.0,2.9,24.0,780.0,909.26,677.91
2016,8,3,15,15,888.0,100.0,2.95,23.5,740.0,872.95,656.6
2016,8,3,15,30,877.0,98.0,3.0,23.0,700.0,834.51,633.52
2016,8,3,15,45,865.0,94.5,3.05,23.0,655.5,791.71,605.84
2016,8,3,16,0,853.0,91.0,3.1,23.0,611.0,751.22,579.42
2016,8,3,16,15,834.0,88.0,3.15,22.5,562.5,700.72,546.42
2016,8,3,16,30,815.0,85.0,3.2,22.0,514.0,649.64,511.87
2016,8,3,16,45,791.5,81.0,3.25,21.5,463.0,594.32,471.54
2016,8,3,17,0,768.0,77.0,3.3,21.0,412.0,539.4,430.09
2016,8,3,17,15,733.0,72.5,3.3,20.5,359.5,478.49,382.38
2016,8,3,17,30,698.0,68.0,3.3,20.0,307.0,419.69,334.65
2016,8,3,17,45,649.0,62.0,3.35,19.5,255.5,357.1,282.34
2016,8,3,18,0,600.0,56.0,3.4,19.0,204.0,297.43,230.78
2016,8,3,18,15,523.5,48.5,3.35,18.0,155.5,231.78,174.06
2016,8,3,18,30,447.0,41.0,3.3,17.0,107.0,173.99,123.4
2016,8,3,18,45,321.0,30.0,3.25,16.5,68.0,110.16,68.64
2016,8,3,19,0,195.0,19.0,3.2,16.0,29.0,55.15,0.0
2016,8,3,19,15,97.5,9.5,3.15,15.5,14.5,20.02,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,13.0,14.0,11.8,0.0
2016,8,4,5,45,197.5,26.0,2.35,13.5,47.5,20.3,8.05
2016,8,4,6,0,336.0,40.0,2.4,14.0,81.0,31.46,21.42
2016,8,4,6,15,426.0,50.0,2.4,14.5,127.0,37.46,27.38
2016,8,4,6,30,516.0,60.0,2.4,15.0,173.0,43.09,32.7
2016,8,4,6,45,260.5,83.5,2.45,15.5,140.5,83.36,56.69
2016,8,4,7,0,5.0,107.0,2.5,16.0,108.0,100.19,78.74
2016,8,4,7,15,9.5,125.0,2.45,16.5,129.0,118.44,93.39
2016,8,4,7,30,14.0,143.0,2.4,17.0,150.0,137.28,108.29
2016,8,4,7,45,168.0,168.5,2.35,17.5,253.0,199.39,153.92
2016,8,4,8,0,322.0,194.0,2.3,18.0,356.0,281.34,216.6
2016,8,4,8,15,572.5,146.5,2.25,18.5,469.0,352.85,271.11
2016,8,4,8,30,823.0,99.0,2.2,19.0,582.0,452.59,348.81
2016,8,4,8,45,839.5,101.5,2.15,19.5,628.0,506.5,391.83
2016,8,4,9,0,856.0,104.0,2.1,20.0,674.0,560.81,433.86
2016,8,4,9,15,868.0,106.5,2.1,20.0,715.5,613.91,474.62
2016,8,4,9,30,880.0,109.0,2.1,20.0,757.0,664.77,512.66
2016,8,4,9,45,894.0,108.0,2.15,20.0,794.0,712.83,548.18
2016,8,4,10,0,908.0,107.0,2.2,20.0,831.0,759.94,580.5
2016,8,4,10,15,914.0,108.5,2.2,20.0,860.5,802.21,608.54
2016,8,4,10,30,920.0,110.0,2.2,20.0,890.0,842.49,634.97
2016,8,4,10,45,925.0,111.0,2.25,20.0,913.0,879.27,659.24
2016,8,4,11,0,930.0,112.0,2.3,20.0,936.0,913.62,681.79
2016,8,4,11,15,932.5,112.5,2.25,19.5,951.5,942.68,701.12
2016,8,4,11,30,935.0,113.0,2.2,19.0,967.0,968.87,718.55
2016,8,4,11,45,937.5,112.5,2.2,19.0,975.5,991.07,732.55
2016,8,4,12,0,940.0,112.0,2.2,19.0,984.0,1010.18,744.59
2016,8,4,12,15,939.5,112.0,2.15,19.0,984.5,1023.71,752.49
2016,8,4,12,30,939.0,112.0,2.1,19.0,985.0,1033.9,758.35
2016,8,4,12,45,936.0,112.5,2.1,19.0,977.0,1038.78,761.53
2016,8,4,13,0,933.0,113.0,2.1,19.0,969.0,1040.24,762.69
2016,8,4,13,15,929.5,112.5,2.1,18.5,954.0,1036.75,762.27
2016,8,4,13,30,926.0,112.0,2.1,18.0,939.0,1029.87,759.82
2016,8,4,13,45,923.0,109.5,2.1,18.0,918.0,1018.03,752.84
2016,8,4,14,0,920.0,107.0,2.1,18.0,897.0,1002.86,743.84
2016,8,4,14,15,913.5,105.5,2.1,18.0,868.0,982.21,731.33
2016,8,4,14,30,907.0,104.0,2.1,18.0,839.0,958.55,716.91
2016,8,4,14,45,899.0,102.0,2.1,18.0,804.5,930.11,699.32
2016,8,4,15,0,891.0,100.0,2.1,18.0,770.0,899.01,679.9
2016,8,4,15,15,879.5,98.0,2.1,17.5,729.5,862.45,657.89
2016,8,4,15,30,868.0,96.0,2.1,17.0,689.0,823.81,634.19
2016,8,4,15,45,854.0,93.0,2.1,17.0,644.5,780.24,605.52
2016,8,4,16,0,840.0,90.0,2.1,17.0,600.0,739.14,578.27
2016,8,4,16,15,821.0,87.0,2.1,16.5,551.5,689.13,545.14
2016,8,4,16,30,802.0,84.0,2.1,16.0,503.0,638.57,510.42
2016,8,4,16,45,776.5,80.0,2.15,16.0,452.5,582.55,468.42
2016,8,4,17,0,751.0,76.0,2.2,16.0,402.0,527.15,425.54
2016,8,4,17,15,716.0,71.5,2.2,15.5,350.0,467.07,378.1
2016,8,4,17,30,681.0,67.0,2.2,15.0,298.0,410.47,331.65
2016,8,4,17,45,630.5,61.5,2.2,14.5,247.0,347.38,278.4
2016,8,4,18,0,580.0,56.0,2.2,14.0,196.0,288.73,227.14
2016,8,4,18,15,504.0,48.0,2.15,13.5,149.0,223.88,170.14
2016,8,4,18,30,428.0,40.0,2.1,13.0,102.0,166.9,119.45
2016,8,4,18,45,303.5,28.5,2.1,13.0,64.0,104.21,64.65
2016,8,4,19,0,179.0,17.0,2.1,13.0,26.0,49.84,0.0
2016,8,4,19,15,89.5,8.5,2.05,12.5,13.0,17.99,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,1.2,12.0,12.0,9.83,0.0
2016,8,5,5,45,189.5,24.5,1.25,12.5,44.0,19.11,6.61
2016,8,5,6,0,315.0,39.0,1.3,13.0,76.0,30.66,20.78
2016,8,5,6,15,402.5,49.5,1.3,13.0,121.0,37.16,27.3
2016,8,5,6,30,490.0,60.0,1.3,13.0,166.0,43.26,33.14
2016,8,5,6,45,245.0,80.0,1.3,13.5,133.0,79.24,54.29
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,93.62,73.99
2016,8,5,7,15,3.0,118.0,1.3,14.5,119.5,111.24,88.28
2016,8,5,7,30,6.0,136.0,1.3,15.0,139.0,129.29,102.66
2016,8,5,7,45,28.5,168.0,1.3,15.5,182.5,162.79,128.84
2016,8,5,8,0,51.0,200.0,1.3,16.0,226.0,201.57,159.06
2016,8,5,8,15,416.5,154.5,1.25,16.0,396.0,299.36,232.45
2016,8,5,8,30,782.0,109.0,1.2,16.0,566.0,443.03,342.87
2016,8,5,8,45,797.5,113.0,1.2,16.5,611.5,495.84,384.36
2016,8,5,9,0,813.0,117.0,1.2,17.0,657.0,549.04,425.34
2016,8,5,9,15,826.0,119.5,1.2,17.5,698.0,599.48,462.93
2016,8,5,9,30,839.0,122.0,1.2,18.0,739.0,649.55,499.03
2016,8,5,9,45,836.5,131.5,1.25,18.5,771.5,695.28,531.12
2016,8,5,10,0,834.0,141.0,1.3,19.0,804.0,738.93,560.76
2016,8,5,10,15,842.0,143.0,1.35,19.0,833.5,781.03,588.81
2016,8,5,10,30,850.0,145.0,1.4,19.0,863.0,821.51,615.54
2016,8,5,10,45,854.0,147.5,1.45,19.5,885.5,857.33,637.77
2016,8,5,11,0,858.0,150.0,1.5,20.0,908.0,890.9,658.36
2016,8,5,11,15,861.5,151.0,1.55,20.0,924.0,920.12,677.26
2016,8,5,11,30,865.0,152.0,1.6,20.0,940.0,942.88,692.0
2016,8,5,11,45,866.0,153.0,1.65,20.0,948.0,963.94,705.76
2016,8,5,12,0,867.0,154.0,1.7,20.0,956.0,982.11,717.72
2016,8,5,12,15,867.0,154.0,1.7,20.0,957.0,995.35,725.94
2016,8,5,12,30,867.0,154.0,1.7,20.0,958.0,1005.53,732.33
2016,8,5,12,45,864.5,154.0,1.75,20.0,950.5,1010.13,736.01
2016,8,5,13,0,862.0,154.0,1.8,20.0,943.0,1017.64,741.73
2016,8,5,13,15,858.5,153.0,1.8,20.0,928.5,1014.03,739.72
2016,8,5,13,30,855.0,152.0,1.8,20.0,914.0,1007.21,735.9
2016,8,5,13,45,849.5,150.5,1.85,20.0,892.5,994.76,729.26
2016,8,5,14,0,844.0,149.0,1.9,20.0,871.0,979.25,720.74
2016,8,5,14,15,836.0,147.0,1.95,19.5,842.5,957.87,709.78
2016,8,5,14,30,828.0,145.0,2.0,19.0,814.0,933.74,696.96
2016,8,5,14,45,819.0,141.5,2.05,19.0,779.5,904.47,679.3
2016,8,5,15,0,810.0,138.0,2.1,19.0,745.0,872.79,659.91
2016,8,5,15,15,796.5,135.0,2.15,19.0,705.0,835.57,636.52
2016,8,5,15,30,783.0,132.0,2.2,19.0,665.0,796.58,611.65
2016,8,5,15,45,768.0,127.0,2.25,19.0,621.0,752.72,582.98
2016,8,5,16,0,753.0,122.0,2.3,19.0,577.0,710.07,554.75
2016,8,5,16,15,730.0,117.5,2.35,18.5,529.0,658.89,520.18
2016,8,5,16,30,707.0,113.0,2.4,18.0,481.0,607.69,483.75
2016,8,5,16,45,681.0,106.5,2.45,18.0,431.5,552.69,442.43
2016,8,5,17,0,655.0,100.0,2.5,18.0,382.0,498.54,400.54
2016,8,5,17,15,615.0,93.5,2.6,17.5,331.0,438.13,353.18
2016,8,5,17,30,575.0,87.0,2.7,17.0,280.0,380.52,306.37
2016,8,5,17,45,520.5,78.5,2.8,16.5,230.5,317.72,253.86
2016,8,5,18,0,466.0,70.0,2.9,16.0,181.0,259.84,203.95
2016,8,5,18,15,385.0,59.0,2.9,15.5,136.0,195.23,148.17
2016,8,5,18,30,304.0,48.0,2.9,15.0,91.0,140.91,101.0
2016,8,5,18,45,192.5,32.5,2.95,15.0,56.0,84.07,51.75
2016,8,5,19,0,81.0,17.0,3.0,15.0,21.0,33.33,0.0
2016,8,5,19,15,40.5,8.5,3.0,14.5,10.5,12.63,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.0,11.5,5.0,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,8,6,5,45,169.0,24.5,3.05,12.5,42.0,19.17,5.76
2016,8,6,6,0,297.0,39.0,3.1,13.0,74.0,30.86,20.83
2016,8,6,6,15,387.5,49.5,3.0,13.5,118.5,37.35,27.34
2016,8,6,6,30,478.0,60.0,2.9,14.0,163.0,43.45,33.11
2016,8,6,6,45,542.5,67.0,2.85,15.0,213.0,78.59,44.47
2016,8,6,7,0,607.0,74.0,2.8,16.0,263.0,123.48,72.55
2016,8,6,7,15,648.5,80.0,2.75,16.5,315.0,171.05,109.64
2016,8,6,7,30,690.0,86.0,2.7,17.0,367.0,223.2,153.68
2016,8,6,7,45,722.5,90.0,2.7,17.5,418.5,275.48,199.41
2016,8,6,8,0,755.0,94.0,2.7,18.0,470.0,333.26,249.43
2016,8,6,8,15,777.5,97.5,2.65,18.5,519.0,387.03,295.59
2016,8,6,8,30,800.0,101.0,2.6,19.0,568.0,442.39,341.71
2016,8,6,8,45,817.5,104.0,2.55,19.5,614.0,496.16,385.19
2016,8,6,9,0,835.0,107.0,2.5,20.0,660.0,550.47,427.59
2016,8,6,9,15,847.5,109.5,2.45,20.0,701.0,601.65,467.15
2016,8,6,9,30,860.0,112.0,2.4,20.0,742.0,653.18,505.8
2016,8,6,9,45,876.0,110.5,2.4,20.5,779.5,701.31,540.37
2016,8,6,10,0,892.0,109.0,2.4,21.0,817.0,748.7,571.94
2016,8,6,10,15,899.0,110.5,2.4,21.0,847.0,791.17,600.26
2016,8,6,10,30,906.0,112.0,2.4,21.0,877.0,831.76,627.02
2016,8,6,10,45,909.5,114.0,2.4,21.5,899.5,867.86,649.26
2016,8,6,11,0,913.0,116.0,2.4,22.0,922.0,901.49,669.62
2016,8,6,11,15,916.5,117.0,2.45,22.0,938.0,931.51,689.19
2016,8,6,11,30,920.0,118.0,2.5,22.0,954.0,958.76,706.94
2016,8,6,11,45,920.5,119.0,2.55,22.5,962.0,980.33,719.61
2016,8,6,12,0,921.0,120.0,2.6,23.0,970.0,998.79,730.31
2016,8,6,12,15,921.0,120.0,2.65,23.0,971.0,1012.57,739.48
2016,8,6,12,30,921.0,120.0,2.7,23.0,972.0,1023.09,746.67
2016,8,6,12,45,917.0,121.0,2.8,23.0,964.5,1027.39,750.47
2016,8,6,13,0,913.0,122.0,2.9,23.0,957.0,1028.33,752.24
2016,8,6,13,15,910.0,121.5,3.0,23.0,942.5,1025.35,751.59
2016,8,6,13,30,907.0,121.0,3.1,23.0,928.0,1019.04,748.88
2016,8,6,13,45,902.0,120.0,3.25,23.0,906.0,1006.97,742.88
2016,8,6,14,0,897.0,119.0,3.4,23.0,884.0,991.7,734.81
2016,8,6,14,15,890.0,117.5,3.5,22.5,855.5,970.91,724.09
2016,8,6,14,30,883.0,116.0,3.6,22.0,827.0,947.2,711.34
2016,8,6,14,45,874.5,113.5,3.7,22.0,792.5,918.27,693.57
2016,8,6,15,0,866.0,111.0,3.8,22.0,758.0,886.78,673.93
2016,8,6,15,15,854.0,108.5,3.9,21.5,718.0,849.92,651.62
2016,8,6,15,30,842.0,106.0,4.0,21.0,678.0,815.63,630.8
2016,8,6,15,45,828.0,102.5,4.1,21.0,633.5,772.13,601.81
2016,8,6,16,0,814.0,99.0,4.2,21.0,589.0,727.21,571.41
2016,8,6,16,15,793.5,95.5,4.25,20.5,541.0,676.52,537.11
2016,8,6,16,30,773.0,92.0,4.3,20.0,493.0,625.46,500.69
2016,8,6,16,45,750.0,87.0,4.35,19.5,443.0,571.11,460.05
2016,8,6,17,0,727.0,82.0,4.4,19.0,393.0,517.2,418.35
2016,8,6,17,15,689.5,77.0,4.4,18.5,341.0,457.94,370.78
2016,8,6,17,30,652.0,72.0,4.4,18.0,289.0,399.66,322.45
2016,8,6,17,45,604.0,65.0,4.4,17.5,239.0,337.5,269.51
2016,8,6,18,0,556.0,58.0,4.4,17.0,189.0,279.58,218.55
2016,8,6,18,15,475.0,49.5,4.35,16.0,142.0,214.09,161.45
2016,8,6,18,30,394.0,41.0,4.3,15.0,95.0,157.03,111.22
2016,8,6,18,45,269.0,28.5,4.25,14.5,58.5,95.66,56.83
2016,8,6,19,0,144.0,16.0,4.2,14.0,22.0,37.91,0.0
2016,8,6,19,15,72.0,8.0,4.15,13.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,201.0,16.0,3.85,12.5,39.0,11.72,0.68
2016,8,7,6,0,402.0,32.0,3.9,13.0,78.0,24.21,15.06
2016,8,7,6,15,492.0,40.0,3.85,13.5,125.0,28.79,19.77
2016,8,7,6,30,582.0,48.0,3.8,14.0,172.0,33.1,23.89
2016,8,7,6,45,640.5,53.5,3.8,15.0,223.5,73.68,37.77
2016,8,7,7,0,699.0,59.0,3.8,16.0,275.0,121.76,67.38
2016,8,7,7,15,737.0,63.0,3.7,16.5,328.0,171.82,106.61
2016,8,7,7,30,775.0,67.0,3.6,17.0,381.0,226.05,153.06
2016,8,7,7,45,803.5,70.0,3.5,17.5,433.5,280.71,201.62
2016,8,7,8,0,832.0,73.0,3.4,18.0,486.0,338.0,252.2
2016,8,7,8,15,852.0,76.0,3.3,18.5,536.0,397.15,303.35
2016,8,7,8,30,872.0,79.0,3.2,19.0,586.0,454.53,351.66
2016,8,7,8,45,888.5,80.5,3.1,20.0,633.0,509.7,395.98
2016,8,7,9,0,905.0,82.0,3.0,21.0,680.0,565.14,438.72
2016,8,7,9,15,916.0,84.0,2.9,21.5,722.0,617.83,478.61
2016,8,7,9,30,927.0,86.0,2.8,22.0,764.0,669.75,516.52
2016,8,7,9,45,934.5,88.0,2.75,22.5,800.0,718.3,550.48
2016,8,7,10,0,942.0,90.0,2.7,23.0,836.0,765.29,580.81
2016,8,7,10,15,948.5,91.5,2.7,23.0,866.5,809.26,609.98
2016,8,7,10,30,955.0,93.0,2.7,23.0,897.0,851.18,637.47
2016,8,7,10,45,960.0,93.5,2.7,23.5,920.5,888.61,660.4
2016,8,7,11,0,965.0,94.0,2.7,24.0,944.0,923.49,681.4
2016,8,7,11,15,967.5,94.5,2.75,24.0,960.0,953.45,700.75
2016,8,7,11,30,970.0,95.0,2.8,24.0,976.0,980.41,718.16
2016,8,7,11,45,972.0,95.0,2.9,24.5,984.5,1003.28,731.96
2016,8,7,12,0,974.0,95.0,3.0,25.0,993.0,1022.9,743.69
2016,8,7,12,15,974.0,95.0,3.05,25.0,993.5,1037.26,753.14
2016,8,7,12,30,974.0,95.0,3.1,25.0,994.0,1048.15,760.5
2016,8,7,12,45,968.5,97.5,3.2,25.0,986.0,1052.75,764.39
2016,8,7,13,0,963.0,100.0,3.3,25.0,978.0,1053.79,766.15
2016,8,7,13,15,959.5,99.5,3.4,25.0,963.0,1050.12,764.99
2016,8,7,13,30,956.0,99.0,3.5,25.0,948.0,1042.94,761.69
2016,8,7,13,45,950.5,98.5,3.6,25.0,925.5,1030.36,754.96
2016,8,7,14,0,945.0,98.0,3.7,25.0,903.0,1014.43,746.11
2016,8,7,14,15,938.5,97.0,3.75,24.5,874.0,993.76,735.27
2016,8,7,14,30,932.0,96.0,3.8,24.0,845.0,970.0,722.36
2016,8,7,14,45,922.5,95.0,3.9,24.0,809.5,940.56,704.45
2016,8,7,15,0,913.0,94.0,4.0,24.0,774.0,908.47,684.63
2016,8,7,15,15,901.5,92.0,4.1,24.0,733.0,871.12,661.0
2016,8,7,15,30,890.0,90.0,4.2,24.0,692.0,831.62,635.62
2016,8,7,15,45,874.5,88.0,4.3,24.0,646.5,787.07,606.32
2016,8,7,16,0,859.0,86.0,4.4,24.0,601.0,741.14,575.6
2016,8,7,16,15,839.5,83.0,4.4,23.5,551.5,693.78,544.11
2016,8,7,16,30,820.0,80.0,4.4,23.0,502.0,642.01,508.22
2016,8,7,16,45,792.5,77.0,4.45,22.5,450.5,585.02,466.0
2016,8,7,17,0,765.0,74.0,4.5,22.0,399.0,528.8,422.92
2016,8,7,17,15,729.0,69.5,4.45,21.5,346.0,467.54,374.18
2016,8,7,17,30,693.0,65.0,4.4,21.0,293.0,408.52,325.58
2016,8,7,17,45,639.5,59.5,4.35,20.5,241.5,345.05,271.92
2016,8,7,18,0,586.0,54.0,4.3,20.0,190.0,285.02,219.64
2016,8,7,18,15,503.5,46.0,4.2,19.0,142.5,218.2,161.89
2016,8,7,18,30,421.0,38.0,4.1,18.0,95.0,160.02,111.06
2016,8,7,18,45,283.0,26.5,4.05,17.5,57.5,95.47,54.02
2016,8,7,19,0,145.0,15.0,4.0,17.0,20.0,36.71,0.0
2016,8,7,19,15,72.5,7.5,3.95,16.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,3.8,14.0,37.0,12.26,0.11
2016,8,8,6,0,367.0,33.0,3.8,15.0,74.0,25.32,15.77
2016,8,8,6,15,458.5,41.0,3.7,15.5,119.0,29.81,20.46
2016,8,8,6,30,550.0,49.0,3.6,16.0,164.0,34.06,24.52
2016,8,8,6,45,609.0,54.5,3.55,16.5,215.0,68.98,34.95
2016,8,8,7,0,668.0,60.0,3.5,17.0,266.0,118.24,65.6
2016,8,8,7,15,707.0,64.5,3.45,17.5,318.0,167.18,103.57
2016,8,8,7,30,746.0,69.0,3.4,18.0,370.0,220.4,148.78
2016,8,8,7,45,777.5,72.0,3.4,19.0,422.0,274.29,195.91
2016,8,8,8,0,809.0,75.0,3.4,20.0,474.0,331.17,245.27
2016,8,8,8,15,829.0,77.5,3.4,20.5,523.0,385.94,292.75
2016,8,8,8,30,849.0,80.0,3.4,21.0,572.0,444.38,341.71
2016,8,8,8,45,865.5,82.0,3.45,21.5,618.5,498.88,386.34
2016,8,8,9,0,882.0,84.0,3.5,22.0,665.0,553.69,429.79
2016,8,8,9,15,894.0,85.5,3.55,22.5,706.5,605.43,469.66
2016,8,8,9,30,906.0,87.0,3.6,23.0,748.0,656.52,507.86
2016,8,8,9,45,916.0,88.0,3.7,23.5,784.0,704.89,542.88
2016,8,8,10,0,926.0,89.0,3.8,24.0,820.0,751.96,574.45
2016,8,8,10,15,932.5,90.5,3.85,24.0,850.5,795.32,603.99
2016,8,8,10,30,939.0,92.0,3.9,24.0,881.0,836.67,631.91
2016,8,8,10,45,944.0,92.5,4.0,24.0,904.0,873.57,656.83
2016,8,8,11,0,949.0,93.0,4.1,24.0,927.0,907.97,679.98
2016,8,8,11,15,952.0,94.0,4.15,24.0,943.5,938.43,700.16
2016,8,8,11,30,955.0,95.0,4.2,24.0,960.0,965.97,718.38
2016,8,8,11,45,957.5,94.5,4.3,24.0,968.5,988.48,733.53
2016,8,8,12,0,960.0,94.0,4.4,24.0,977.0,1007.79,746.65
2016,8,8,12,15,960.0,94.0,4.45,24.0,978.0,1021.94,756.15
2016,8,8,12,30,960.0,94.0,4.5,24.0,979.0,1032.65,763.51
2016,8,8,12,45,958.5,94.0,4.6,24.0,972.0,1038.44,768.27
2016,8,8,13,0,957.0,94.0,4.7,24.0,965.0,1040.71,770.94
2016,8,8,13,15,954.5,93.5,4.7,24.0,950.0,1037.95,769.51
2016,8,8,13,30,952.0,93.0,4.7,24.0,935.0,1031.69,765.89
2016,8,8,13,45,947.0,92.5,4.75,24.0,913.0,1019.55,758.92
2016,8,8,14,0,942.0,92.0,4.8,24.0,891.0,1004.05,749.81
2016,8,8,14,15,935.5,90.5,4.8,23.5,862.5,982.81,737.94
2016,8,8,14,30,929.0,89.0,4.8,23.0,834.0,958.47,723.97
2016,8,8,14,45,921.0,87.5,4.8,23.0,799.0,929.82,705.57
2016,8,8,15,0,913.0,86.0,4.8,23.0,764.0,898.45,685.24
2016,8,8,15,15,902.0,84.5,4.7,22.5,723.5,861.98,661.93
2016,8,8,15,30,891.0,83.0,4.6,22.0,683.0,823.35,636.91
2016,8,8,15,45,877.0,80.5,4.6,22.0,638.0,779.3,607.11
2016,8,8,16,0,863.0,78.0,4.6,22.0,593.0,733.76,575.9
2016,8,8,16,15,844.5,75.0,4.55,21.5,544.0,683.24,541.41
2016,8,8,16,30,826.0,72.0,4.5,21.0,495.0,632.11,505.68
2016,8,8,16,45,801.5,69.0,4.5,21.0,444.0,580.05,465.46
2016,8,8,17,0,777.0,66.0,4.5,21.0,393.0,525.16,422.01
2016,8,8,17,15,742.5,62.0,4.45,20.5,341.0,464.73,373.55
2016,8,8,17,30,708.0,58.0,4.4,20.0,289.0,406.4,325.1
2016,8,8,17,45,656.5,53.0,4.35,19.5,238.0,342.24,270.48
2016,8,8,18,0,605.0,48.0,4.3,19.0,187.0,282.59,218.02
2016,8,8,18,15,524.5,41.0,4.2,18.0,139.5,218.05,161.59
2016,8,8,18,30,444.0,34.0,4.1,17.0,92.0,160.67,110.87
2016,8,8,18,45,302.5,24.0,4.05,16.5,55.5,95.5,51.74
2016,8,8,19,0,161.0,14.0,4.0,16.0,19.0,37.75,0.0
2016,8,8,19,15,80.5,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.0,2.65,14.5,35.5,11.91,0.0
2016,8,9,6,0,356.0,32.0,2.6,15.0,71.0,24.52,15.01
2016,8,9,6,15,447.5,40.5,2.45,15.5,116.0,29.51,20.18
2016,8,9,6,30,539.0,49.0,2.3,16.0,161.0,34.2,24.64
2016,8,9,6,45,597.5,55.0,2.2,17.0,211.0,67.75,34.62
2016,8,9,7,0,656.0,61.0,2.1,18.0,261.0,114.05,62.42
2016,8,9,7,15,695.5,66.0,2.0,18.5,313.0,165.57,102.07
2016,8,9,7,30,735.0,71.0,1.9,19.0,365.0,218.72,146.59
2016,8,9,7,45,764.5,74.5,1.8,20.0,416.5,271.93,192.48
2016,8,9,8,0,794.0,78.0,1.7,21.0,468.0,327.94,240.19
2016,8,9,8,15,815.0,81.0,1.65,21.5,517.5,382.79,286.6
2016,8,9,8,30,836.0,84.0,1.6,22.0,567.0,439.0,332.59
2016,8,9,8,45,852.0,86.5,1.55,22.5,613.0,495.52,377.15
2016,8,9,9,0,868.0,89.0,1.5,23.0,659.0,549.92,418.52
2016,8,9,9,15,880.0,91.5,1.55,23.5,700.5,602.01,457.3
2016,8,9,9,30,892.0,94.0,1.6,24.0,742.0,653.49,494.43
2016,8,9,9,45,900.0,96.0,1.65,24.5,778.0,700.94,527.68
2016,8,9,10,0,908.0,98.0,1.7,25.0,814.0,746.95,557.23
2016,8,9,10,15,915.0,99.5,1.8,25.0,844.0,790.07,585.94
2016,8,9,10,30,922.0,101.0,1.9,25.0,874.0,831.24,613.17
2016,8,9,10,45,925.5,102.5,2.0,25.5,896.5,867.39,635.71
2016,8,9,11,0,929.0,104.0,2.1,26.0,919.0,900.99,656.46
2016,8,9,11,15,932.0,104.5,2.2,26.0,935.0,930.47,675.76
2016,8,9,11,30,935.0,105.0,2.3,26.0,951.0,957.08,693.25
2016,8,9,11,45,935.5,106.5,2.45,26.0,959.0,979.4,708.52
2016,8,9,12,0,936.0,108.0,2.6,26.0,967.0,998.54,721.86
2016,8,9,12,15,936.0,108.0,2.7,26.0,967.5,1012.42,731.45
2016,8,9,12,30,936.0,108.0,2.8,26.0,968.0,1022.96,739.05
2016,8,9,12,45,931.5,109.5,2.95,26.0,960.0,1027.27,743.23
2016,8,9,13,0,927.0,111.0,3.1,26.0,952.0,1028.14,745.33
2016,8,9,13,15,924.0,110.5,3.15,26.0,937.5,1024.99,744.11
2016,8,9,13,30,921.0,110.0,3.2,26.0,923.0,1018.44,740.84
2016,8,9,13,45,914.5,109.5,3.3,26.0,901.0,1005.16,733.69
2016,8,9,14,0,908.0,109.0,3.4,26.0,879.0,988.66,724.53
2016,8,9,14,15,901.5,108.0,3.45,25.5,850.0,968.53,714.05
2016,8,9,14,30,895.0,107.0,3.5,25.0,821.0,945.41,701.57
2016,8,9,14,45,883.5,106.0,3.6,25.0,785.5,914.95,683.02
2016,8,9,15,0,872.0,105.0,3.7,25.0,750.0,882.05,662.69
2016,8,9,15,15,860.0,103.0,3.75,25.0,710.0,845.4,639.33
2016,8,9,15,30,848.0,101.0,3.8,25.0,670.0,811.24,617.52
2016,8,9,15,45,829.5,99.0,3.85,25.0,624.5,765.55,587.29
2016,8,9,16,0,811.0,97.0,3.9,25.0,579.0,718.76,555.92
2016,8,9,16,15,790.0,93.5,3.95,24.5,530.0,667.75,521.97
2016,8,9,16,30,769.0,90.0,4.0,24.0,481.0,616.42,485.74
2016,8,9,16,45,738.0,86.5,4.1,23.5,430.0,558.91,443.2
2016,8,9,17,0,707.0,83.0,4.2,23.0,379.0,504.23,401.36
2016,8,9,17,15,667.5,77.5,4.2,22.5,327.5,442.87,352.81
2016,8,9,17,30,628.0,72.0,4.2,22.0,276.0,384.26,304.82
2016,8,9,17,45,567.0,66.0,4.2,21.5,225.0,319.17,250.32
2016,8,9,18,0,506.0,60.0,4.2,21.0,174.0,259.68,199.06
2016,8,9,18,15,419.0,50.0,4.1,20.0,128.5,193.84,142.9
2016,8,9,18,30,332.0,40.0,4.0,19.0,83.0,137.19,94.29
2016,8,9,18,45,204.0,26.5,3.95,18.5,49.0,76.46,39.26
2016,8,9,19,0,76.0,13.0,3.9,18.0,15.0,23.9,0.0
2016,8,9,19,15,38.0,6.5,3.85,17.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,2.35,14.5,33.0,12.93,0.0
2016,8,10,6,0,301.0,34.0,2.3,15.0,66.0,26.65,16.69
2016,8,10,6,15,395.0,44.0,2.2,15.5,110.0,32.88,23.09
2016,8,10,6,30,489.0,54.0,2.1,16.0,154.0,38.73,28.63
2016,8,10,6,45,552.0,60.5,2.05,16.5,203.5,69.37,37.75
2016,8,10,7,0,615.0,67.0,2.0,17.0,253.0,113.97,64.43
2016,8,10,7,15,657.0,72.5,1.9,17.5,304.5,161.56,100.75
2016,8,10,7,30,699.0,78.0,1.8,18.0,356.0,213.77,144.34
2016,8,10,7,45,731.5,81.5,1.7,19.0,407.5,268.42,191.15
2016,8,10,8,0,764.0,85.0,1.6,20.0,459.0,323.62,238.08
2016,8,10,8,15,786.0,88.5,1.5,20.5,508.0,377.76,283.76
2016,8,10,8,30,808.0,92.0,1.4,21.0,557.0,433.4,329.09
2016,8,10,8,45,826.0,94.5,1.35,21.5,603.0,487.42,371.76
2016,8,10,9,0,844.0,97.0,1.3,22.0,649.0,543.68,414.39
2016,8,10,9,15,857.0,99.5,1.25,22.0,690.5,595.28,452.99
2016,8,10,9,30,870.0,102.0,1.2,22.0,732.0,646.4,490.01
2016,8,10,9,45,882.0,102.5,1.2,22.5,768.5,694.2,523.09
2016,8,10,10,0,894.0,103.0,1.2,23.0,805.0,740.93,552.91
2016,8,10,10,15,901.0,104.5,1.2,23.0,835.0,783.54,580.18
2016,8,10,10,30,908.0,106.0,1.2,23.0,865.0,824.24,605.9
2016,8,10,10,45,913.0,107.0,1.3,23.5,888.0,860.7,628.71
2016,8,10,11,0,918.0,108.0,1.4,24.0,911.0,894.75,649.82
2016,8,10,11,15,921.0,109.0,1.5,24.0,927.0,924.44,669.35
2016,8,10,11,30,924.0,110.0,1.6,24.0,943.0,951.31,687.12
2016,8,10,11,45,925.0,110.5,1.7,24.0,951.0,972.88,701.57
2016,8,10,12,0,926.0,111.0,1.8,24.0,959.0,991.3,714.15
2016,8,10,12,15,926.0,111.0,1.8,24.0,959.5,1005.05,722.57
