Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,926.0,111.0,1.8,24.0,960.0,1015.48,729.04
2016,8,10,12,45,925.0,110.5,1.85,24.0,953.0,1021.06,733.27
2016,8,10,13,0,924.0,110.0,1.9,24.0,946.0,1023.24,735.53
2016,8,10,13,15,920.5,109.5,1.95,23.5,931.5,1019.56,735.65
2016,8,10,13,30,917.0,109.0,2.0,23.0,917.0,1012.49,733.78
2016,8,10,13,45,912.5,107.5,2.05,23.0,895.0,1000.06,727.17
2016,8,10,14,0,908.0,106.0,2.1,23.0,873.0,984.37,718.56
2016,8,10,14,15,901.5,105.0,2.1,23.0,844.5,964.17,706.53
2016,8,10,14,30,895.0,104.0,2.1,23.0,816.0,940.99,692.62
2016,8,10,14,45,886.5,101.5,2.1,23.0,781.5,911.54,674.6
2016,8,10,15,0,878.0,99.0,2.1,23.0,747.0,879.48,654.82
2016,8,10,15,15,866.5,97.0,2.1,22.5,706.5,843.01,633.16
2016,8,10,15,30,855.0,95.0,2.1,22.0,666.0,804.5,609.85
2016,8,10,15,45,841.0,91.5,2.15,22.0,621.5,760.56,581.64
2016,8,10,16,0,827.0,88.0,2.2,22.0,577.0,719.14,554.78
2016,8,10,16,15,806.5,85.0,2.2,21.5,528.5,668.38,521.41
2016,8,10,16,30,786.0,82.0,2.2,21.0,480.0,617.25,486.04
2016,8,10,16,45,760.5,78.0,2.2,21.0,429.5,561.84,444.56
2016,8,10,17,0,735.0,74.0,2.2,21.0,379.0,507.09,402.31
2016,8,10,17,15,697.5,69.0,2.2,20.5,327.0,445.99,354.48
2016,8,10,17,30,660.0,64.0,2.2,20.0,275.0,388.78,307.89
2016,8,10,17,45,606.0,58.0,2.2,19.5,225.0,325.12,254.67
2016,8,10,18,0,552.0,52.0,2.2,19.0,175.0,266.39,203.86
2016,8,10,18,15,466.5,43.5,2.15,18.5,128.5,200.46,147.03
2016,8,10,18,30,381.0,35.0,2.1,18.0,82.0,143.62,97.53
2016,8,10,18,45,241.0,23.0,2.05,17.5,48.0,79.53,37.62
2016,8,10,19,0,101.0,11.0,2.0,17.0,14.0,25.33,0.0
2016,8,10,19,15,50.5,5.5,1.9,16.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,158.0,16.0,0.4,14.5,32.5,12.11,0.0
2016,8,11,6,0,316.0,32.0,0.4,15.0,65.0,24.86,15.15
2016,8,11,6,15,410.5,42.0,0.45,15.5,110.0,31.19,21.66
2016,8,11,6,30,505.0,52.0,0.5,16.0,155.0,37.12,27.25
2016,8,11,6,45,563.0,60.0,0.6,16.5,204.5,68.42,37.1
2016,8,11,7,0,621.0,68.0,0.7,17.0,254.0,114.39,64.53
2016,8,11,7,15,663.0,73.5,0.7,17.5,306.0,162.3,100.65
2016,8,11,7,30,705.0,79.0,0.7,18.0,358.0,214.85,144.02
2016,8,11,7,45,733.0,84.0,0.75,18.5,409.0,270.08,191.32
2016,8,11,8,0,761.0,89.0,0.8,19.0,460.0,325.32,238.48
2016,8,11,8,15,783.5,93.0,0.8,19.5,509.5,379.99,284.23
2016,8,11,8,30,806.0,97.0,0.8,20.0,559.0,436.24,329.74
2016,8,11,8,45,820.5,101.0,0.8,20.5,604.5,489.95,371.84
2016,8,11,9,0,835.0,105.0,0.8,21.0,650.0,543.89,412.55
2016,8,11,9,15,848.5,107.5,0.8,21.5,691.5,595.79,450.37
2016,8,11,9,30,862.0,110.0,0.8,22.0,733.0,648.08,487.11
2016,8,11,9,45,880.5,107.5,0.85,22.5,771.5,697.1,521.19
2016,8,11,10,0,899.0,105.0,0.9,23.0,810.0,745.55,552.57
2016,8,11,10,15,906.5,106.5,0.95,23.0,840.0,788.76,580.52
2016,8,11,10,30,914.0,108.0,1.0,23.0,870.0,830.09,607.05
2016,8,11,10,45,917.0,110.0,1.05,23.5,893.0,866.12,628.75
2016,8,11,11,0,920.0,112.0,1.1,24.0,916.0,899.59,648.68
2016,8,11,11,15,923.5,113.0,1.15,24.0,932.0,929.81,667.72
2016,8,11,11,30,927.0,114.0,1.2,24.0,948.0,957.21,685.02
2016,8,11,11,45,927.0,115.5,1.25,24.0,956.0,978.93,698.8
2016,8,11,12,0,927.0,117.0,1.3,24.0,964.0,997.48,710.73
2016,8,11,12,15,927.0,117.0,1.35,24.0,964.5,1011.26,719.81
2016,8,11,12,30,927.0,117.0,1.4,24.0,965.0,1021.71,727.0
2016,8,11,12,45,917.5,121.5,1.45,24.0,956.0,1024.18,729.36
2016,8,11,13,0,908.0,126.0,1.5,24.0,947.0,1023.23,729.82
2016,8,11,13,15,905.0,125.0,1.5,23.5,932.0,1019.6,729.38
2016,8,11,13,30,902.0,124.0,1.5,23.0,917.0,1012.62,726.98
2016,8,11,13,45,896.0,123.5,1.55,23.0,895.0,999.97,720.51
2016,8,11,14,0,890.0,123.0,1.6,23.0,873.0,984.15,712.14
2016,8,11,14,15,883.0,121.5,1.6,22.5,844.0,963.27,701.23
2016,8,11,14,30,876.0,120.0,1.6,22.0,815.0,939.47,688.47
2016,8,11,14,45,866.0,118.0,1.6,22.0,779.5,909.68,670.46
2016,8,11,15,0,856.0,116.0,1.6,22.0,744.0,882.5,654.15
2016,8,11,15,15,843.0,113.0,1.6,21.5,703.5,844.12,631.46
2016,8,11,15,30,830.0,110.0,1.6,21.0,663.0,803.83,607.24
2016,8,11,15,45,812.5,107.0,1.6,21.0,617.5,758.34,577.91
2016,8,11,16,0,795.0,104.0,1.6,21.0,572.0,711.73,547.39
2016,8,11,16,15,773.0,100.0,1.6,20.5,523.0,660.03,513.67
2016,8,11,16,30,751.0,96.0,1.6,20.0,474.0,608.13,477.23
2016,8,11,16,45,720.5,91.5,1.6,20.0,422.5,552.44,435.82
2016,8,11,17,0,690.0,87.0,1.6,20.0,371.0,496.16,392.74
2016,8,11,17,15,649.0,81.0,1.55,19.5,319.5,434.33,344.52
2016,8,11,17,30,608.0,75.0,1.5,19.0,268.0,375.42,296.9
2016,8,11,17,45,548.5,67.5,1.5,18.5,217.5,310.48,243.15
2016,8,11,18,0,489.0,60.0,1.5,18.0,167.0,251.06,192.33
2016,8,11,18,15,402.0,49.0,1.45,17.5,121.5,185.45,136.33
2016,8,11,18,30,315.0,38.0,1.4,17.0,76.0,129.15,87.84
2016,8,11,18,45,188.5,23.5,1.35,16.5,43.0,67.96,28.95
2016,8,11,19,0,62.0,9.0,1.3,16.0,10.0,17.6,0.0
2016,8,11,19,15,31.0,4.5,1.25,15.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,16.0,0.85,13.5,31.0,12.22,0.0
2016,8,12,6,0,289.0,32.0,0.8,14.0,62.0,25.04,15.2
2016,8,12,6,15,384.0,43.0,0.75,14.5,106.0,32.3,22.67
2016,8,12,6,30,479.0,54.0,0.7,15.0,150.0,39.09,29.08
2016,8,12,6,45,542.5,62.0,0.7,15.5,200.5,68.34,38.16
2016,8,12,7,0,606.0,70.0,0.7,16.0,251.0,113.65,64.93
2016,8,12,7,15,649.5,76.0,0.7,16.5,303.0,161.37,100.82
2016,8,12,7,30,693.0,82.0,0.7,17.0,355.0,213.92,144.16
2016,8,12,7,45,725.0,86.5,0.75,17.5,406.5,266.7,189.51
2016,8,12,8,0,757.0,91.0,0.8,18.0,458.0,324.86,239.0
2016,8,12,8,15,780.0,95.0,0.8,18.5,507.5,379.53,284.88
2016,8,12,8,30,803.0,99.0,0.8,19.0,557.0,435.84,330.61
2016,8,12,8,45,821.5,101.5,0.85,19.5,603.5,489.93,373.5
2016,8,12,9,0,840.0,104.0,0.9,20.0,650.0,544.64,415.42
2016,8,12,9,15,853.0,106.5,0.95,20.0,692.0,596.52,454.81
2016,8,12,9,30,866.0,109.0,1.0,20.0,734.0,648.72,493.35
2016,8,12,9,45,880.5,109.0,1.1,20.5,771.0,697.64,528.27
2016,8,12,10,0,895.0,109.0,1.2,21.0,808.0,745.68,560.51
2016,8,12,10,15,902.0,110.5,1.25,21.0,838.5,788.4,588.59
2016,8,12,10,30,909.0,112.0,1.3,21.0,869.0,829.2,615.2
2016,8,12,10,45,914.5,113.0,1.4,21.5,892.0,866.16,638.52
2016,8,12,11,0,920.0,114.0,1.5,22.0,915.0,900.72,660.13
2016,8,12,11,15,923.5,114.5,1.55,22.0,931.0,930.45,679.17
2016,8,12,11,30,927.0,115.0,1.6,22.0,947.0,957.36,696.42
2016,8,12,11,45,929.0,115.5,1.65,22.0,955.5,979.92,710.94
2016,8,12,12,0,931.0,116.0,1.7,22.0,964.0,999.36,723.57
2016,8,12,12,15,931.0,116.0,1.7,22.0,965.0,1013.17,732.04
2016,8,12,12,30,931.0,116.0,1.7,22.0,966.0,1023.63,738.54
2016,8,12,12,45,931.5,114.5,1.75,22.0,959.0,1029.64,743.1
2016,8,12,13,0,932.0,113.0,1.8,22.0,952.0,1032.22,745.66
2016,8,12,13,15,929.0,112.5,1.8,22.0,937.5,1028.96,743.98
2016,8,12,13,30,926.0,112.0,1.8,22.0,923.0,1022.28,740.31
2016,8,12,13,45,922.0,110.5,1.8,22.5,901.5,1010.19,731.95
2016,8,12,14,0,918.0,109.0,1.8,23.0,880.0,994.79,721.65
2016,8,12,14,15,911.5,107.5,1.8,23.0,851.0,973.82,709.3
2016,8,12,14,30,905.0,106.0,1.8,23.0,822.0,949.82,695.07
2016,8,12,14,45,897.0,104.0,1.8,23.0,787.0,921.05,677.74
2016,8,12,15,0,889.0,102.0,1.8,23.0,752.0,889.61,658.63
2016,8,12,15,15,877.0,99.5,1.8,22.5,711.0,851.77,636.36
2016,8,12,15,30,865.0,97.0,1.8,22.0,670.0,811.88,612.43
2016,8,12,15,45,850.5,94.0,1.85,22.0,625.0,771.89,587.36
2016,8,12,16,0,836.0,91.0,1.9,22.0,580.0,726.06,557.75
2016,8,12,16,15,815.0,88.0,1.9,22.0,530.5,674.52,523.19
2016,8,12,16,30,794.0,85.0,1.9,22.0,481.0,622.61,486.42
2016,8,12,16,45,767.0,80.5,1.9,22.0,429.5,565.32,443.97
2016,8,12,17,0,740.0,76.0,1.9,22.0,378.0,508.83,400.78
2016,8,12,17,15,701.0,71.0,1.85,21.5,325.5,446.73,352.38
2016,8,12,17,30,662.0,66.0,1.8,21.0,273.0,388.87,305.47
2016,8,12,17,45,605.5,59.5,1.8,20.5,222.0,323.66,251.39
2016,8,12,18,0,549.0,53.0,1.8,20.0,171.0,263.65,199.85
2016,8,12,18,15,459.5,43.5,1.8,19.0,124.5,195.94,142.33
2016,8,12,18,30,370.0,34.0,1.8,18.0,78.0,137.83,92.08
2016,8,12,18,45,226.5,21.5,1.8,17.5,44.5,72.72,26.2
2016,8,12,19,0,83.0,9.0,1.8,17.0,11.0,20.34,0.0
2016,8,12,19,15,41.5,4.5,1.85,16.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,162.0,15.0,1.95,15.5,31.0,11.4,0.0
2016,8,13,6,0,324.0,30.0,1.9,16.0,62.0,23.26,13.39
2016,8,13,6,15,421.5,39.5,1.8,16.5,107.0,29.21,19.72
2016,8,13,6,30,519.0,49.0,1.7,17.0,152.0,34.8,25.0
2016,8,13,6,45,581.5,55.5,1.6,17.5,202.0,63.23,33.03
2016,8,13,7,0,644.0,62.0,1.5,18.0,252.0,109.26,59.46
2016,8,13,7,15,685.0,67.5,1.45,18.5,304.5,158.26,96.26
2016,8,13,7,30,726.0,73.0,1.4,19.0,357.0,214.18,142.54
2016,8,13,7,45,757.0,76.5,1.4,19.5,408.5,267.34,188.47
2016,8,13,8,0,788.0,80.0,1.4,20.0,460.0,323.47,236.75
2016,8,13,8,15,809.5,83.0,1.45,20.5,509.5,378.31,283.44
2016,8,13,8,30,831.0,86.0,1.5,21.0,559.0,434.55,329.9
2016,8,13,8,45,848.5,88.5,1.55,22.0,605.5,491.58,374.73
2016,8,13,9,0,866.0,91.0,1.6,23.0,652.0,546.73,416.54
2016,8,13,9,15,878.0,93.0,1.65,23.0,693.5,598.39,456.08
2016,8,13,9,30,890.0,95.0,1.7,23.0,735.0,649.41,494.12
2016,8,13,9,45,903.5,94.5,1.75,23.5,772.0,698.14,528.66
2016,8,13,10,0,917.0,94.0,1.8,24.0,809.0,745.85,559.75
2016,8,13,10,15,923.5,95.5,1.85,24.0,839.0,788.99,588.21
2016,8,13,10,30,930.0,97.0,1.9,24.0,869.0,830.11,615.1
2016,8,13,10,45,935.5,97.5,2.0,24.5,892.5,867.2,638.37
2016,8,13,11,0,941.0,98.0,2.1,25.0,916.0,901.81,659.86
2016,8,13,11,15,944.0,98.5,2.1,25.0,932.0,931.58,678.42
2016,8,13,11,30,947.0,99.0,2.1,25.0,948.0,958.43,695.08
2016,8,13,11,45,949.0,99.0,2.1,25.0,956.5,980.79,708.86
2016,8,13,12,0,951.0,99.0,2.1,25.0,965.0,999.95,720.67
2016,8,13,12,15,951.0,99.5,2.15,25.0,965.5,1014.41,730.16
2016,8,13,12,30,951.0,100.0,2.2,25.0,966.0,1025.46,737.65
2016,8,13,12,45,936.5,108.0,2.25,25.0,955.0,1026.76,739.1
2016,8,13,13,0,922.0,116.0,2.3,25.0,944.0,1024.54,738.53
2016,8,13,13,15,919.0,115.0,2.35,25.0,929.5,1020.75,737.1
2016,8,13,13,30,916.0,114.0,2.4,25.0,915.0,1013.55,733.61
2016,8,13,13,45,913.5,111.5,2.45,25.0,893.5,1001.89,727.38
2016,8,13,14,0,911.0,109.0,2.5,25.0,872.0,986.9,719.11
2016,8,13,14,15,904.0,108.0,2.5,25.0,843.0,966.05,706.62
2016,8,13,14,30,897.0,107.0,2.5,25.0,814.0,942.22,692.27
2016,8,13,14,45,891.5,103.5,2.55,25.0,779.5,914.18,675.57
2016,8,13,15,0,886.0,100.0,2.6,25.0,745.0,883.36,656.94
2016,8,13,15,15,874.0,98.0,2.6,24.5,704.5,846.09,634.67
2016,8,13,15,30,862.0,96.0,2.6,24.0,664.0,806.79,610.75
2016,8,13,15,45,850.0,92.0,2.6,24.0,619.5,763.47,582.52
2016,8,13,16,0,838.0,88.0,2.6,24.0,575.0,722.51,555.62
2016,8,13,16,15,817.5,85.0,2.6,23.5,526.0,671.22,521.88
2016,8,13,16,30,797.0,82.0,2.6,23.0,477.0,619.52,485.83
2016,8,13,16,45,773.0,77.0,2.65,23.0,426.0,563.36,443.93
2016,8,13,17,0,749.0,72.0,2.7,23.0,375.0,507.72,401.06
2016,8,13,17,15,710.0,67.5,2.7,22.5,322.5,445.79,352.41
2016,8,13,17,30,671.0,63.0,2.7,22.0,270.0,387.97,305.15
2016,8,13,17,45,617.5,56.5,2.75,21.5,219.5,323.63,251.28
2016,8,13,18,0,564.0,50.0,2.8,21.0,169.0,264.19,199.74
2016,8,13,18,15,472.5,41.5,2.8,20.0,122.5,196.42,141.85
2016,8,13,18,30,381.0,33.0,2.8,19.0,76.0,138.46,91.32
2016,8,13,18,45,190.5,16.5,2.85,18.5,38.0,59.37,15.39
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,182.5,14.0,2.7,15.0,31.5,10.58,0.0
2016,8,14,6,0,365.0,28.0,2.7,16.0,63.0,21.5,11.78
2016,8,14,6,15,465.0,36.5,2.6,16.5,109.0,26.65,17.45
2016,8,14,6,30,565.0,45.0,2.5,17.0,155.0,31.5,22.08
2016,8,14,6,45,627.5,51.0,2.45,17.5,207.0,62.91,32.14
2016,8,14,7,0,690.0,57.0,2.4,18.0,259.0,110.77,59.05
2016,8,14,7,15,730.0,61.5,2.3,18.5,312.0,161.04,96.75
2016,8,14,7,30,770.0,66.0,2.2,19.0,365.0,215.74,142.41
2016,8,14,7,45,800.5,69.0,2.15,20.0,418.0,270.76,190.06
2016,8,14,8,0,831.0,72.0,2.1,21.0,471.0,328.64,239.82
2016,8,14,8,15,851.5,74.5,2.1,21.5,521.5,387.56,290.04
2016,8,14,8,30,872.0,77.0,2.1,22.0,572.0,444.86,337.6
2016,8,14,8,45,888.5,79.0,2.15,22.5,619.0,500.71,382.71
2016,8,14,9,0,905.0,81.0,2.2,23.0,666.0,556.82,426.48
2016,8,14,9,15,917.0,83.0,2.2,23.5,708.5,610.31,466.7
2016,8,14,9,30,929.0,85.0,2.2,24.0,751.0,663.1,505.06
2016,8,14,9,45,929.0,91.0,2.25,24.5,785.5,710.81,538.77
2016,8,14,10,0,929.0,97.0,2.3,25.0,820.0,756.34,568.27
2016,8,14,10,15,936.0,98.5,2.3,25.0,850.5,800.36,597.09
2016,8,14,10,30,943.0,100.0,2.3,25.0,881.0,842.36,624.23
2016,8,14,10,45,950.5,99.5,2.3,25.0,905.0,880.56,648.6
2016,8,14,11,0,958.0,99.0,2.3,25.0,929.0,916.34,671.21
2016,8,14,11,15,961.0,99.5,2.3,25.0,945.0,946.58,690.1
2016,8,14,11,30,964.0,100.0,2.3,25.0,961.0,973.84,707.03
2016,8,14,11,45,967.0,99.5,2.3,25.5,970.0,996.96,719.91
2016,8,14,12,0,970.0,99.0,2.3,26.0,979.0,1016.84,730.72
2016,8,14,12,15,970.0,99.0,2.35,26.0,979.5,1031.02,739.98
2016,8,14,12,30,970.0,99.0,2.4,26.0,980.0,1041.72,747.2
2016,8,14,12,45,960.0,104.0,2.45,26.0,970.0,1044.38,749.49
2016,8,14,13,0,950.0,109.0,2.5,26.0,960.0,1043.45,749.71
2016,8,14,13,15,946.5,108.5,2.55,26.0,945.0,1039.58,748.22
2016,8,14,13,30,943.0,108.0,2.6,26.0,930.0,1032.22,744.63
2016,8,14,13,45,936.0,108.0,2.65,26.0,906.5,1018.57,737.15
2016,8,14,14,0,929.0,108.0,2.7,26.0,883.0,1001.64,727.66
2016,8,14,14,15,922.0,107.0,2.7,25.5,853.5,980.46,716.44
2016,8,14,14,30,915.0,106.0,2.7,25.0,824.0,956.23,703.23
2016,8,14,14,45,903.0,105.0,2.75,25.0,787.5,924.64,684.16
2016,8,14,15,0,891.0,104.0,2.8,25.0,751.0,890.56,663.32
2016,8,14,15,15,878.5,102.0,2.8,24.5,709.5,852.7,640.65
2016,8,14,15,30,866.0,100.0,2.8,24.0,668.0,812.82,616.29
2016,8,14,15,45,847.5,97.5,2.8,24.0,621.5,770.25,588.53
2016,8,14,16,0,829.0,95.0,2.8,24.0,575.0,722.05,556.42
2016,8,14,16,15,807.0,91.5,2.8,23.5,525.0,669.47,521.67
2016,8,14,16,30,785.0,88.0,2.8,23.0,475.0,616.63,484.23
2016,8,14,16,45,754.5,84.0,2.8,22.5,422.5,558.13,441.06
2016,8,14,17,0,724.0,80.0,2.8,22.0,370.0,502.47,398.51
2016,8,14,17,15,682.0,74.5,2.75,21.5,317.5,439.18,348.47
2016,8,14,17,30,640.0,69.0,2.7,21.0,265.0,378.89,299.08
2016,8,14,17,45,578.5,62.0,2.65,20.5,213.5,312.4,243.31
2016,8,14,18,0,517.0,55.0,2.6,20.0,162.0,251.65,190.79
2016,8,14,18,15,420.5,45.0,2.55,19.0,116.0,183.44,132.8
2016,8,14,18,30,324.0,35.0,2.5,18.0,70.0,125.6,82.64
2016,8,14,18,45,162.0,17.5,2.5,17.5,35.0,54.18,7.82
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,147.0,15.5,1.2,12.5,29.5,12.1,0.0
2016,8,15,6,0,294.0,31.0,1.2,13.0,59.0,24.62,14.33
2016,8,15,6,15,399.0,41.5,1.2,13.5,104.0,31.44,21.88
2016,8,15,6,30,504.0,52.0,1.2,14.0,149.0,37.83,28.0
2016,8,15,6,45,567.5,60.0,1.2,15.0,200.5,64.6,35.87
2016,8,15,7,0,631.0,68.0,1.2,16.0,252.0,111.13,62.33
2016,8,15,7,15,675.5,74.0,1.15,16.5,305.0,160.36,98.99
2016,8,15,7,30,720.0,80.0,1.1,17.0,358.0,214.52,143.68
2016,8,15,7,45,749.5,85.0,1.05,17.5,410.5,271.1,192.32
2016,8,15,8,0,779.0,90.0,1.0,18.0,463.0,327.78,240.88
2016,8,15,8,15,803.0,94.0,1.0,18.5,514.0,384.07,288.37
2016,8,15,8,30,827.0,98.0,1.0,19.0,565.0,442.08,335.74
2016,8,15,8,45,842.5,102.0,1.0,19.5,611.5,497.47,379.58
2016,8,15,9,0,858.0,106.0,1.0,20.0,658.0,553.16,422.02
2016,8,15,9,15,871.5,108.5,1.05,20.0,701.0,606.28,462.4
2016,8,15,9,30,885.0,111.0,1.1,20.0,744.0,659.64,501.83
2016,8,15,9,45,912.0,104.5,1.15,20.5,785.5,711.54,538.58
2016,8,15,10,0,939.0,98.0,1.2,21.0,827.0,763.43,572.65
2016,8,15,10,15,946.0,99.5,1.25,21.5,857.5,807.86,600.53
2016,8,15,10,30,953.0,101.0,1.3,22.0,888.0,850.24,626.76
2016,8,15,10,45,954.5,104.0,1.4,22.5,910.5,887.34,649.91
2016,8,15,11,0,956.0,107.0,1.5,23.0,933.0,921.67,671.15
2016,8,15,11,15,959.0,107.5,1.55,23.0,949.0,951.9,690.33
2016,8,15,11,30,962.0,108.0,1.6,23.0,965.0,979.14,707.63
2016,8,15,11,45,959.0,111.0,1.65,23.5,972.0,1000.27,719.72
2016,8,15,12,0,956.0,114.0,1.7,24.0,979.0,1017.99,729.75
2016,8,15,12,15,955.5,114.0,1.7,24.0,979.5,1031.57,737.98
2016,8,15,12,30,955.0,114.0,1.7,24.0,980.0,1041.69,744.2
2016,8,15,12,45,948.5,117.0,1.7,24.0,971.0,1045.61,746.69
2016,8,15,13,0,942.0,120.0,1.7,24.0,962.0,1045.99,747.18
2016,8,15,13,15,938.5,119.0,1.65,24.0,946.5,1041.63,744.13
2016,8,15,13,30,935.0,118.0,1.6,24.0,931.0,1033.79,739.08
2016,8,15,13,45,927.5,118.0,1.6,24.0,907.0,1019.74,731.06
2016,8,15,14,0,920.0,118.0,1.6,24.0,883.0,1002.43,721.15
2016,8,15,14,15,912.5,116.5,1.55,23.5,853.0,980.39,708.98
2016,8,15,14,30,905.0,115.0,1.5,23.0,823.0,955.34,694.94
2016,8,15,14,45,892.5,114.0,1.5,23.0,786.0,923.52,675.89
2016,8,15,15,0,880.0,113.0,1.5,23.0,749.0,889.26,655.2
2016,8,15,15,15,867.0,110.0,1.45,22.5,707.0,855.05,635.02
2016,8,15,15,30,854.0,107.0,1.4,22.0,665.0,813.79,609.88
2016,8,15,15,45,833.5,105.0,1.4,22.0,617.5,766.1,579.49
2016,8,15,16,0,813.0,103.0,1.4,22.0,570.0,717.45,547.97
2016,8,15,16,15,789.5,99.0,1.4,21.5,520.0,663.88,513.11
2016,8,15,16,30,766.0,95.0,1.4,21.0,470.0,610.19,475.67
2016,8,15,16,45,729.0,91.5,1.45,21.0,416.5,551.14,432.27
2016,8,15,17,0,692.0,88.0,1.5,21.0,363.0,491.98,387.36
2016,8,15,17,15,648.0,81.5,1.5,20.5,310.0,428.12,337.79
2016,8,15,17,30,604.0,75.0,1.5,20.0,257.0,367.5,288.89
2016,8,15,17,45,532.0,67.5,1.5,19.5,205.0,298.13,231.61
2016,8,15,18,0,460.0,60.0,1.5,19.0,153.0,235.59,178.47
2016,8,15,18,15,365.0,47.5,1.45,18.0,108.0,168.47,121.92
2016,8,15,18,30,270.0,35.0,1.4,17.0,63.0,111.6,72.84
2016,8,15,18,45,135.0,17.5,1.4,16.5,31.5,47.49,0.0
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,102.5,15.5,1.15,14.5,25.0,15.24,0.0
2016,8,16,6,0,205.0,31.0,1.1,15.0,50.0,24.07,13.48
2016,8,16,6,15,302.0,45.0,1.05,15.5,92.0,34.18,24.01
2016,8,16,6,30,399.0,59.0,1.0,16.0,134.0,44.59,33.68
2016,8,16,6,45,467.0,68.5,0.95,16.5,183.0,67.94,41.19
2016,8,16,7,0,535.0,78.0,0.9,17.0,232.0,110.42,65.47
2016,8,16,7,15,582.0,85.5,0.85,17.5,283.5,155.85,98.8
2016,8,16,7,30,629.0,93.0,0.8,18.0,335.0,206.61,139.88
2016,8,16,7,45,665.0,98.5,0.8,19.0,386.0,257.81,182.83
2016,8,16,8,0,701.0,104.0,0.8,20.0,437.0,312.64,228.52
2016,8,16,8,15,726.0,108.5,0.8,20.5,486.5,365.86,272.77
2016,8,16,8,30,751.0,113.0,0.8,21.0,536.0,421.0,317.2
2016,8,16,8,45,772.0,116.5,0.8,21.5,582.0,476.76,360.6
2016,8,16,9,0,793.0,120.0,0.8,22.0,628.0,531.39,401.71
2016,8,16,9,15,807.5,123.0,0.85,22.5,669.5,582.51,439.34
2016,8,16,9,30,822.0,126.0,0.9,23.0,711.0,633.41,475.69
2016,8,16,9,45,829.5,130.0,0.95,23.5,746.5,680.17,508.07
2016,8,16,10,0,837.0,134.0,1.0,24.0,782.0,725.62,538.73
2016,8,16,10,15,845.5,136.0,1.0,24.0,811.5,768.36,566.02
2016,8,16,10,30,854.0,138.0,1.0,24.0,841.0,809.45,591.83
2016,8,16,10,45,860.0,139.5,1.05,24.5,864.0,846.13,614.04
2016,8,16,11,0,866.0,141.0,1.1,25.0,887.0,877.91,632.95
2016,8,16,11,15,869.5,141.5,1.1,25.0,903.0,906.3,650.13
2016,8,16,11,30,873.0,142.0,1.1,25.0,919.0,932.0,665.6
2016,8,16,11,45,875.0,142.5,1.15,25.0,927.0,953.54,679.3
2016,8,16,12,0,877.0,143.0,1.2,25.0,935.0,972.11,691.27
2016,8,16,12,15,877.0,143.0,1.2,25.0,935.5,985.23,699.12
2016,8,16,12,30,877.0,143.0,1.2,25.0,936.0,995.18,705.17
2016,8,16,12,45,878.0,141.0,1.3,25.0,929.0,1000.85,710.4
2016,8,16,13,0,879.0,139.0,1.4,25.0,922.0,1003.25,713.73
2016,8,16,13,15,875.5,138.0,1.45,25.0,907.0,999.02,712.26
2016,8,16,13,30,872.0,137.0,1.5,25.0,892.0,991.54,708.91
2016,8,16,13,45,867.0,135.0,1.6,25.0,870.0,978.36,702.8
2016,8,16,14,0,862.0,133.0,1.7,25.0,848.0,962.07,694.73
2016,8,16,14,15,854.0,131.5,1.75,25.0,819.0,946.24,686.32
2016,8,16,14,30,846.0,130.0,1.8,25.0,790.0,921.76,672.31
2016,8,16,14,45,836.5,127.0,1.85,25.0,754.5,891.63,654.6
2016,8,16,15,0,827.0,124.0,1.9,25.0,719.0,859.04,635.16
2016,8,16,15,15,813.0,121.0,1.95,24.5,678.0,820.44,612.67
2016,8,16,15,30,799.0,118.0,2.0,24.0,637.0,780.06,588.57
2016,8,16,15,45,781.5,114.0,2.1,24.0,592.0,734.36,559.54
2016,8,16,16,0,764.0,110.0,2.2,24.0,547.0,687.62,529.17
2016,8,16,16,15,739.5,105.5,2.2,23.5,498.0,636.95,494.81
2016,8,16,16,30,715.0,101.0,2.2,23.0,449.0,584.22,457.29
2016,8,16,16,45,683.5,95.5,2.25,23.0,398.0,526.61,414.27
2016,8,16,17,0,652.0,90.0,2.3,23.0,347.0,470.41,370.96
2016,8,16,17,15,607.0,83.0,2.25,22.5,295.5,407.5,321.49
2016,8,16,17,30,562.0,76.0,2.2,22.0,244.0,348.02,273.07
2016,8,16,17,45,498.5,67.0,2.2,21.5,194.5,282.76,218.84
2016,8,16,18,0,435.0,58.0,2.2,21.0,145.0,223.57,168.26
2016,8,16,18,15,340.0,46.0,2.15,20.0,101.5,158.6,113.66
2016,8,16,18,30,245.0,34.0,2.1,19.0,58.0,103.99,66.39
2016,8,16,18,45,122.5,17.0,2.05,18.5,29.0,43.95,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,15.5,24.0,14.74,0.0
2016,8,17,6,0,202.0,30.0,0.8,16.0,48.0,23.31,12.52
2016,8,17,6,15,301.0,43.5,0.8,16.5,89.5,33.04,22.89
2016,8,17,6,30,400.0,57.0,0.8,17.0,131.0,42.88,32.02
2016,8,17,6,45,466.5,66.5,0.85,17.5,179.5,65.29,39.23
2016,8,17,7,0,533.0,76.0,0.9,18.0,228.0,107.55,63.06
2016,8,17,7,15,580.5,83.0,0.9,18.5,279.0,152.47,95.73
2016,8,17,7,30,628.0,90.0,0.9,19.0,330.0,202.76,136.32
2016,8,17,7,45,663.0,95.5,0.9,19.5,380.5,253.63,179.34
2016,8,17,8,0,698.0,101.0,0.9,20.0,431.0,308.01,225.22
2016,8,17,8,15,723.5,105.5,0.9,20.5,480.5,361.25,269.65
2016,8,17,8,30,749.0,110.0,0.9,21.0,530.0,416.46,314.32
2016,8,17,8,45,769.0,113.5,0.95,22.0,576.0,471.58,357.07
2016,8,17,9,0,789.0,117.0,1.0,23.0,622.0,525.53,397.46
2016,8,17,9,15,804.0,120.0,1.0,23.0,663.5,576.74,435.76
2016,8,17,9,30,819.0,123.0,1.0,23.0,705.0,627.78,472.84
2016,8,17,9,45,842.0,119.5,1.0,23.5,744.0,677.39,507.15
2016,8,17,10,0,865.0,116.0,1.0,24.0,783.0,726.65,539.61
2016,8,17,10,15,873.0,117.5,1.0,24.5,813.0,769.03,565.44
2016,8,17,10,30,881.0,119.0,1.0,25.0,843.0,809.62,589.72
2016,8,17,10,45,886.5,120.5,1.05,25.5,866.5,846.18,611.76
2016,8,17,11,0,892.0,122.0,1.1,26.0,890.0,880.39,632.14
2016,8,17,11,15,896.0,123.0,1.15,26.0,906.0,910.29,650.94
2016,8,17,11,30,900.0,124.0,1.2,26.0,922.0,937.46,668.05
2016,8,17,11,45,901.5,124.5,1.25,26.0,930.0,958.97,681.66
2016,8,17,12,0,903.0,125.0,1.3,26.0,938.0,977.4,693.49
2016,8,17,12,15,903.5,125.0,1.35,26.0,938.5,991.2,702.56
2016,8,17,12,30,904.0,125.0,1.4,26.0,939.0,1001.76,709.77
2016,8,17,12,45,894.5,129.5,1.45,26.0,929.5,1003.96,711.96
2016,8,17,13,0,885.0,134.0,1.5,26.0,920.0,1002.81,712.27
2016,8,17,13,15,881.0,133.0,1.55,25.5,905.0,998.01,711.84
2016,8,17,13,30,877.0,132.0,1.6,25.0,890.0,989.93,709.48
2016,8,17,13,45,872.5,130.0,1.65,25.0,868.0,977.11,702.82
2016,8,17,14,0,868.0,128.0,1.7,25.0,846.0,961.13,694.26
2016,8,17,14,15,860.0,126.5,1.7,24.5,816.5,939.38,682.74
2016,8,17,14,30,852.0,125.0,1.7,24.0,787.0,920.35,673.03
2016,8,17,14,45,843.5,121.5,1.75,24.0,752.0,890.36,655.36
2016,8,17,15,0,835.0,118.0,1.8,24.0,717.0,857.84,635.97
2016,8,17,15,15,821.0,115.5,1.8,23.5,676.0,819.51,613.17
2016,8,17,15,30,807.0,113.0,1.8,23.0,635.0,779.38,588.85
2016,8,17,15,45,791.5,108.5,1.85,23.0,590.0,734.34,560.01
2016,8,17,16,0,776.0,104.0,1.9,23.0,545.0,688.11,529.82
2016,8,17,16,15,752.0,100.0,1.9,22.5,496.0,635.65,494.5
2016,8,17,16,30,728.0,96.0,1.9,22.0,447.0,585.24,458.65
2016,8,17,16,45,699.5,90.0,1.9,22.0,396.5,528.31,415.99
2016,8,17,17,0,671.0,84.0,1.9,22.0,346.0,472.49,372.85
2016,8,17,17,15,626.0,78.0,1.9,21.0,294.5,409.87,324.29
2016,8,17,17,30,581.0,72.0,1.9,20.0,243.0,350.64,276.45
2016,8,17,17,45,519.5,63.5,1.9,19.5,193.5,285.9,222.19
2016,8,17,18,0,458.0,55.0,1.9,19.0,144.0,227.02,171.35
2016,8,17,18,15,357.5,44.0,1.9,18.5,100.5,160.56,114.93
2016,8,17,18,30,257.0,33.0,1.9,18.0,57.0,105.11,65.94
2016,8,17,18,45,128.5,16.5,1.9,17.5,28.5,43.77,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,99.5,15.0,1.15,14.5,23.5,14.74,0.0
2016,8,18,6,0,199.0,30.0,1.1,15.0,47.0,23.38,12.28
2016,8,18,6,15,302.5,43.0,1.0,15.5,89.0,32.72,22.66
2016,8,18,6,30,406.0,56.0,0.9,16.0,131.0,42.15,31.49
2016,8,18,6,45,474.5,65.0,0.85,16.5,179.5,63.37,38.06
2016,8,18,7,0,543.0,74.0,0.8,17.0,228.0,105.74,61.56
2016,8,18,7,15,590.5,81.0,0.75,17.5,279.0,151.2,94.58
2016,8,18,7,30,638.0,88.0,0.7,18.0,330.0,202.03,135.6
2016,8,18,7,45,671.0,93.5,0.7,18.5,380.5,252.93,178.8
2016,8,18,8,0,704.0,99.0,0.7,19.0,431.0,307.12,224.64
2016,8,18,8,15,729.0,103.5,0.7,19.5,479.5,360.5,269.23
2016,8,18,8,30,754.0,108.0,0.7,20.0,528.0,417.77,315.41
2016,8,18,8,45,770.0,112.5,0.7,20.5,573.0,470.18,356.56
2016,8,18,9,0,786.0,117.0,0.7,21.0,618.0,523.06,396.57
2016,8,18,9,15,800.5,120.0,0.75,21.5,659.0,573.84,434.15
2016,8,18,9,30,815.0,123.0,0.8,22.0,700.0,624.42,470.44
2016,8,18,9,45,817.5,129.5,0.85,22.5,733.0,670.0,502.06
2016,8,18,10,0,820.0,136.0,0.9,23.0,766.0,713.88,531.71
2016,8,18,10,15,828.0,138.0,0.95,23.0,795.5,755.6,559.34
2016,8,18,10,30,836.0,140.0,1.0,23.0,825.0,795.66,585.33
2016,8,18,10,45,835.5,145.0,1.05,23.5,846.0,829.93,606.19
2016,8,18,11,0,835.0,150.0,1.1,24.0,867.0,861.66,625.3
2016,8,18,11,15,839.0,151.0,1.15,24.0,882.5,890.67,643.8
2016,8,18,11,30,843.0,152.0,1.2,24.0,898.0,917.1,660.67
2016,8,18,11,45,838.5,156.0,1.25,24.5,904.0,936.09,671.57
2016,8,18,12,0,834.0,160.0,1.3,25.0,910.0,951.99,680.64
2016,8,18,12,15,834.0,160.0,1.3,25.0,909.5,964.94,688.52
2016,8,18,12,30,834.0,160.0,1.3,25.0,909.0,974.82,694.59
2016,8,18,12,45,814.5,170.0,1.35,25.0,896.5,973.09,694.33
2016,8,18,13,0,795.0,180.0,1.4,25.0,884.0,968.11,692.27
2016,8,18,13,15,790.5,178.5,1.4,24.5,869.0,962.72,690.69
2016,8,18,13,30,786.0,177.0,1.4,24.0,854.0,954.29,687.28
2016,8,18,13,45,775.0,177.5,1.45,24.0,830.5,938.77,678.86
2016,8,18,14,0,764.0,178.0,1.5,24.0,807.0,924.55,671.38
2016,8,18,14,15,754.0,175.0,1.45,23.5,778.0,901.0,657.83
2016,8,18,14,30,744.0,172.0,1.4,23.0,749.0,874.98,642.75
2016,8,18,14,45,729.5,169.5,1.4,23.0,713.0,843.22,623.24
2016,8,18,15,0,715.0,167.0,1.4,23.0,677.0,809.57,602.4
2016,8,18,15,15,698.5,162.5,1.4,22.5,637.0,770.42,578.77
2016,8,18,15,30,682.0,158.0,1.4,22.0,597.0,729.95,553.9
2016,8,18,15,45,661.0,152.5,1.4,22.0,552.5,683.9,522.86
2016,8,18,16,0,640.0,147.0,1.4,22.0,508.0,637.38,490.76
2016,8,18,16,15,613.0,140.0,1.4,21.5,460.5,584.95,454.51
2016,8,18,16,30,586.0,133.0,1.4,21.0,413.0,533.11,417.62
2016,8,18,16,45,552.5,124.0,1.4,21.0,364.0,473.41,373.0
2016,8,18,17,0,519.0,115.0,1.4,21.0,315.0,418.88,330.96
2016,8,18,17,15,472.0,104.5,1.35,20.5,266.0,358.24,283.31
2016,8,18,17,30,425.0,94.0,1.3,20.0,217.0,301.58,237.37
2016,8,18,17,45,364.0,80.0,1.3,19.5,170.5,239.84,186.34
2016,8,18,18,0,303.0,66.0,1.3,19.0,124.0,184.25,139.31
2016,8,18,18,15,221.5,49.0,1.2,18.5,84.5,125.95,90.36
2016,8,18,18,30,140.0,32.0,1.1,18.0,45.0,76.7,47.14
2016,8,18,18,45,70.0,16.0,1.05,17.5,22.5,27.87,0.0
2016,8,18,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,61.5,14.0,0.75,13.5,19.5,13.76,0.0
2016,8,19,6,0,123.0,28.0,0.8,14.0,39.0,21.76,10.71
2016,8,19,6,15,206.5,46.0,0.8,14.5,77.5,35.23,24.89
2016,8,19,6,30,290.0,64.0,0.8,15.0,116.0,48.07,36.8
2016,8,19,6,45,353.0,77.5,0.85,15.5,162.0,69.29,46.02
2016,8,19,7,0,416.0,91.0,0.9,16.0,208.0,108.59,69.36
2016,8,19,7,15,464.5,102.0,0.95,16.5,257.0,150.9,100.21
2016,8,19,7,30,513.0,113.0,1.0,17.0,306.0,198.64,138.4
2016,8,19,7,45,547.5,122.0,1.05,17.5,354.5,246.34,178.46
2016,8,19,8,0,582.0,131.0,1.1,18.0,403.0,297.82,221.71
2016,8,19,8,15,610.0,137.5,1.1,18.5,451.0,347.6,263.16
2016,8,19,8,30,638.0,144.0,1.1,19.0,499.0,399.82,305.51
2016,8,19,8,45,656.5,151.0,1.15,19.5,543.0,450.22,345.54
2016,8,19,9,0,675.0,158.0,1.2,20.0,587.0,501.56,385.08
2016,8,19,9,15,692.0,162.5,1.2,20.0,627.0,550.37,422.16
2016,8,19,9,30,709.0,167.0,1.2,20.0,667.0,599.47,458.48
2016,8,19,9,45,720.0,171.5,1.25,20.5,702.0,644.64,490.55
2016,8,19,10,0,731.0,176.0,1.3,21.0,737.0,689.09,521.33
2016,8,19,10,15,741.0,179.0,1.3,21.0,766.0,730.38,549.85
2016,8,19,10,30,751.0,182.0,1.3,21.0,795.0,770.43,576.89
2016,8,19,10,45,754.0,186.5,1.35,21.5,816.5,804.83,598.37
2016,8,19,11,0,757.0,191.0,1.4,22.0,838.0,837.16,618.35
2016,8,19,11,15,761.5,192.5,1.4,22.0,853.5,865.58,636.23
2016,8,19,11,30,766.0,194.0,1.4,22.0,869.0,889.26,651.0
2016,8,19,11,45,765.5,196.0,1.4,22.0,876.5,908.48,662.92
2016,8,19,12,0,765.0,198.0,1.4,22.0,884.0,928.19,675.25
2016,8,19,12,15,765.0,198.5,1.4,22.0,884.5,941.19,683.3
2016,8,19,12,30,765.0,199.0,1.4,22.0,885.0,951.32,689.68
2016,8,19,12,45,777.5,189.5,1.4,22.0,881.5,956.38,692.96
2016,8,19,13,0,790.0,180.0,1.4,22.0,878.0,962.23,696.92
2016,8,19,13,15,786.0,178.5,1.4,22.0,863.0,957.28,694.1
2016,8,19,13,30,782.0,177.0,1.4,22.0,848.0,949.31,689.59
2016,8,19,13,45,773.0,176.5,1.4,22.0,825.0,934.64,680.92
2016,8,19,14,0,764.0,176.0,1.4,22.0,802.0,921.18,673.18
2016,8,19,14,15,754.5,173.5,1.4,21.5,773.5,898.59,660.82
2016,8,19,14,30,745.0,171.0,1.4,21.0,745.0,873.51,646.88
2016,8,19,14,45,731.0,168.0,1.4,21.0,709.5,841.59,627.09
2016,8,19,15,0,717.0,165.0,1.4,21.0,674.0,807.74,605.95
2016,8,19,15,15,700.5,160.5,1.4,20.5,634.0,768.5,582.05
2016,8,19,15,30,684.0,156.0,1.4,20.0,594.0,727.94,556.9
2016,8,19,15,45,663.5,150.0,1.4,20.0,549.5,681.65,525.47
2016,8,19,16,0,643.0,144.0,1.4,20.0,505.0,634.85,492.91
2016,8,19,16,15,615.5,137.5,1.4,19.5,457.5,582.51,456.35
2016,8,19,16,30,588.0,131.0,1.4,19.0,410.0,530.8,419.19
2016,8,19,16,45,553.5,122.0,1.45,18.5,361.0,473.25,376.63
2016,8,19,17,0,519.0,113.0,1.5,18.0,312.0,415.32,332.33
2016,8,19,17,15,472.5,102.5,1.5,17.5,263.0,355.03,284.36
2016,8,19,17,30,426.0,92.0,1.5,17.0,214.0,298.66,237.99
2016,8,19,17,45,364.0,78.0,1.55,16.5,167.5,236.64,185.97
2016,8,19,18,0,302.0,64.0,1.6,16.0,121.0,180.89,138.11
2016,8,19,18,15,221.0,47.0,1.55,15.5,81.5,123.01,88.81
2016,8,19,18,30,140.0,30.0,1.5,15.0,42.0,73.83,44.22
2016,8,19,18,45,70.0,15.0,1.5,15.0,21.0,26.67,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,60.0,13.0,0.7,13.5,18.0,12.78,0.0
2016,8,20,6,0,120.0,26.0,0.7,14.0,36.0,20.16,9.07
2016,8,20,6,15,201.5,44.0,0.7,14.5,74.5,33.67,23.49
2016,8,20,6,30,283.0,62.0,0.7,15.0,113.0,46.56,35.44
2016,8,20,6,45,349.5,75.5,0.75,15.5,159.0,66.91,44.43
2016,8,20,7,0,416.0,89.0,0.8,16.0,205.0,106.2,67.5
2016,8,20,7,15,463.5,99.5,0.8,16.5,253.5,147.89,97.73
2016,8,20,7,30,511.0,110.0,0.8,17.0,302.0,194.87,135.22
2016,8,20,7,45,549.0,118.0,0.85,18.0,351.0,242.65,174.81
2016,8,20,8,0,587.0,126.0,0.9,19.0,400.0,293.96,217.31
2016,8,20,8,15,615.0,133.0,0.95,19.0,447.5,344.47,259.76
2016,8,20,8,30,643.0,140.0,1.0,19.0,495.0,397.41,303.29
2016,8,20,8,45,665.5,144.5,1.05,19.5,540.0,447.59,343.18
2016,8,20,9,0,688.0,149.0,1.1,20.0,585.0,499.07,382.9
2016,8,20,9,15,704.5,153.5,1.15,20.5,625.5,548.18,419.73
2016,8,20,9,30,721.0,158.0,1.2,21.0,666.0,597.5,455.66
