Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,747.0,154.5,1.3,21.5,704.5,645.31,490.24
2016,8,20,10,0,773.0,151.0,1.4,22.0,743.0,693.77,524.53
2016,8,20,10,15,782.5,153.5,1.45,22.0,772.0,735.32,553.52
2016,8,20,10,30,792.0,156.0,1.5,22.0,801.0,775.45,580.17
2016,8,20,10,45,798.5,157.5,1.55,22.0,824.0,810.54,603.24
2016,8,20,11,0,805.0,159.0,1.6,22.0,847.0,843.6,624.91
2016,8,20,11,15,809.5,160.5,1.6,22.0,862.5,872.74,643.35
2016,8,20,11,30,814.0,162.0,1.6,22.0,878.0,899.43,660.16
2016,8,20,11,45,816.0,162.5,1.65,22.0,886.0,920.23,673.76
2016,8,20,12,0,818.0,163.0,1.7,22.0,894.0,938.22,685.66
2016,8,20,12,15,818.5,162.5,1.7,22.0,894.0,950.86,693.57
2016,8,20,12,30,819.0,162.0,1.7,22.0,894.0,960.47,699.68
2016,8,20,12,45,799.0,172.5,1.75,22.0,881.5,958.65,699.21
2016,8,20,13,0,779.0,183.0,1.8,22.0,869.0,953.62,696.9
2016,8,20,13,15,775.0,182.0,1.8,21.5,854.5,949.16,695.82
2016,8,20,13,30,771.0,181.0,1.8,21.0,840.0,941.72,692.89
2016,8,20,13,45,765.0,178.5,1.8,21.0,818.0,927.89,684.58
2016,8,20,14,0,759.0,176.0,1.8,21.0,796.0,915.24,677.2
2016,8,20,14,15,750.0,173.0,1.8,20.5,767.5,892.6,664.52
2016,8,20,14,30,741.0,170.0,1.8,20.0,739.0,867.47,650.23
2016,8,20,14,45,729.5,166.0,1.8,20.0,704.5,836.71,630.84
2016,8,20,15,0,718.0,162.0,1.8,20.0,670.0,803.92,609.99
2016,8,20,15,15,701.5,157.5,1.8,20.0,630.0,764.62,584.48
2016,8,20,15,30,685.0,153.0,1.8,20.0,590.0,724.0,557.8
2016,8,20,15,45,665.5,147.0,1.85,20.0,545.5,678.42,526.87
2016,8,20,16,0,646.0,141.0,1.9,20.0,501.0,632.25,494.59
2016,8,20,16,15,618.5,134.5,1.95,19.5,453.5,579.81,457.67
2016,8,20,16,30,591.0,128.0,2.0,19.0,406.0,528.0,420.07
2016,8,20,16,45,557.5,119.0,2.05,19.0,357.5,470.95,376.49
2016,8,20,17,0,524.0,110.0,2.1,19.0,309.0,413.31,331.22
2016,8,20,17,15,476.5,99.5,2.1,18.5,259.5,352.37,282.36
2016,8,20,17,30,429.0,89.0,2.1,18.0,210.0,295.47,235.24
2016,8,20,17,45,367.5,75.5,2.15,17.5,164.0,234.19,183.52
2016,8,20,18,0,306.0,62.0,2.2,17.0,118.0,179.16,136.06
2016,8,20,18,15,222.5,45.0,2.15,16.5,78.5,120.61,86.2
2016,8,20,18,30,139.0,28.0,2.1,16.0,39.0,70.11,39.62
2016,8,20,18,45,69.5,14.0,2.1,15.5,19.5,25.38,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.49,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,2.41,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,5.78,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,7.71,0.95
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,9.64,2.59
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,11.58,4.21
2016,8,21,7,45,95.5,103.0,2.0,16.5,147.5,119.55,91.5
2016,8,21,8,0,191.0,194.0,2.0,17.0,283.0,235.71,183.47
2016,8,21,8,15,363.5,178.5,1.95,17.5,371.0,295.4,228.6
2016,8,21,8,30,536.0,163.0,1.9,18.0,459.0,373.09,289.19
2016,8,21,8,45,611.5,158.0,1.9,18.5,522.5,434.23,337.53
2016,8,21,9,0,687.0,153.0,1.9,19.0,586.0,501.56,389.72
2016,8,21,9,15,703.5,157.5,1.85,19.0,626.5,550.66,427.52
2016,8,21,9,30,720.0,162.0,1.8,19.0,667.0,599.96,464.52
2016,8,21,9,45,712.5,176.5,1.8,19.5,697.5,643.05,494.99
2016,8,21,10,0,705.0,191.0,1.8,20.0,728.0,683.94,523.01
2016,8,21,10,15,434.0,294.0,1.8,20.0,629.5,612.21,466.33
2016,8,21,10,30,163.0,397.0,1.8,20.0,531.0,516.13,390.71
2016,8,21,10,45,315.0,365.5,1.85,20.5,632.0,619.33,468.46
2016,8,21,11,0,467.0,334.0,1.9,21.0,733.0,731.84,549.06
2016,8,21,11,15,609.5,268.0,1.9,21.0,797.5,806.95,603.47
2016,8,21,11,30,752.0,202.0,1.9,21.0,862.0,885.69,657.77
2016,8,21,11,45,755.0,202.5,1.95,21.0,870.0,906.69,671.12
2016,8,21,12,0,758.0,203.0,2.0,21.0,878.0,925.1,683.41
2016,8,21,12,15,758.0,203.0,2.0,21.0,878.0,937.45,691.28
2016,8,21,12,30,758.0,203.0,2.0,21.0,878.0,946.94,697.43
2016,8,21,12,45,766.0,196.0,2.0,21.0,873.0,953.85,702.03
2016,8,21,13,0,774.0,189.0,2.0,21.0,868.0,953.85,702.26
2016,8,21,13,15,602.5,268.0,2.0,20.5,791.5,875.54,650.42
2016,8,21,13,30,431.0,347.0,2.0,20.0,715.0,790.51,589.89
2016,8,21,13,45,592.5,263.5,2.05,20.0,754.5,856.12,641.6
2016,8,21,14,0,754.0,180.0,2.1,20.0,794.0,913.61,682.84
2016,8,21,14,15,744.0,177.5,2.1,20.0,765.0,890.63,667.75
2016,8,21,14,30,734.0,175.0,2.1,20.0,736.0,865.21,651.85
2016,8,21,14,45,433.5,252.0,2.15,20.0,579.5,664.03,508.46
2016,8,21,15,0,133.0,329.0,2.2,20.0,423.0,463.48,356.39
2016,8,21,15,15,129.5,310.5,2.25,19.5,397.5,437.81,339.95
2016,8,21,15,30,126.0,292.0,2.3,19.0,372.0,411.87,322.05
2016,8,21,15,45,382.5,218.0,2.35,19.0,434.5,528.52,417.92
2016,8,21,16,0,639.0,144.0,2.4,19.0,497.0,628.9,497.62
2016,8,21,16,15,545.5,148.0,2.45,18.5,430.0,540.23,430.88
2016,8,21,16,30,452.0,152.0,2.5,18.0,363.0,461.96,371.29
2016,8,21,16,45,343.5,148.0,2.6,18.0,297.5,366.34,296.02
2016,8,21,17,0,235.0,144.0,2.7,18.0,232.0,288.11,232.75
2016,8,21,17,15,202.5,127.0,2.7,17.5,195.0,242.48,195.7
2016,8,21,17,30,170.0,110.0,2.7,17.0,158.0,194.91,156.2
2016,8,21,17,45,140.5,88.5,2.75,16.5,122.5,151.86,119.69
2016,8,21,18,0,111.0,67.0,2.8,16.0,87.0,111.68,85.11
2016,8,21,18,15,68.0,46.5,2.65,15.5,57.5,71.91,51.17
2016,8,21,18,30,25.0,26.0,2.5,15.0,28.0,32.85,15.78
2016,8,21,18,45,12.5,13.0,2.45,14.5,14.0,14.83,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,68.5,12.5,2.0,12.5,17.5,12.29,0.0
2016,8,22,6,0,137.0,25.0,2.0,13.0,35.0,19.46,7.42
2016,8,22,6,15,227.5,41.5,1.95,13.5,74.0,31.8,21.8
2016,8,22,6,30,318.0,58.0,1.9,14.0,113.0,43.55,32.84
2016,8,22,6,45,387.0,70.0,1.9,14.5,159.5,62.02,40.56
2016,8,22,7,0,456.0,82.0,1.9,15.0,206.0,102.15,63.19
2016,8,22,7,15,505.0,91.0,1.85,15.5,255.5,145.03,94.24
2016,8,22,7,30,554.0,100.0,1.8,16.0,305.0,192.97,132.97
2016,8,22,7,45,591.5,107.0,1.75,16.5,354.5,241.61,174.41
2016,8,22,8,0,629.0,114.0,1.7,17.0,404.0,294.16,219.33
2016,8,22,8,15,656.0,119.5,1.7,17.5,452.0,345.18,262.82
2016,8,22,8,30,683.0,125.0,1.7,18.0,500.0,398.43,307.03
2016,8,22,8,45,705.0,129.5,1.7,19.0,545.0,450.38,348.4
2016,8,22,9,0,727.0,134.0,1.7,20.0,590.0,503.5,389.18
2016,8,22,9,15,742.5,138.0,1.7,20.0,631.0,553.37,427.75
2016,8,22,9,30,758.0,142.0,1.7,20.0,672.0,603.26,465.29
2016,8,22,9,45,760.0,150.5,1.75,20.5,705.0,648.39,497.65
2016,8,22,10,0,762.0,159.0,1.8,21.0,738.0,691.97,528.06
2016,8,22,10,15,771.0,161.5,1.85,21.0,767.0,732.96,557.26
2016,8,22,10,30,780.0,164.0,1.9,21.0,796.0,772.3,584.0
2016,8,22,10,45,784.0,167.0,1.95,21.5,817.5,806.46,605.61
2016,8,22,11,0,788.0,170.0,2.0,22.0,839.0,838.49,625.63
2016,8,22,11,15,792.0,171.5,2.0,22.0,854.0,866.75,643.78
2016,8,22,11,30,796.0,173.0,2.0,22.0,869.0,892.58,660.29
2016,8,22,11,45,796.0,175.0,2.0,22.0,876.0,912.7,673.05
2016,8,22,12,0,796.0,177.0,2.0,22.0,883.0,930.01,684.04
2016,8,22,12,15,796.0,177.0,2.0,22.0,883.0,942.39,691.91
2016,8,22,12,30,796.0,177.0,2.0,22.0,883.0,951.81,697.99
2016,8,22,12,45,775.5,187.0,2.0,22.0,870.5,948.79,696.09
2016,8,22,13,0,755.0,197.0,2.0,22.0,858.0,946.85,695.16
2016,8,22,13,15,750.5,195.5,2.0,21.5,843.0,941.52,693.45
2016,8,22,13,30,746.0,194.0,2.0,21.0,828.0,933.26,689.96
2016,8,22,13,45,743.0,189.5,2.0,21.0,807.0,920.35,682.19
2016,8,22,14,0,740.0,185.0,2.0,21.0,786.0,904.6,672.67
2016,8,22,14,15,730.5,182.0,2.0,20.5,757.0,881.73,659.73
2016,8,22,14,30,721.0,179.0,2.0,20.0,728.0,856.45,645.17
2016,8,22,14,45,713.0,173.0,2.0,20.0,694.0,826.97,626.48
2016,8,22,15,0,705.0,167.0,2.0,20.0,660.0,795.34,606.22
2016,8,22,15,15,688.0,162.0,2.0,19.5,620.0,755.39,581.12
2016,8,22,15,30,671.0,157.0,2.0,19.0,580.0,714.21,554.59
2016,8,22,15,45,655.0,149.5,2.05,19.0,536.5,670.09,524.17
2016,8,22,16,0,639.0,142.0,2.1,19.0,493.0,625.15,492.45
2016,8,22,16,15,611.0,135.0,2.05,18.5,445.5,572.13,454.18
2016,8,22,16,30,583.0,128.0,2.0,18.0,398.0,519.8,415.44
2016,8,22,16,45,553.0,118.0,1.95,18.0,350.0,464.16,372.35
2016,8,22,17,0,523.0,108.0,1.9,18.0,302.0,407.7,327.49
2016,8,22,17,15,474.0,97.5,1.85,17.5,253.0,346.28,277.91
2016,8,22,17,30,425.0,87.0,1.8,17.0,204.0,289.1,230.27
2016,8,22,17,45,364.5,73.0,1.8,16.5,158.0,228.19,178.59
2016,8,22,18,0,304.0,59.0,1.8,16.0,112.0,173.46,131.16
2016,8,22,18,15,215.5,42.0,1.7,15.5,73.5,114.22,80.64
2016,8,22,18,30,127.0,25.0,1.6,15.0,35.0,61.86,29.35
2016,8,22,18,45,63.5,12.5,1.55,14.5,17.5,22.49,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,12.5,1.1,12.5,18.0,12.29,0.0
2016,8,23,6,0,154.0,25.0,1.1,13.0,36.0,19.53,6.7
2016,8,23,6,15,252.5,40.0,1.05,13.5,75.5,30.66,20.77
2016,8,23,6,30,351.0,55.0,1.0,14.0,115.0,41.24,30.81
2016,8,23,6,45,422.0,65.5,1.0,14.5,162.5,58.83,37.74
2016,8,23,7,0,493.0,76.0,1.0,15.0,210.0,99.34,59.53
2016,8,23,7,15,542.5,84.5,0.95,15.5,260.0,143.36,91.02
2016,8,23,7,30,592.0,93.0,0.9,16.0,310.0,193.04,130.96
2016,8,23,7,45,630.0,98.5,0.9,16.5,360.5,242.56,173.0
2016,8,23,8,0,668.0,104.0,0.9,17.0,411.0,295.98,218.47
2016,8,23,8,15,694.5,109.0,0.9,17.5,459.5,348.45,262.83
2016,8,23,8,30,721.0,114.0,0.9,18.0,508.0,403.02,307.65
2016,8,23,8,45,743.5,117.5,0.9,18.5,554.0,456.17,350.04
2016,8,23,9,0,766.0,121.0,0.9,19.0,600.0,511.95,392.89
2016,8,23,9,15,781.5,124.0,0.95,19.0,641.0,562.38,431.66
2016,8,23,9,30,797.0,127.0,1.0,19.0,682.0,612.72,469.39
2016,8,23,9,45,802.5,132.5,1.05,19.5,716.5,658.58,501.97
2016,8,23,10,0,808.0,138.0,1.1,20.0,751.0,703.02,532.72
2016,8,23,10,15,817.0,140.0,1.15,20.0,780.5,744.99,561.5
2016,8,23,10,30,826.0,142.0,1.2,20.0,810.0,785.39,588.26
2016,8,23,10,45,834.0,143.0,1.25,20.5,833.0,822.2,611.27
2016,8,23,11,0,842.0,144.0,1.3,21.0,856.0,856.96,632.73
2016,8,23,11,15,846.0,145.0,1.3,21.0,871.5,886.01,650.88
2016,8,23,11,30,850.0,146.0,1.3,21.0,887.0,912.44,667.32
2016,8,23,11,45,853.5,145.5,1.35,21.0,895.0,934.12,681.45
2016,8,23,12,0,857.0,145.0,1.4,21.0,903.0,948.21,690.81
2016,8,23,12,15,857.0,145.0,1.4,21.0,903.0,960.81,698.67
2016,8,23,12,30,857.0,145.0,1.4,21.0,903.0,970.28,704.63
2016,8,23,12,45,846.0,149.5,1.4,21.0,893.0,976.4,708.6
2016,8,23,13,0,835.0,154.0,1.4,21.0,883.0,973.86,707.22
2016,8,23,13,15,831.0,153.0,1.4,20.5,867.5,969.06,705.96
2016,8,23,13,30,827.0,152.0,1.4,20.0,852.0,961.08,702.8
2016,8,23,13,45,819.5,150.5,1.45,20.0,828.5,946.14,694.67
2016,8,23,14,0,812.0,149.0,1.5,20.0,805.0,928.24,684.72
2016,8,23,14,15,803.0,147.0,1.5,20.0,775.5,905.59,671.01
2016,8,23,14,30,794.0,145.0,1.5,20.0,746.0,880.29,655.59
2016,8,23,14,45,779.5,143.0,1.55,20.0,710.0,847.68,635.85
2016,8,23,15,0,765.0,141.0,1.6,20.0,674.0,813.03,614.56
2016,8,23,15,15,749.0,137.0,1.65,19.5,633.0,776.31,592.71
2016,8,23,15,30,733.0,133.0,1.7,19.0,592.0,735.03,567.23
2016,8,23,15,45,709.0,129.5,1.75,19.0,546.0,687.09,535.44
2016,8,23,16,0,685.0,126.0,1.8,19.0,500.0,638.81,501.58
2016,8,23,16,15,657.5,120.0,1.85,18.5,452.0,585.39,463.85
2016,8,23,16,30,630.0,114.0,1.9,18.0,404.0,532.57,425.31
2016,8,23,16,45,592.0,107.0,2.0,18.0,353.5,473.46,380.01
2016,8,23,17,0,554.0,100.0,2.1,18.0,303.0,416.55,334.93
2016,8,23,17,15,504.5,90.5,2.1,17.5,253.5,354.01,284.31
2016,8,23,17,30,455.0,81.0,2.1,17.0,204.0,293.97,234.16
2016,8,23,17,45,388.0,68.5,2.15,16.5,157.5,230.87,180.42
2016,8,23,18,0,321.0,56.0,2.2,16.0,111.0,174.66,131.56
2016,8,23,18,15,228.0,40.0,2.15,15.5,72.0,114.72,80.2
2016,8,23,18,30,135.0,24.0,2.1,15.0,33.0,61.41,24.88
2016,8,23,18,45,67.5,12.0,2.1,14.5,16.5,22.43,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,11.5,1.9,12.5,19.5,11.3,0.0
2016,8,24,6,0,243.0,23.0,1.9,13.0,39.0,18.24,4.97
2016,8,24,6,15,358.0,34.0,1.9,13.5,82.0,25.89,16.57
2016,8,24,6,30,473.0,45.0,1.9,14.0,125.0,33.02,23.52
2016,8,24,6,45,545.5,53.0,1.9,14.5,175.5,49.17,28.22
2016,8,24,7,0,618.0,61.0,1.9,15.0,226.0,94.6,51.03
2016,8,24,7,15,665.0,66.5,1.9,15.5,278.5,142.75,85.4
2016,8,24,7,30,712.0,72.0,1.9,16.0,331.0,198.59,131.15
2016,8,24,7,45,745.5,76.0,1.9,17.0,383.5,252.05,177.4
2016,8,24,8,0,779.0,80.0,1.9,18.0,436.0,308.79,226.55
2016,8,24,8,15,803.0,83.5,1.85,18.5,486.5,364.66,274.82
2016,8,24,8,30,827.0,87.0,1.8,19.0,537.0,422.22,323.03
2016,8,24,8,45,846.0,89.5,1.8,19.5,584.0,477.9,368.43
2016,8,24,9,0,865.0,92.0,1.8,20.0,631.0,535.64,413.74
2016,8,24,9,15,878.0,94.0,1.8,20.5,673.0,587.99,453.6
2016,8,24,9,30,891.0,96.0,1.8,21.0,715.0,639.76,491.7
2016,8,24,9,45,896.5,100.0,1.8,21.5,750.0,687.71,525.78
2016,8,24,10,0,902.0,104.0,1.8,22.0,785.0,733.96,556.81
2016,8,24,10,15,909.5,105.5,1.8,22.0,815.0,777.34,585.37
2016,8,24,10,30,917.0,107.0,1.8,22.0,845.0,818.74,612.28
2016,8,24,10,45,920.5,108.5,1.85,22.0,867.5,854.74,635.82
2016,8,24,11,0,924.0,110.0,1.9,22.0,890.0,888.13,657.57
2016,8,24,11,15,927.5,111.0,1.9,22.0,905.5,918.25,676.58
2016,8,24,11,30,931.0,112.0,1.9,22.0,921.0,945.47,693.66
2016,8,24,11,45,932.0,112.5,1.95,22.5,928.5,966.87,706.2
2016,8,24,12,0,933.0,113.0,2.0,23.0,936.0,985.02,716.72
2016,8,24,12,15,932.5,113.0,2.0,22.5,936.0,997.93,726.16
2016,8,24,12,30,932.0,113.0,2.0,22.0,936.0,1007.41,733.58
2016,8,24,12,45,923.0,117.0,2.05,22.0,925.5,1009.48,735.61
2016,8,24,13,0,914.0,121.0,2.1,22.0,915.0,1008.05,735.61
2016,8,24,13,15,910.0,120.0,2.15,22.0,899.5,1002.76,733.25
2016,8,24,13,30,906.0,119.0,2.2,22.0,884.0,994.06,728.83
2016,8,24,13,45,902.0,117.0,2.25,22.0,861.0,980.95,721.66
2016,8,24,14,0,898.0,115.0,2.3,22.0,838.0,964.56,712.43
2016,8,24,14,15,890.0,113.5,2.35,21.5,807.5,941.86,700.44
2016,8,24,14,30,882.0,112.0,2.4,21.0,777.0,916.24,686.46
2016,8,24,14,45,873.5,109.0,2.45,21.0,741.0,885.79,667.8
2016,8,24,15,0,865.0,106.0,2.5,21.0,705.0,852.75,647.26
2016,8,24,15,15,851.0,103.0,2.55,21.0,663.0,817.58,625.06
2016,8,24,15,30,837.0,100.0,2.6,21.0,621.0,775.6,597.81
2016,8,24,15,45,823.5,95.5,2.65,21.0,575.0,730.69,568.11
2016,8,24,16,0,810.0,91.0,2.7,21.0,529.0,684.38,536.89
2016,8,24,16,15,785.5,87.0,2.7,20.5,479.0,630.13,499.08
2016,8,24,16,30,761.0,83.0,2.7,20.0,429.0,575.93,459.2
2016,8,24,16,45,734.0,77.0,2.75,19.5,378.0,518.45,415.6
2016,8,24,17,0,707.0,71.0,2.8,19.0,327.0,461.9,371.03
2016,8,24,17,15,659.5,65.5,2.8,18.5,274.5,399.14,319.67
2016,8,24,17,30,612.0,60.0,2.8,18.0,222.0,338.41,268.16
2016,8,24,17,45,547.0,51.5,2.8,17.5,172.5,271.87,210.61
2016,8,24,18,0,482.0,43.0,2.8,17.0,123.0,211.71,157.19
2016,8,24,18,15,364.0,32.5,2.8,16.5,80.5,142.29,97.07
2016,8,24,18,30,246.0,22.0,2.8,16.0,38.0,81.62,25.93
2016,8,24,18,45,123.0,11.0,2.8,15.5,19.0,29.79,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,133.5,10.5,1.75,13.5,19.5,10.32,0.0
2016,8,25,6,0,267.0,21.0,1.7,14.0,39.0,16.42,2.89
2016,8,25,6,15,384.0,31.0,1.65,14.5,81.5,23.23,14.16
2016,8,25,6,30,501.0,41.0,1.6,15.0,124.0,29.58,20.38
2016,8,25,6,45,335.0,71.0,1.6,15.5,135.0,59.75,40.41
2016,8,25,7,0,169.0,101.0,1.6,16.0,146.0,96.98,69.85
2016,8,25,7,15,185.0,121.0,1.55,16.5,180.0,128.31,93.94
2016,8,25,7,30,201.0,141.0,1.5,17.0,214.0,161.64,120.76
2016,8,25,7,45,498.5,107.0,1.45,17.5,324.5,216.38,156.15
2016,8,25,8,0,796.0,73.0,1.4,18.0,435.0,306.29,223.57
2016,8,25,8,15,819.5,76.5,1.4,18.5,485.5,362.88,272.21
2016,8,25,8,30,843.0,80.0,1.4,19.0,536.0,421.07,320.86
2016,8,25,8,45,861.0,82.5,1.4,19.5,583.0,478.92,367.65
2016,8,25,9,0,879.0,85.0,1.4,20.0,630.0,535.06,411.52
2016,8,25,9,15,892.0,87.0,1.4,20.5,672.5,588.04,451.55
2016,8,25,9,30,905.0,89.0,1.4,21.0,715.0,640.41,489.74
2016,8,25,9,45,915.0,91.0,1.45,21.5,752.0,689.94,525.08
2016,8,25,10,0,925.0,93.0,1.5,22.0,789.0,738.08,557.23
2016,8,25,10,15,932.5,94.0,1.5,22.0,819.5,781.78,585.68
2016,8,25,10,30,940.0,95.0,1.5,22.0,850.0,823.44,612.46
2016,8,25,10,45,945.5,96.0,1.55,22.5,873.5,861.24,635.77
2016,8,25,11,0,951.0,97.0,1.6,23.0,897.0,896.46,657.21
2016,8,25,11,15,955.0,97.5,1.6,23.0,913.0,927.14,676.23
2016,8,25,11,30,959.0,98.0,1.6,23.0,929.0,954.83,693.31
2016,8,25,11,45,961.5,98.0,1.65,23.0,937.5,977.52,707.89
2016,8,25,12,0,964.0,98.0,1.7,23.0,946.0,996.92,720.49
2016,8,25,12,15,964.0,98.0,1.75,23.0,946.0,1010.56,729.56
2016,8,25,12,30,964.0,98.0,1.8,23.0,946.0,1020.67,736.56
2016,8,25,12,45,952.0,104.0,1.9,23.0,935.0,1022.07,738.88
2016,8,25,13,0,940.0,110.0,2.0,23.0,924.0,1019.86,739.08
2016,8,25,13,15,936.0,109.5,2.05,23.0,907.5,1014.92,737.04
2016,8,25,13,30,932.0,109.0,2.1,23.0,891.0,1006.49,732.89
2016,8,25,13,45,925.5,108.0,2.15,23.0,867.0,991.74,724.77
2016,8,25,14,0,919.0,107.0,2.2,23.0,843.0,973.68,714.62
2016,8,25,14,15,911.0,105.5,2.2,22.5,812.0,950.53,702.02
2016,8,25,14,30,903.0,104.0,2.2,22.0,781.0,924.39,687.43
2016,8,25,14,45,891.0,102.0,2.25,22.0,743.5,891.38,667.35
2016,8,25,15,0,879.0,100.0,2.3,22.0,706.0,855.93,645.46
2016,8,25,15,15,865.0,97.5,2.25,21.5,663.5,816.07,620.72
2016,8,25,15,30,851.0,95.0,2.2,21.0,621.0,778.8,597.51
2016,8,25,15,45,831.5,92.0,2.2,20.5,573.5,730.56,566.5
2016,8,25,16,0,812.0,89.0,2.2,20.0,526.0,681.34,534.22
2016,8,25,16,15,787.0,85.5,2.15,19.5,475.5,627.24,496.38
2016,8,25,16,30,762.0,82.0,2.1,19.0,425.0,573.22,456.55
2016,8,25,16,45,727.0,77.5,2.05,18.5,372.5,512.77,410.46
2016,8,25,17,0,692.0,73.0,2.0,18.0,320.0,455.86,365.46
2016,8,25,17,15,643.0,67.0,1.95,17.5,267.5,390.97,312.6
2016,8,25,17,30,594.0,61.0,1.9,17.0,215.0,329.97,261.02
2016,8,25,17,45,519.5,52.5,1.85,16.5,165.5,261.03,201.85
2016,8,25,18,0,445.0,44.0,1.8,16.0,116.0,199.51,147.8
2016,8,25,18,15,326.0,32.5,1.7,15.5,74.5,131.19,88.73
2016,8,25,18,30,207.0,21.0,1.6,15.0,33.0,71.05,13.2
2016,8,25,18,45,103.5,10.5,1.5,14.5,16.5,25.96,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,10.5,0.85,12.5,17.5,10.32,0.0
2016,8,26,6,0,225.0,21.0,0.9,13.0,35.0,16.57,1.77
2016,8,26,6,15,341.5,32.0,0.9,13.5,76.5,24.32,15.11
2016,8,26,6,30,458.0,43.0,0.9,14.0,118.0,31.53,22.18
2016,8,26,6,45,531.0,51.0,0.95,14.5,167.5,45.31,26.47
2016,8,26,7,0,604.0,59.0,1.0,15.0,217.0,89.79,47.97
2016,8,26,7,15,321.5,97.0,1.0,15.5,183.5,122.78,83.69
2016,8,26,7,30,39.0,135.0,1.0,16.0,150.0,130.85,102.36
2016,8,26,7,45,72.5,162.0,1.05,16.5,193.5,166.59,130.18
2016,8,26,8,0,106.0,189.0,1.1,17.0,237.0,204.48,159.66
2016,8,26,8,15,208.5,203.0,1.15,17.0,311.0,261.62,203.64
2016,8,26,8,30,311.0,217.0,1.2,17.0,385.0,328.18,255.46
2016,8,26,8,45,358.5,227.0,1.25,17.5,437.0,377.96,294.08
2016,8,26,9,0,406.0,237.0,1.3,18.0,489.0,431.73,335.25
2016,8,26,9,15,402.5,258.0,1.35,18.0,522.0,471.85,365.76
2016,8,26,9,30,399.0,279.0,1.4,18.0,555.0,510.75,394.76
2016,8,26,9,45,380.0,301.0,1.45,18.5,574.5,539.53,414.81
2016,8,26,10,0,361.0,323.0,1.5,19.0,594.0,566.01,432.75
2016,8,26,10,15,477.0,293.0,1.5,19.0,665.5,640.98,488.51
2016,8,26,10,30,593.0,263.0,1.5,19.0,737.0,721.54,546.74
2016,8,26,10,45,590.0,275.0,1.55,19.5,758.5,753.56,567.13
2016,8,26,11,0,587.0,287.0,1.6,20.0,780.0,783.68,586.39
2016,8,26,11,15,567.5,303.5,1.6,20.0,787.0,802.11,597.78
2016,8,26,11,30,548.0,320.0,1.6,20.0,794.0,817.77,607.33
2016,8,26,11,45,735.0,219.5,1.65,20.0,860.5,901.32,668.0
2016,8,26,12,0,922.0,119.0,1.7,20.0,927.0,978.3,717.84
2016,8,26,12,15,922.0,119.0,1.7,20.0,927.0,991.47,725.37
2016,8,26,12,30,922.0,119.0,1.7,20.0,927.0,1001.25,731.58
2016,8,26,12,45,924.5,116.0,1.75,20.0,920.0,1006.86,735.97
2016,8,26,13,0,927.0,113.0,1.8,20.0,913.0,1008.98,738.29
2016,8,26,13,15,923.0,112.0,1.75,20.0,896.5,1003.49,734.51
2016,8,26,13,30,919.0,111.0,1.7,20.0,880.0,994.54,728.72
2016,8,26,13,45,913.0,110.0,1.65,20.0,856.5,980.32,719.67
2016,8,26,14,0,907.0,109.0,1.6,20.0,833.0,962.83,708.67
2016,8,26,14,15,899.0,107.5,1.55,19.5,802.5,939.83,695.5
2016,8,26,14,30,891.0,106.0,1.5,19.0,772.0,913.87,680.44
2016,8,26,14,45,880.5,104.0,1.45,19.0,735.0,882.41,660.43
2016,8,26,15,0,870.0,102.0,1.4,19.0,698.0,848.45,638.75
2016,8,26,15,15,855.5,99.5,1.3,18.5,655.5,813.12,616.59
2016,8,26,15,30,841.0,97.0,1.2,18.0,613.0,771.06,589.6
2016,8,26,15,45,822.5,93.5,1.2,18.0,566.0,723.34,558.43
2016,8,26,16,0,804.0,90.0,1.2,18.0,519.0,674.59,526.03
2016,8,26,16,15,778.5,86.0,1.15,17.5,469.0,619.91,488.01
2016,8,26,16,30,753.0,82.0,1.1,17.0,419.0,565.4,448.25
2016,8,26,16,45,718.5,77.5,1.1,17.0,366.5,505.68,402.74
2016,8,26,17,0,684.0,73.0,1.1,17.0,314.0,449.54,358.32
2016,8,26,17,15,635.0,66.5,1.1,16.5,262.0,384.59,306.09
2016,8,26,17,30,586.0,60.0,1.1,16.0,210.0,323.55,254.99
2016,8,26,17,45,510.5,51.5,1.1,15.5,160.5,254.9,196.43
2016,8,26,18,0,435.0,43.0,1.1,15.0,111.0,193.8,142.98
2016,8,26,18,15,316.0,31.0,1.05,14.5,70.5,125.96,84.07
2016,8,26,18,30,197.0,19.0,1.0,14.0,30.0,65.65,0.0
2016,8,26,18,45,98.5,9.5,1.0,13.5,15.0,23.91,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,98.0,10.5,1.0,11.5,16.0,10.32,0.0
2016,8,27,6,0,196.0,21.0,1.0,12.0,32.0,16.73,0.32
2016,8,27,6,15,311.0,33.5,1.0,12.5,73.0,25.94,16.46
2016,8,27,6,30,426.0,46.0,1.0,13.0,114.0,34.5,24.87
2016,8,27,6,45,502.0,54.5,1.05,13.5,163.5,47.11,29.09
2016,8,27,7,0,578.0,63.0,1.1,14.0,213.0,90.49,49.96
2016,8,27,7,15,289.0,65.0,1.05,14.5,140.0,90.93,58.84
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,64.76,49.38
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,86.99,67.76
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,109.2,85.7
2016,8,27,8,15,3.5,144.0,1.0,16.5,146.0,138.78,109.24
2016,8,27,8,30,7.0,174.0,1.0,17.0,178.0,168.9,132.77
2016,8,27,8,45,7.0,181.0,1.05,17.5,185.5,176.49,138.1
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,184.0,143.42
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,194.87,151.64
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,205.83,159.9
2016,8,27,9,45,24.0,258.0,1.25,18.5,276.0,264.32,204.77
2016,8,27,10,0,39.0,308.0,1.3,19.0,338.0,325.38,250.41
2016,8,27,10,15,254.5,305.5,1.3,19.0,508.0,487.57,375.28
2016,8,27,10,30,470.0,303.0,1.3,19.0,678.0,665.26,504.69
2016,8,27,10,45,499.0,306.5,1.35,19.5,714.5,710.77,534.32
2016,8,27,11,0,528.0,310.0,1.4,20.0,751.0,756.6,565.0
2016,8,27,11,15,729.5,208.5,1.4,20.0,830.0,847.29,630.62
2016,8,27,11,30,931.0,107.0,1.4,20.0,909.0,936.53,687.86
2016,8,27,11,45,933.5,106.5,1.45,20.0,917.0,958.1,701.14
2016,8,27,12,0,936.0,106.0,1.5,20.0,925.0,976.45,713.26
2016,8,27,12,15,936.0,106.0,1.5,20.0,924.5,989.67,721.46
2016,8,27,12,30,936.0,106.0,1.5,20.0,924.0,999.45,727.62
2016,8,27,12,45,931.5,107.5,1.55,20.0,915.0,1003.03,730.76
2016,8,27,13,0,927.0,109.0,1.6,20.0,906.0,1003.11,731.85
2016,8,27,13,15,923.5,108.0,1.6,20.0,890.0,998.01,729.05
2016,8,27,13,30,920.0,107.0,1.6,20.0,874.0,989.44,724.2
2016,8,27,13,45,915.5,105.5,1.6,20.0,850.5,975.98,716.36
2016,8,27,14,0,911.0,104.0,1.6,20.0,827.0,959.22,706.51
2016,8,27,14,15,903.0,102.5,1.6,19.5,797.0,936.05,693.9
2016,8,27,14,30,895.0,101.0,1.6,19.0,767.0,909.93,679.34
2016,8,27,14,45,885.5,99.0,1.6,19.0,730.5,879.15,660.35
2016,8,27,15,0,876.0,97.0,1.6,19.0,694.0,845.82,639.56
2016,8,27,15,15,862.0,94.5,1.6,18.5,651.5,805.94,615.29
2016,8,27,15,30,848.0,92.0,1.6,18.0,609.0,768.63,592.49
2016,8,27,15,45,831.5,88.5,1.6,18.0,562.5,722.09,561.66
2016,8,27,16,0,815.0,85.0,1.6,18.0,516.0,674.37,529.53
2016,8,27,16,15,790.0,81.0,1.6,17.5,466.0,619.58,491.46
2016,8,27,16,30,765.0,77.0,1.6,17.0,416.0,564.9,451.37
2016,8,27,16,45,733.5,72.5,1.6,17.0,364.0,506.41,406.07
2016,8,27,17,0,702.0,68.0,1.6,17.0,312.0,449.28,360.26
2016,8,27,17,15,653.0,62.0,1.6,16.5,260.0,385.8,308.4
2016,8,27,17,30,604.0,56.0,1.6,16.0,208.0,324.58,256.44
2016,8,27,17,45,530.5,48.0,1.65,15.5,158.5,256.52,197.72
2016,8,27,18,0,457.0,40.0,1.7,15.0,109.0,195.84,143.96
2016,8,27,18,15,334.5,28.5,1.7,14.5,68.5,126.94,83.13
2016,8,27,18,30,212.0,17.0,1.7,14.0,28.0,65.24,0.0
2016,8,27,18,45,106.0,8.5,1.7,13.5,14.0,23.7,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,11.5,17.0,9.34,0.0
2016,8,28,6,0,267.0,19.0,1.0,12.0,34.0,14.92,0.0
2016,8,28,6,15,388.0,29.0,0.95,12.5,76.5,21.83,12.87
2016,8,28,6,30,509.0,39.0,0.9,13.0,119.0,28.26,19.35
2016,8,28,6,45,582.5,45.5,0.9,14.0,170.0,42.21,24.77
2016,8,28,7,0,656.0,52.0,0.9,15.0,221.0,87.89,44.99
2016,8,28,7,15,328.0,66.0,0.85,15.5,150.5,96.28,61.37
2016,8,28,7,30,0.0,80.0,0.8,16.0,80.0,76.87,59.3
2016,8,28,7,45,0.0,109.0,0.8,16.5,109.0,104.0,81.53
2016,8,28,8,0,0.0,138.0,0.8,17.0,138.0,131.26,103.29
2016,8,28,8,15,20.5,174.5,0.85,17.5,186.0,172.79,135.77
2016,8,28,8,30,41.0,211.0,0.9,18.0,234.0,215.02,168.33
2016,8,28,8,45,56.0,238.0,1.0,18.5,271.5,250.38,195.24
2016,8,28,9,0,71.0,265.0,1.1,19.0,309.0,287.5,223.23
2016,8,28,9,15,188.0,282.0,1.15,19.0,408.5,373.82,289.6
2016,8,28,9,30,305.0,299.0,1.2,19.0,508.0,471.94,363.41
2016,8,28,9,45,618.5,193.5,1.3,19.5,645.5,592.89,456.01
2016,8,28,10,0,932.0,88.0,1.4,20.0,783.0,734.42,559.33
2016,8,28,10,15,939.0,89.5,1.45,20.0,813.0,778.44,587.7
2016,8,28,10,30,946.0,91.0,1.5,20.0,843.0,820.35,615.39
2016,8,28,10,45,951.0,91.5,1.6,20.5,865.5,857.33,638.95
2016,8,28,11,0,956.0,92.0,1.7,21.0,888.0,891.67,660.64
2016,8,28,11,15,958.5,92.5,1.75,21.0,903.5,921.05,679.68
2016,8,28,11,30,961.0,93.0,1.8,21.0,919.0,947.33,696.75
2016,8,28,11,45,962.5,93.5,1.85,21.5,926.0,969.5,709.84
2016,8,28,12,0,964.0,94.0,1.9,22.0,933.0,988.32,720.82
2016,8,28,12,15,963.5,94.0,1.9,21.5,932.5,1001.3,730.31
2016,8,28,12,30,963.0,94.0,1.9,21.0,932.0,1010.73,737.71
2016,8,28,12,45,960.0,94.0,1.9,21.0,923.0,1014.19,740.03
2016,8,28,13,0,957.0,94.0,1.9,21.0,914.0,1014.02,740.23
2016,8,28,13,15,953.5,93.5,1.9,21.0,897.5,1009.23,737.63
2016,8,28,13,30,950.0,93.0,1.9,21.0,881.0,1000.87,732.91
2016,8,28,13,45,944.5,92.0,1.9,21.0,857.0,986.58,724.51
2016,8,28,14,0,939.0,91.0,1.9,21.0,833.0,968.91,714.06
2016,8,28,14,15,931.5,90.0,1.85,20.5,802.5,946.14,701.1
2016,8,28,14,30,924.0,89.0,1.8,20.0,772.0,920.3,686.15
2016,8,28,14,45,913.0,87.5,1.8,20.0,734.5,887.97,666.13
2016,8,28,15,0,902.0,86.0,1.8,20.0,697.0,853.08,644.32
2016,8,28,15,15,888.5,84.0,1.8,20.0,654.5,813.27,618.96
2016,8,28,15,30,875.0,82.0,1.8,20.0,612.0,771.51,591.99
2016,8,28,15,45,856.0,79.5,1.8,20.0,564.5,723.43,560.18
2016,8,28,16,0,837.0,77.0,1.8,20.0,517.0,678.21,529.94
2016,8,28,16,15,812.5,74.0,1.8,19.5,466.5,623.98,492.61
2016,8,28,16,30,788.0,71.0,1.8,19.0,416.0,569.79,452.91
2016,8,28,16,45,752.5,67.5,1.8,18.5,363.0,509.17,406.8
2016,8,28,17,0,717.0,64.0,1.8,18.0,310.0,450.27,360.24
2016,8,28,17,15,667.5,58.5,1.85,17.5,257.5,384.72,306.76
2016,8,28,17,30,618.0,53.0,1.9,17.0,205.0,324.88,255.74
2016,8,28,17,45,537.5,46.0,1.95,16.5,155.5,254.96,195.42
2016,8,28,18,0,457.0,39.0,2.0,16.0,106.0,193.15,140.8
2016,8,28,18,15,326.5,28.0,2.0,15.5,66.0,123.29,78.67
2016,8,28,18,30,196.0,17.0,2.0,15.0,26.0,60.76,0.0
2016,8,28,18,45,98.0,8.5,2.05,14.5,13.0,22.23,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,7.86,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,15.45,0.0
2016,8,29,6,15,16.0,34.5,2.45,13.5,37.0,31.51,20.75
2016,8,29,6,30,32.0,53.0,2.5,14.0,58.0,47.43,35.94
2016,8,29,6,45,43.0,74.0,2.55,14.5,83.5,65.71,49.59
2016,8,29,7,0,54.0,95.0,2.6,15.0,109.0,88.56,67.47
2016,8,29,7,15,61.5,116.0,2.6,15.5,135.5,112.55,86.74
2016,8,29,7,30,69.0,137.0,2.6,16.0,162.0,137.61,107.06
2016,8,29,7,45,199.5,151.5,2.65,16.5,237.0,185.55,141.93
2016,8,29,8,0,330.0,166.0,2.7,17.0,312.0,248.26,190.25
2016,8,29,8,15,354.0,182.5,2.7,17.0,356.5,291.93,226.74
2016,8,29,8,30,378.0,199.0,2.7,17.0,401.0,337.92,264.7
2016,8,29,8,45,621.5,140.0,2.7,17.5,505.0,416.07,326.61
2016,8,29,9,0,865.0,81.0,2.7,18.0,609.0,519.48,408.19
2016,8,29,9,15,637.5,176.0,2.7,18.0,580.0,525.11,412.25
2016,8,29,9,30,410.0,271.0,2.7,18.0,551.0,509.21,398.2
2016,8,29,9,45,456.5,266.5,2.75,18.5,593.5,556.23,433.88
2016,8,29,10,0,503.0,262.0,2.8,19.0,636.0,606.01,470.69
2016,8,29,10,15,721.5,172.5,2.8,19.0,732.0,701.63,545.05
2016,8,29,10,30,940.0,83.0,2.8,19.0,828.0,806.41,619.52
2016,8,29,10,45,767.0,181.0,2.8,19.0,800.5,801.3,614.34
2016,8,29,11,0,594.0,279.0,2.8,19.0,773.0,779.55,594.78
2016,8,29,11,15,583.5,291.5,2.8,19.0,783.5,801.9,610.06
2016,8,29,11,30,573.0,304.0,2.8,19.0,794.0,821.85,623.2
2016,8,29,11,45,511.0,327.5,2.85,19.0,767.5,804.04,609.25
2016,8,29,12,0,449.0,351.0,2.9,19.0,741.0,782.2,592.66
2016,8,29,12,15,396.0,374.5,2.95,19.0,718.5,759.76,575.87
2016,8,29,12,30,343.0,398.0,3.0,19.0,696.0,740.47,561.03
2016,8,29,12,45,254.0,411.0,3.05,19.0,630.5,674.15,512.0
2016,8,29,13,0,165.0,424.0,3.1,19.0,565.0,598.22,455.55
2016,8,29,13,15,366.5,356.5,3.15,19.0,661.5,727.52,556.08
2016,8,29,13,30,568.0,289.0,3.2,19.0,758.0,853.77,650.35
2016,8,29,13,45,582.0,269.0,3.25,19.5,738.0,841.77,641.48
2016,8,29,14,0,596.0,249.0,3.3,20.0,718.0,829.28,633.33
2016,8,29,14,15,455.5,288.5,3.3,20.0,638.5,733.3,562.64
2016,8,29,14,30,315.0,328.0,3.3,20.0,559.0,635.42,489.57
2016,8,29,14,45,176.5,300.5,3.35,20.0,429.0,471.21,366.78
2016,8,29,15,0,38.0,273.0,3.4,20.0,299.0,313.74,244.15
2016,8,29,15,15,205.5,255.0,3.4,19.5,380.5,436.9,345.68
2016,8,29,15,30,373.0,237.0,3.4,19.0,462.0,548.47,434.92
2016,8,29,15,45,376.5,215.5,3.45,19.0,427.0,514.53,409.83
2016,8,29,16,0,380.0,194.0,3.5,19.0,392.0,479.14,383.9
2016,8,29,16,15,468.5,154.0,3.5,18.5,373.5,485.01,391.31
2016,8,29,16,30,557.0,114.0,3.5,18.0,355.0,477.0,387.07
2016,8,29,16,45,517.0,107.5,3.55,18.0,309.5,418.08,339.72
2016,8,29,17,0,477.0,101.0,3.6,18.0,264.0,365.44,296.29
2016,8,29,17,15,522.0,79.5,3.55,17.5,229.5,340.47,274.3
2016,8,29,17,30,567.0,58.0,3.5,17.0,195.0,307.61,243.77
2016,8,29,17,45,487.5,49.5,3.5,16.5,147.0,239.25,184.02
2016,8,29,18,0,408.0,41.0,3.5,16.0,99.0,178.92,130.39
2016,8,29,18,15,278.0,28.5,3.45,15.5,60.5,110.77,68.87
2016,8,29,18,30,148.0,16.0,3.4,15.0,22.0,43.83,0.0
2016,8,29,18,45,74.0,8.0,3.35,15.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,130.5,8.5,3.4,13.5,15.0,8.36,0.0
2016,8,30,6,0,261.0,17.0,3.4,14.0,30.0,13.25,0.0
2016,8,30,6,15,388.0,26.5,3.35,14.5,72.0,19.81,10.77
2016,8,30,6,30,515.0,36.0,3.3,15.0,114.0,28.26,19.05
2016,8,30,6,45,591.5,41.5,3.3,15.5,164.5,36.6,21.24
2016,8,30,7,0,668.0,47.0,3.3,16.0,215.0,81.96,40.01
2016,8,30,7,15,713.5,51.5,3.25,16.5,268.0,131.39,73.82
2016,8,30,7,30,759.0,56.0,3.2,17.0,321.0,185.88,118.15
2016,8,30,7,45,792.5,58.5,3.15,18.0,373.5,240.5,165.76
