Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,826.0,61.0,3.1,19.0,426.0,300.85,218.57
2016,8,30,8,15,848.0,64.0,3.05,19.5,476.5,357.78,268.69
2016,8,30,8,30,870.0,67.0,3.0,20.0,527.0,416.03,318.58
2016,8,30,8,45,887.0,68.5,3.0,21.0,573.5,471.63,364.32
2016,8,30,9,0,904.0,70.0,3.0,22.0,620.0,527.45,408.5
2016,8,30,9,15,915.5,71.5,3.0,22.5,661.5,580.19,449.57
2016,8,30,9,30,927.0,73.0,3.0,23.0,703.0,632.08,488.66
2016,8,30,9,45,935.0,75.0,3.05,23.5,738.5,681.13,524.64
2016,8,30,10,0,943.0,77.0,3.1,24.0,774.0,728.54,556.9
2016,8,30,10,15,949.0,78.0,3.15,24.0,803.5,771.64,586.2
2016,8,30,10,30,955.0,79.0,3.2,24.0,833.0,812.51,613.75
2016,8,30,10,45,960.0,79.0,3.25,24.0,855.0,849.14,638.2
2016,8,30,11,0,965.0,79.0,3.3,24.0,877.0,883.08,660.74
2016,8,30,11,15,967.0,79.0,3.3,24.0,891.5,911.58,679.25
2016,8,30,11,30,969.0,79.0,3.3,24.0,906.0,936.93,695.64
2016,8,30,11,45,970.5,78.5,3.3,24.0,912.5,958.02,709.23
2016,8,30,12,0,972.0,78.0,3.3,24.0,919.0,975.71,720.63
2016,8,30,12,15,971.5,78.0,3.3,24.0,918.0,988.57,728.95
2016,8,30,12,30,971.0,78.0,3.3,24.0,917.0,997.83,735.04
2016,8,30,12,45,965.0,80.5,3.35,24.0,907.5,1000.95,737.62
2016,8,30,13,0,959.0,83.0,3.4,24.0,898.0,1000.42,737.97
2016,8,30,13,15,955.5,82.5,3.35,24.0,881.5,995.41,734.78
2016,8,30,13,30,952.0,82.0,3.3,24.0,865.0,986.82,729.39
2016,8,30,13,45,948.0,80.0,3.3,24.0,841.5,972.6,720.78
2016,8,30,14,0,944.0,78.0,3.3,24.0,818.0,954.93,710.01
2016,8,30,14,15,936.5,77.0,3.3,23.5,787.5,931.86,697.05
2016,8,30,14,30,929.0,76.0,3.3,23.0,757.0,905.71,681.99
2016,8,30,14,45,920.5,74.0,3.3,23.0,720.0,874.64,662.2
2016,8,30,15,0,912.0,72.0,3.3,23.0,683.0,840.86,640.47
2016,8,30,15,15,899.5,70.5,3.25,22.5,641.0,801.94,615.93
2016,8,30,15,30,887.0,69.0,3.2,22.0,599.0,760.99,589.64
2016,8,30,15,45,871.0,66.5,3.2,22.0,552.5,714.53,558.14
2016,8,30,16,0,855.0,64.0,3.2,22.0,506.0,666.81,525.26
2016,8,30,16,15,833.0,61.5,3.15,21.5,456.0,614.21,488.46
2016,8,30,16,30,811.0,59.0,3.1,21.0,406.0,561.44,448.72
2016,8,30,16,45,778.5,56.0,3.1,21.0,354.5,505.5,404.36
2016,8,30,17,0,746.0,53.0,3.1,21.0,303.0,447.67,357.13
2016,8,30,17,15,699.0,48.5,3.1,20.5,251.0,383.28,303.74
2016,8,30,17,30,652.0,44.0,3.1,20.0,199.0,322.54,251.34
2016,8,30,17,45,573.0,38.5,3.1,19.5,149.5,253.45,191.18
2016,8,30,18,0,494.0,33.0,3.1,19.0,100.0,192.11,136.5
2016,8,30,18,15,355.0,23.5,3.1,18.5,60.5,122.38,71.47
2016,8,30,18,30,216.0,14.0,3.1,18.0,21.0,53.97,0.0
2016,8,30,18,45,108.0,7.0,3.1,17.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,124.5,8.0,3.9,12.5,14.0,7.86,0.0
2016,8,31,6,0,249.0,16.0,4.0,13.0,28.0,12.42,0.0
2016,8,31,6,15,378.0,25.5,4.05,13.5,69.5,19.02,10.04
2016,8,31,6,30,507.0,35.0,4.1,14.0,111.0,27.43,18.37
2016,8,31,6,45,579.5,41.5,4.15,14.5,160.5,35.52,25.91
2016,8,31,7,0,652.0,48.0,4.2,15.0,210.0,80.74,40.03
2016,8,31,7,15,698.5,52.5,4.2,15.5,262.5,129.33,73.14
2016,8,31,7,30,745.0,57.0,4.2,16.0,315.0,183.12,116.97
2016,8,31,7,45,777.0,60.5,4.2,17.0,367.0,237.49,164.67
2016,8,31,8,0,809.0,64.0,4.2,18.0,419.0,294.9,215.55
2016,8,31,8,15,831.5,66.5,4.2,18.5,469.0,353.15,267.19
2016,8,31,8,30,854.0,69.0,4.2,19.0,519.0,410.26,316.79
2016,8,31,8,45,871.5,71.0,4.2,19.5,565.0,465.74,363.77
2016,8,31,9,0,889.0,73.0,4.2,20.0,611.0,521.52,409.48
2016,8,31,9,15,901.5,74.5,4.2,20.5,653.0,574.09,451.32
2016,8,31,9,30,914.0,76.0,4.2,21.0,695.0,625.94,491.29
2016,8,31,9,45,921.5,78.5,4.2,21.5,730.5,674.58,527.66
2016,8,31,10,0,929.0,81.0,4.2,22.0,766.0,721.58,560.51
2016,8,31,10,15,936.0,82.0,4.2,22.0,795.5,764.86,590.48
2016,8,31,10,30,943.0,83.0,4.2,22.0,825.0,806.01,618.68
2016,8,31,10,45,948.0,83.5,4.25,22.5,848.0,842.73,642.53
2016,8,31,11,0,953.0,84.0,4.3,23.0,871.0,876.8,664.36
2016,8,31,11,15,956.0,85.0,4.3,23.0,885.5,906.86,684.36
2016,8,31,11,30,959.0,86.0,4.3,23.0,900.0,933.84,702.26
2016,8,31,11,45,960.5,86.0,4.3,23.0,907.5,955.25,716.37
2016,8,31,12,0,962.0,86.0,4.3,23.0,915.0,973.28,728.28
2016,8,31,12,15,961.5,86.0,4.35,23.0,914.0,986.01,736.99
2016,8,31,12,30,961.0,86.0,4.4,23.0,913.0,995.17,743.45
2016,8,31,12,45,954.5,88.5,4.45,23.0,903.0,997.74,745.62
2016,8,31,13,0,948.0,91.0,4.5,23.0,893.0,996.69,745.56
2016,8,31,13,15,944.5,90.5,4.5,23.0,876.5,991.69,742.69
2016,8,31,13,30,941.0,90.0,4.5,23.0,860.0,983.15,737.58
2016,8,31,13,45,936.5,88.0,4.5,23.0,836.5,968.55,728.5
2016,8,31,14,0,932.0,86.0,4.5,23.0,813.0,950.55,717.23
2016,8,31,14,15,924.5,85.0,4.5,22.5,782.5,927.67,704.09
2016,8,31,14,30,917.0,84.0,4.5,22.0,752.0,901.74,688.82
2016,8,31,14,45,908.5,81.5,4.5,22.0,715.0,870.39,668.35
2016,8,31,15,0,900.0,79.0,4.5,22.0,678.0,836.37,645.92
2016,8,31,15,15,887.0,77.0,4.5,21.5,636.0,796.84,620.63
2016,8,31,15,30,874.0,75.0,4.5,21.0,594.0,755.34,593.57
2016,8,31,15,45,857.0,72.5,4.55,21.0,547.0,708.64,561.36
2016,8,31,16,0,840.0,70.0,4.6,21.0,500.0,660.79,527.77
2016,8,31,16,15,816.5,67.0,4.55,20.5,450.0,607.31,488.96
2016,8,31,16,30,793.0,64.0,4.5,20.0,400.0,557.17,450.26
2016,8,31,16,45,760.5,60.0,4.45,20.0,348.5,497.6,402.19
2016,8,31,17,0,728.0,56.0,4.4,20.0,297.0,439.51,353.84
2016,8,31,17,15,678.5,51.5,4.3,19.0,245.0,374.96,299.93
2016,8,31,17,30,629.0,47.0,4.2,18.0,193.0,314.32,247.23
2016,8,31,17,45,548.5,40.0,4.1,17.5,144.0,244.44,185.67
2016,8,31,18,0,468.0,33.0,4.0,17.0,95.0,184.89,131.87
2016,8,31,18,15,323.0,23.0,3.95,16.5,56.5,112.01,62.13
2016,8,31,18,30,178.0,13.0,3.9,16.0,18.0,45.27,0.0
2016,8,31,18,45,89.0,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,8.36,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,13.53,0.0
2016,9,1,6,15,308.5,28.5,3.35,13.5,64.5,21.98,12.3
2016,9,1,6,30,438.0,40.0,3.3,14.0,104.0,29.81,20.42
2016,9,1,6,45,509.5,49.0,3.25,15.0,152.5,38.06,28.08
2016,9,1,7,0,581.0,58.0,3.2,16.0,201.0,81.58,43.31
2016,9,1,7,15,632.0,64.0,3.15,16.5,252.5,128.22,74.78
2016,9,1,7,30,683.0,70.0,3.1,17.0,304.0,180.59,116.73
2016,9,1,7,45,713.5,75.5,3.05,17.5,355.0,235.38,164.29
2016,9,1,8,0,744.0,81.0,3.0,18.0,406.0,290.73,213.02
2016,9,1,8,15,769.5,85.0,2.9,18.5,455.5,345.63,261.04
2016,9,1,8,30,795.0,89.0,2.8,19.0,505.0,402.4,309.38
2016,9,1,8,45,811.0,93.5,2.75,20.0,551.0,456.93,354.0
2016,9,1,9,0,827.0,98.0,2.7,21.0,597.0,511.79,397.15
2016,9,1,9,15,841.5,100.5,2.7,21.0,638.5,563.95,438.5
2016,9,1,9,30,856.0,103.0,2.7,21.0,680.0,615.74,478.43
2016,9,1,9,45,866.0,105.5,2.7,21.5,715.5,664.03,513.78
2016,9,1,10,0,876.0,108.0,2.7,22.0,751.0,710.56,546.84
2016,9,1,10,15,883.5,109.5,2.85,22.0,780.5,752.77,576.26
2016,9,1,10,30,891.0,111.0,3.0,22.0,810.0,793.03,604.18
2016,9,1,10,45,894.0,114.0,3.2,22.5,832.0,829.07,628.13
2016,9,1,11,0,897.0,117.0,3.4,23.0,854.0,862.51,650.18
2016,9,1,11,15,900.5,118.0,3.5,23.0,869.0,891.64,669.93
2016,9,1,11,30,904.0,119.0,3.6,23.0,884.0,917.9,687.78
2016,9,1,11,45,903.0,120.5,3.75,23.0,890.5,937.65,701.58
2016,9,1,12,0,902.0,122.0,3.9,23.0,897.0,954.16,713.32
2016,9,1,12,15,902.0,122.0,3.9,23.0,896.0,966.74,721.65
2016,9,1,12,30,902.0,122.0,3.9,23.0,895.0,975.99,727.88
2016,9,1,12,45,691.5,225.0,3.9,23.0,814.5,900.64,676.88
2016,9,1,13,0,481.0,328.0,3.9,23.0,734.0,810.16,609.36
2016,9,1,13,15,505.0,313.0,3.95,23.0,731.5,818.05,616.91
2016,9,1,13,30,529.0,298.0,4.0,23.0,729.0,823.49,622.18
2016,9,1,13,45,712.0,202.5,4.1,23.0,765.0,891.07,674.52
2016,9,1,14,0,895.0,107.0,4.2,23.0,801.0,937.51,707.4
2016,9,1,14,15,886.5,105.5,4.3,23.0,770.0,913.87,692.36
2016,9,1,14,30,878.0,104.0,4.4,23.0,739.0,887.34,675.77
2016,9,1,14,45,863.5,103.0,4.5,23.0,701.0,853.54,654.14
2016,9,1,15,0,849.0,102.0,4.6,23.0,663.0,822.41,634.37
2016,9,1,15,15,833.5,99.5,4.6,22.5,620.5,781.78,608.19
2016,9,1,15,30,818.0,97.0,4.6,22.0,578.0,739.46,580.44
2016,9,1,15,45,653.0,130.0,4.65,22.0,494.5,629.55,499.64
2016,9,1,16,0,488.0,163.0,4.7,22.0,411.0,523.66,417.52
2016,9,1,16,15,519.5,137.0,4.65,21.5,376.5,494.67,397.22
2016,9,1,16,30,551.0,111.0,4.6,21.0,342.0,464.77,374.94
2016,9,1,16,45,508.0,104.5,4.6,20.5,296.0,404.84,327.28
2016,9,1,17,0,465.0,98.0,4.6,20.0,250.0,351.46,283.54
2016,9,1,17,15,424.5,84.5,4.55,19.5,204.5,294.71,235.89
2016,9,1,17,30,384.0,71.0,4.5,19.0,159.0,241.5,189.87
2016,9,1,17,45,319.0,56.5,4.5,18.5,116.5,182.6,138.75
2016,9,1,18,0,254.0,42.0,4.5,18.0,74.0,130.62,93.01
2016,9,1,18,15,127.0,27.0,4.4,17.5,43.0,68.11,34.42
2016,9,1,18,30,0.0,12.0,4.3,17.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,4.25,16.5,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,7.5,3.95,13.5,11.0,7.37,0.0
2016,9,2,6,0,157.0,15.0,4.0,14.0,22.0,14.74,0.0
2016,9,2,6,15,284.5,27.0,3.95,14.0,60.0,20.7,11.02
2016,9,2,6,30,412.0,39.0,3.9,14.0,98.0,29.04,19.71
2016,9,2,6,45,497.0,46.5,3.85,14.5,147.0,34.96,25.37
2016,9,2,7,0,582.0,54.0,3.8,15.0,196.0,77.18,40.04
2016,9,2,7,15,632.0,59.5,3.75,15.5,247.0,123.26,71.01
2016,9,2,7,30,682.0,65.0,3.7,16.0,298.0,177.12,114.38
2016,9,2,7,45,723.5,67.5,3.7,17.0,350.0,229.18,159.32
2016,9,2,8,0,765.0,70.0,3.7,18.0,402.0,285.4,208.53
2016,9,2,8,15,789.5,73.5,3.75,18.5,451.5,340.56,257.4
2016,9,2,8,30,814.0,77.0,3.8,19.0,501.0,397.44,306.6
2016,9,2,8,45,834.0,78.5,3.85,20.0,547.0,453.5,353.2
2016,9,2,9,0,854.0,80.0,3.9,21.0,593.0,508.19,397.19
2016,9,2,9,15,867.0,82.5,3.9,21.0,634.0,560.32,439.29
2016,9,2,9,30,880.0,85.0,3.9,21.0,675.0,611.86,479.81
2016,9,2,9,45,889.5,86.5,3.95,21.5,710.5,659.3,515.46
2016,9,2,10,0,899.0,88.0,4.0,22.0,746.0,705.34,548.37
2016,9,2,10,15,906.5,89.5,4.0,22.0,775.5,748.28,578.18
2016,9,2,10,30,914.0,91.0,4.0,22.0,805.0,789.22,606.29
2016,9,2,10,45,922.0,90.5,4.0,22.5,828.0,826.31,630.27
2016,9,2,11,0,930.0,90.0,4.0,23.0,851.0,860.99,652.34
2016,9,2,11,15,933.5,90.5,4.0,23.0,866.5,890.27,671.82
2016,9,2,11,30,937.0,91.0,4.0,23.0,882.0,916.57,689.25
2016,9,2,11,45,941.0,90.0,4.05,23.5,889.5,938.65,702.73
2016,9,2,12,0,945.0,89.0,4.1,24.0,897.0,957.49,714.06
2016,9,2,12,15,945.0,89.0,4.15,24.0,896.5,970.35,722.84
2016,9,2,12,30,945.0,89.0,4.2,24.0,896.0,979.7,729.42
2016,9,2,12,45,937.5,92.5,4.3,24.0,886.0,982.22,731.84
2016,9,2,13,0,930.0,96.0,4.4,24.0,876.0,981.17,732.03
2016,9,2,13,15,926.5,95.5,4.5,24.0,860.0,976.1,729.61
2016,9,2,13,30,923.0,95.0,4.6,24.0,844.0,967.55,725.33
2016,9,2,13,45,918.0,94.0,4.7,24.0,820.5,953.64,717.49
2016,9,2,14,0,913.0,93.0,4.8,24.0,797.0,936.43,707.45
2016,9,2,14,15,905.5,91.5,4.85,23.5,767.0,913.23,694.31
2016,9,2,14,30,898.0,90.0,4.9,23.0,737.0,887.04,679.05
2016,9,2,14,45,884.5,90.0,4.95,23.0,699.5,854.61,657.93
2016,9,2,15,0,871.0,90.0,5.0,23.0,662.0,819.86,635.04
2016,9,2,15,15,856.5,87.5,5.0,22.5,620.0,779.45,608.81
2016,9,2,15,30,842.0,85.0,5.0,22.0,578.0,737.26,580.91
2016,9,2,15,45,818.5,83.5,5.05,22.0,530.5,692.32,549.64
2016,9,2,16,0,795.0,82.0,5.1,22.0,483.0,642.46,514.14
2016,9,2,16,15,768.5,78.5,5.05,21.5,433.0,588.15,473.27
2016,9,2,16,30,742.0,75.0,5.0,21.0,383.0,534.15,431.44
2016,9,2,16,45,702.5,71.0,5.0,20.5,331.0,473.13,382.79
2016,9,2,17,0,663.0,67.0,5.0,20.0,279.0,416.32,335.82
2016,9,2,17,15,607.0,60.5,4.9,19.0,228.0,350.17,280.31
2016,9,2,17,30,551.0,54.0,4.8,18.0,177.0,288.78,226.94
2016,9,2,17,45,461.5,45.5,4.7,17.5,129.5,218.96,165.75
2016,9,2,18,0,372.0,37.0,4.6,17.0,82.0,158.35,111.68
2016,9,2,18,15,186.0,24.5,4.5,16.5,47.0,77.44,34.05
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,11.5,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,12.0,19.0,18.68,0.0
2016,9,3,6,15,177.5,31.5,3.55,12.5,56.5,24.49,13.9
2016,9,3,6,30,355.0,44.0,3.5,13.0,94.0,34.02,24.11
2016,9,3,6,45,438.5,54.0,3.5,13.5,142.0,40.79,30.63
2016,9,3,7,0,522.0,64.0,3.5,14.0,190.0,81.61,46.27
2016,9,3,7,15,576.0,71.5,3.4,14.5,241.0,126.42,76.4
2016,9,3,7,30,630.0,79.0,3.3,15.0,292.0,177.38,117.06
2016,9,3,7,45,670.0,84.0,3.25,15.5,343.5,228.73,161.43
2016,9,3,8,0,710.0,89.0,3.2,16.0,395.0,284.14,210.07
2016,9,3,8,15,737.5,93.5,3.1,16.5,444.5,338.57,257.92
2016,9,3,8,30,765.0,98.0,3.0,17.0,494.0,396.85,307.73
2016,9,3,8,45,787.0,100.5,2.9,18.0,540.5,450.61,352.03
2016,9,3,9,0,809.0,103.0,2.8,19.0,587.0,505.34,395.42
2016,9,3,9,15,824.0,106.0,2.8,19.5,628.5,557.37,436.24
2016,9,3,9,30,839.0,109.0,2.8,20.0,670.0,609.11,475.56
2016,9,3,9,45,869.0,102.0,2.8,20.5,710.5,660.08,513.5
2016,9,3,10,0,899.0,95.0,2.8,21.0,751.0,710.95,549.93
2016,9,3,10,15,907.0,96.5,2.85,21.0,780.5,754.27,579.74
2016,9,3,10,30,915.0,98.0,2.9,21.0,810.0,795.6,607.95
2016,9,3,10,45,919.0,100.0,3.0,21.5,832.5,832.09,631.69
2016,9,3,11,0,923.0,102.0,3.1,22.0,855.0,865.94,653.49
2016,9,3,11,15,927.0,102.5,3.2,22.0,870.0,895.49,673.53
2016,9,3,11,30,931.0,103.0,3.3,22.0,885.0,922.09,691.63
2016,9,3,11,45,931.0,104.5,3.4,22.0,892.0,943.09,706.0
2016,9,3,12,0,931.0,106.0,3.5,22.0,899.0,960.76,718.26
2016,9,3,12,15,931.5,106.0,3.6,22.0,898.5,973.95,727.63
2016,9,3,12,30,932.0,106.0,3.7,22.0,898.0,983.69,734.84
2016,9,3,12,45,923.0,110.0,3.85,22.0,888.0,985.27,737.03
2016,9,3,13,0,914.0,114.0,4.0,22.0,878.0,983.34,737.02
2016,9,3,13,15,911.0,113.0,4.05,22.0,862.0,978.28,734.43
2016,9,3,13,30,908.0,112.0,4.1,22.0,846.0,969.79,729.64
2016,9,3,13,45,904.0,110.0,4.2,22.0,822.5,955.91,721.59
2016,9,3,14,0,900.0,108.0,4.3,22.0,799.0,938.73,711.37
2016,9,3,14,15,892.5,106.5,4.35,21.5,768.5,915.78,698.3
2016,9,3,14,30,885.0,105.0,4.4,21.0,738.0,889.88,683.11
2016,9,3,14,45,873.5,103.0,4.5,21.0,701.0,857.26,662.33
2016,9,3,15,0,862.0,101.0,4.6,21.0,664.0,827.1,643.13
2016,9,3,15,15,847.0,98.5,4.7,20.5,621.0,786.4,617.27
2016,9,3,15,30,832.0,96.0,4.8,20.0,578.0,743.93,589.65
2016,9,3,15,45,808.0,93.5,4.9,20.0,530.5,693.5,554.39
2016,9,3,16,0,784.0,91.0,5.0,20.0,483.0,642.53,517.47
2016,9,3,16,15,755.5,87.0,4.95,19.5,432.0,586.8,475.23
2016,9,3,16,30,727.0,83.0,4.9,19.0,381.0,533.72,433.74
2016,9,3,16,45,684.5,78.0,4.9,18.5,328.5,470.79,383.26
2016,9,3,17,0,642.0,73.0,4.9,18.0,276.0,410.45,333.19
2016,9,3,17,15,581.5,66.0,4.85,17.0,224.0,342.88,276.2
2016,9,3,17,30,521.0,59.0,4.8,16.0,172.0,280.52,221.74
2016,9,3,17,45,419.0,49.0,4.8,15.5,124.0,206.63,157.22
2016,9,3,18,0,317.0,39.0,4.8,15.0,76.0,143.29,101.1
2016,9,3,18,15,158.5,19.5,4.7,14.5,38.0,63.67,21.32
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,11.0,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,14.74,0.0
2016,9,4,6,15,240.0,29.0,3.75,11.5,56.5,23.02,12.47
2016,9,4,6,30,372.0,43.0,3.7,12.0,94.0,33.27,23.5
2016,9,4,6,45,469.0,51.5,3.7,12.5,144.5,37.8,28.08
2016,9,4,7,0,566.0,60.0,3.7,13.0,195.0,79.72,43.67
2016,9,4,7,15,620.5,67.0,3.65,13.5,247.5,126.63,75.01
2016,9,4,7,30,675.0,74.0,3.6,14.0,300.0,179.71,117.52
2016,9,4,7,45,721.0,76.5,3.6,15.0,354.0,232.67,163.15
2016,9,4,8,0,767.0,79.0,3.6,16.0,408.0,292.21,215.13
2016,9,4,8,15,793.0,83.0,3.55,16.5,458.5,348.48,265.03
2016,9,4,8,30,819.0,87.0,3.5,17.0,509.0,406.64,315.34
2016,9,4,8,45,843.0,88.0,3.5,17.5,556.5,462.6,362.67
2016,9,4,9,0,867.0,89.0,3.5,18.0,604.0,520.86,410.27
2016,9,4,9,15,880.5,91.0,3.5,18.5,646.0,573.45,452.13
2016,9,4,9,30,894.0,93.0,3.5,19.0,688.0,625.44,492.21
2016,9,4,9,45,906.0,94.0,3.5,19.5,725.0,674.63,529.03
2016,9,4,10,0,918.0,95.0,3.5,20.0,762.0,722.55,563.46
2016,9,4,10,15,925.5,96.5,3.6,20.0,791.5,766.21,594.07
2016,9,4,10,30,933.0,98.0,3.7,20.0,821.0,807.8,623.02
2016,9,4,10,45,937.5,99.0,3.8,20.5,843.5,844.23,646.95
2016,9,4,11,0,942.0,100.0,3.9,21.0,866.0,877.98,668.87
2016,9,4,11,15,945.0,100.5,3.95,21.0,880.5,907.13,688.56
2016,9,4,11,30,948.0,101.0,4.0,21.0,895.0,933.21,706.17
2016,9,4,11,45,948.0,102.0,4.1,21.0,901.5,953.96,720.46
2016,9,4,12,0,948.0,103.0,4.2,21.0,908.0,971.32,732.57
2016,9,4,12,15,947.0,103.0,4.25,21.0,906.5,983.25,740.83
2016,9,4,12,30,946.0,103.0,4.3,21.0,905.0,991.65,746.84
2016,9,4,12,45,942.5,103.5,4.35,21.0,895.0,994.67,749.37
2016,9,4,13,0,939.0,104.0,4.4,21.0,885.0,994.11,749.63
2016,9,4,13,15,934.5,103.0,4.4,21.0,868.0,987.46,745.62
2016,9,4,13,30,930.0,102.0,4.4,21.0,851.0,977.29,739.38
2016,9,4,13,45,922.5,101.5,4.45,21.0,826.0,961.47,729.73
2016,9,4,14,0,915.0,101.0,4.5,21.0,801.0,942.38,718.04
2016,9,4,14,15,906.5,99.5,4.5,21.0,769.5,918.17,702.44
2016,9,4,14,30,898.0,98.0,4.5,21.0,738.0,891.02,684.82
2016,9,4,14,45,884.0,97.0,4.55,21.0,699.5,857.0,662.66
2016,9,4,15,0,870.0,96.0,4.6,21.0,661.0,820.69,638.72
2016,9,4,15,15,854.5,93.5,4.6,20.5,617.5,784.09,615.26
2016,9,4,15,30,839.0,91.0,4.6,20.0,574.0,740.96,586.67
2016,9,4,15,45,814.5,89.0,4.65,20.0,525.5,690.5,551.28
2016,9,4,16,0,790.0,87.0,4.7,20.0,477.0,639.52,514.33
2016,9,4,16,15,761.0,83.0,4.75,19.5,426.0,583.28,472.06
2016,9,4,16,30,732.0,79.0,4.8,19.0,375.0,527.59,428.83
2016,9,4,16,45,686.5,74.5,4.85,18.5,322.0,465.46,378.9
2016,9,4,17,0,641.0,70.0,4.9,18.0,269.0,404.27,328.06
2016,9,4,17,15,580.5,63.0,4.8,17.5,217.5,336.97,270.54
2016,9,4,17,30,520.0,56.0,4.7,17.0,166.0,274.93,215.87
2016,9,4,17,45,418.5,46.0,4.65,16.5,119.0,201.71,152.05
2016,9,4,18,0,317.0,36.0,4.6,16.0,72.0,139.12,96.4
2016,9,4,18,15,158.5,18.0,4.5,15.5,36.0,61.86,12.11
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,129.0,13.0,2.2,12.0,17.0,12.78,0.0
2016,9,5,6,15,259.5,26.0,2.15,13.0,54.5,20.23,9.87
2016,9,5,6,30,390.0,39.0,2.1,14.0,92.0,29.59,20.07
2016,9,5,6,45,471.0,48.5,2.1,15.0,140.0,35.1,25.4
2016,9,5,7,0,552.0,58.0,2.1,16.0,188.0,76.22,40.95
2016,9,5,7,15,605.0,65.0,2.0,16.5,239.5,122.09,70.98
2016,9,5,7,30,658.0,72.0,1.9,17.0,291.0,173.95,111.77
2016,9,5,7,45,695.0,77.0,1.8,17.5,342.5,226.1,156.36
2016,9,5,8,0,732.0,82.0,1.7,18.0,394.0,283.95,206.33
2016,9,5,8,15,759.0,86.0,1.7,18.5,443.5,338.61,253.71
2016,9,5,8,30,786.0,90.0,1.7,19.0,493.0,395.31,301.59
2016,9,5,8,45,806.5,93.5,1.7,19.5,539.5,450.37,346.85
2016,9,5,9,0,827.0,97.0,1.7,20.0,586.0,506.2,391.15
2016,9,5,9,15,842.0,99.5,1.75,20.5,628.0,558.53,431.64
2016,9,5,9,30,857.0,102.0,1.8,21.0,670.0,610.52,470.61
2016,9,5,9,45,875.0,101.0,1.85,21.5,707.5,660.35,506.99
2016,9,5,10,0,893.0,100.0,1.9,22.0,745.0,709.09,541.56
2016,9,5,10,15,901.0,101.5,1.95,22.0,775.0,752.13,570.61
2016,9,5,10,30,909.0,103.0,2.0,22.0,805.0,793.19,598.09
2016,9,5,10,45,913.5,104.5,2.1,22.5,827.5,829.31,621.25
2016,9,5,11,0,918.0,106.0,2.2,23.0,850.0,862.83,642.54
2016,9,5,11,15,921.5,107.0,2.25,23.0,865.0,892.24,661.83
2016,9,5,11,30,925.0,108.0,2.3,23.0,880.0,918.7,679.19
2016,9,5,11,45,925.0,109.5,2.4,23.0,886.5,939.49,693.32
2016,9,5,12,0,925.0,111.0,2.5,23.0,893.0,956.97,705.42
2016,9,5,12,15,924.5,111.0,2.6,23.0,892.0,969.06,714.1
2016,9,5,12,30,924.0,111.0,2.7,23.0,891.0,977.7,720.68
2016,9,5,12,45,917.0,113.5,2.8,23.5,880.0,979.44,721.46
2016,9,5,13,0,910.0,116.0,2.9,24.0,869.0,977.68,720.11
2016,9,5,13,15,905.5,115.0,3.0,23.5,852.0,971.11,718.51
2016,9,5,13,30,901.0,114.0,3.1,23.0,835.0,961.12,714.74
2016,9,5,13,45,894.0,113.0,3.25,23.0,810.5,945.51,706.25
2016,9,5,14,0,887.0,112.0,3.4,23.0,786.0,926.71,695.63
2016,9,5,14,15,878.0,110.0,3.45,23.0,754.5,902.01,680.32
2016,9,5,14,30,869.0,108.0,3.5,23.0,723.0,874.46,663.06
2016,9,5,14,45,856.5,106.0,3.55,23.0,685.5,846.37,645.36
2016,9,5,15,0,844.0,104.0,3.6,23.0,648.0,810.77,622.27
2016,9,5,15,15,827.5,101.0,3.6,22.5,605.0,768.81,595.42
2016,9,5,15,30,811.0,98.0,3.6,22.0,562.0,725.26,567.0
2016,9,5,15,45,788.5,94.5,3.6,22.0,514.0,675.54,532.51
2016,9,5,16,0,766.0,91.0,3.6,22.0,466.0,625.23,496.05
2016,9,5,16,15,736.0,86.5,3.65,21.5,415.5,570.91,455.84
2016,9,5,16,30,706.0,82.0,3.7,21.0,365.0,515.33,413.38
2016,9,5,16,45,662.0,77.0,3.75,21.0,313.0,452.78,363.24
2016,9,5,17,0,618.0,72.0,3.8,21.0,261.0,393.02,313.77
2016,9,5,17,15,556.0,64.0,3.75,20.0,210.0,325.28,257.49
2016,9,5,17,30,494.0,56.0,3.7,19.0,159.0,263.0,203.93
2016,9,5,17,45,396.0,45.5,3.7,18.0,112.5,192.16,143.12
2016,9,5,18,0,298.0,35.0,3.7,17.0,66.0,131.63,89.43
2016,9,5,18,15,149.0,17.5,3.6,16.5,33.0,57.91,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,6.0,2.15,14.5,7.5,0.0,0.0
2016,9,6,6,0,108.0,12.0,2.1,15.0,15.0,11.8,0.0
2016,9,6,6,15,235.5,25.5,2.05,15.5,51.0,19.91,9.09
2016,9,6,6,30,363.0,39.0,2.0,16.0,87.0,29.78,20.0
2016,9,6,6,45,446.5,49.0,1.95,17.0,134.0,35.74,25.7
2016,9,6,7,0,530.0,59.0,1.9,18.0,181.0,75.04,40.62
2016,9,6,7,15,584.0,66.0,1.9,18.5,232.0,119.68,69.38
2016,9,6,7,30,638.0,73.0,1.9,19.0,283.0,170.45,108.82
2016,9,6,7,45,679.0,77.5,1.9,19.5,334.5,221.88,152.28
2016,9,6,8,0,720.0,82.0,1.9,20.0,386.0,277.44,200.05
2016,9,6,8,15,747.0,86.0,1.85,20.5,435.5,333.44,248.14
2016,9,6,8,30,774.0,90.0,1.8,21.0,485.0,389.46,295.13
2016,9,6,8,45,798.5,91.5,1.8,22.0,531.5,443.72,338.91
2016,9,6,9,0,823.0,93.0,1.8,23.0,578.0,499.14,381.95
2016,9,6,9,15,837.5,95.5,1.8,23.0,619.0,550.94,422.36
2016,9,6,9,30,852.0,98.0,1.8,23.0,660.0,602.78,461.6
2016,9,6,9,45,868.0,98.0,1.85,23.5,697.0,651.63,497.07
2016,9,6,10,0,884.0,98.0,1.9,24.0,734.0,699.63,530.96
2016,9,6,10,15,892.0,99.5,1.95,24.0,763.5,742.26,559.6
2016,9,6,10,30,900.0,101.0,2.0,24.0,793.0,782.93,586.69
2016,9,6,10,45,908.0,100.5,2.1,24.5,816.0,819.42,609.99
2016,9,6,11,0,916.0,100.0,2.2,25.0,839.0,853.52,631.56
2016,9,6,11,15,920.0,101.0,2.3,25.0,854.0,883.21,651.35
2016,9,6,11,30,924.0,102.0,2.4,25.0,869.0,909.97,669.27
2016,9,6,11,45,927.5,101.0,2.55,25.0,876.5,931.15,684.01
2016,9,6,12,0,931.0,100.0,2.7,25.0,884.0,949.11,696.76
2016,9,6,12,15,931.0,100.0,2.85,25.0,883.0,961.59,706.02
2016,9,6,12,30,931.0,100.0,3.0,25.0,882.0,970.61,713.15
2016,9,6,12,45,928.5,100.0,3.15,25.0,873.0,973.79,716.58
2016,9,6,13,0,926.0,100.0,3.3,25.0,864.0,973.45,717.81
2016,9,6,13,15,922.0,99.5,3.4,25.0,847.5,967.65,715.2
2016,9,6,13,30,918.0,99.0,3.5,25.0,831.0,958.4,710.41
2016,9,6,13,45,913.5,97.0,3.6,25.0,807.0,943.65,702.04
2016,9,6,14,0,909.0,95.0,3.7,25.0,783.0,925.58,691.5
2016,9,6,14,15,900.5,94.0,3.7,25.0,751.5,901.87,676.59
2016,9,6,14,30,892.0,93.0,3.7,25.0,720.0,875.24,659.73
2016,9,6,14,45,882.0,90.5,3.75,25.0,683.0,842.93,639.17
2016,9,6,15,0,872.0,88.0,3.8,25.0,646.0,808.12,616.74
2016,9,6,15,15,856.5,85.5,3.8,24.5,603.0,766.75,590.4
2016,9,6,15,30,841.0,83.0,3.8,24.0,560.0,727.97,565.56
2016,9,6,15,45,821.0,80.0,3.8,24.0,512.5,679.5,532.15
2016,9,6,16,0,801.0,77.0,3.8,24.0,465.0,630.2,497.19
2016,9,6,16,15,773.0,73.5,3.8,23.5,414.5,574.79,456.24
2016,9,6,16,30,745.0,70.0,3.8,23.0,364.0,519.87,414.29
2016,9,6,16,45,704.5,65.0,3.8,23.0,312.5,457.42,364.31
2016,9,6,17,0,664.0,60.0,3.8,23.0,261.0,397.34,314.61
2016,9,6,17,15,604.0,54.0,3.75,22.0,209.5,332.53,260.66
2016,9,6,17,30,544.0,48.0,3.7,21.0,158.0,271.17,207.76
2016,9,6,17,45,445.0,39.0,3.7,20.0,111.5,199.51,146.29
2016,9,6,18,0,346.0,30.0,3.7,19.0,65.0,138.42,91.14
2016,9,6,18,15,173.0,15.0,3.65,18.5,32.5,59.06,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,15.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,16.0,14.0,10.81,0.0
2016,9,7,6,15,238.5,24.5,1.5,16.5,50.0,19.1,7.98
2016,9,7,6,30,370.0,38.0,1.5,17.0,86.0,29.02,19.21
2016,9,7,6,45,456.0,47.5,1.5,17.5,133.5,34.56,24.61
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,73.04,38.88
2016,9,7,7,15,596.0,64.0,1.45,18.5,232.0,118.31,67.77
2016,9,7,7,30,650.0,71.0,1.4,19.0,283.0,169.69,107.5
2016,9,7,7,45,690.0,75.5,1.4,20.0,334.5,221.53,150.89
2016,9,7,8,0,730.0,80.0,1.4,21.0,386.0,279.33,199.8
2016,9,7,8,15,757.0,84.0,1.35,21.5,435.5,333.81,246.3
2016,9,7,8,30,784.0,88.0,1.3,22.0,485.0,390.33,293.19
2016,9,7,8,45,805.5,90.5,1.3,23.0,531.5,444.69,336.56
2016,9,7,9,0,827.0,93.0,1.3,24.0,578.0,499.91,378.87
2016,9,7,9,15,842.0,95.5,1.35,24.0,619.5,552.15,419.3
2016,9,7,9,30,857.0,98.0,1.4,24.0,661.0,604.42,458.62
2016,9,7,9,45,864.5,101.5,1.45,24.5,695.5,651.49,492.28
2016,9,7,10,0,872.0,105.0,1.5,25.0,730.0,697.02,523.94
2016,9,7,10,15,880.0,107.0,1.55,25.0,759.5,739.68,552.61
2016,9,7,10,30,888.0,109.0,1.6,25.0,789.0,780.41,579.43
2016,9,7,10,45,895.0,109.5,1.65,25.5,811.5,816.73,601.94
2016,9,7,11,0,902.0,110.0,1.7,26.0,834.0,850.64,622.69
2016,9,7,11,15,905.5,110.5,1.75,26.0,848.5,879.03,640.97
2016,9,7,11,30,909.0,111.0,1.8,26.0,863.0,904.5,657.4
2016,9,7,11,45,911.0,111.5,1.9,26.5,870.0,925.6,670.31
2016,9,7,12,0,913.0,112.0,2.0,27.0,877.0,943.51,681.23
2016,9,7,12,15,912.5,112.0,2.05,27.0,876.0,955.31,689.14
2016,9,7,12,30,912.0,112.0,2.1,27.0,875.0,963.71,695.04
2016,9,7,12,45,891.5,121.5,2.2,27.0,860.5,960.13,693.95
2016,9,7,13,0,871.0,131.0,2.3,27.0,846.0,953.09,690.82
2016,9,7,13,15,866.0,130.0,2.35,27.0,829.0,946.1,687.35
2016,9,7,13,30,861.0,129.0,2.4,27.0,812.0,941.51,685.54
2016,9,7,13,45,854.0,127.5,2.45,27.0,787.5,925.73,676.51
2016,9,7,14,0,847.0,126.0,2.5,27.0,763.0,906.87,665.58
2016,9,7,14,15,837.0,124.0,2.5,26.5,731.5,881.85,651.5
2016,9,7,14,30,827.0,122.0,2.5,26.0,700.0,854.13,635.56
2016,9,7,14,45,813.5,119.5,2.55,26.0,662.5,820.42,614.58
2016,9,7,15,0,800.0,117.0,2.6,26.0,625.0,784.55,591.96
2016,9,7,15,15,782.0,113.5,2.6,25.5,582.5,742.18,565.36
2016,9,7,15,30,764.0,110.0,2.6,25.0,540.0,698.42,537.35
2016,9,7,15,45,741.0,105.5,2.6,25.0,493.0,651.54,505.16
2016,9,7,16,0,718.0,101.0,2.6,25.0,446.0,601.72,469.11
2016,9,7,16,15,685.5,96.0,2.55,24.5,396.0,545.35,427.89
2016,9,7,16,30,653.0,91.0,2.5,24.0,346.0,490.04,386.19
2016,9,7,16,45,609.5,84.0,2.45,23.5,295.0,428.13,338.02
2016,9,7,17,0,566.0,77.0,2.4,23.0,244.0,369.07,290.42
2016,9,7,17,15,499.0,68.0,2.3,22.0,194.0,301.03,234.74
2016,9,7,17,30,432.0,59.0,2.2,21.0,144.0,239.02,182.34
2016,9,7,17,45,333.5,46.5,2.15,20.5,100.0,169.4,123.45
2016,9,7,18,0,235.0,34.0,2.1,20.0,56.0,112.05,72.09
2016,9,7,18,15,117.5,17.0,2.05,19.5,28.0,47.74,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,10.81,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.5,46.5,20.27,8.39
2016,9,8,6,30,320.0,41.0,0.8,14.0,81.0,32.17,22.17
2016,9,8,6,45,409.0,51.0,0.75,14.5,127.5,37.99,27.96
2016,9,8,7,0,498.0,61.0,0.7,15.0,174.0,73.57,41.49
2016,9,8,7,15,555.0,69.0,0.65,15.5,224.5,117.44,69.57
2016,9,8,7,30,612.0,77.0,0.6,16.0,275.0,167.83,108.38
2016,9,8,7,45,652.5,82.5,0.55,16.5,326.0,218.5,150.83
2016,9,8,8,0,693.0,88.0,0.5,17.0,377.0,273.29,197.34
2016,9,8,8,15,722.0,92.5,0.5,17.5,426.0,327.13,243.08
2016,9,8,8,30,751.0,97.0,0.5,18.0,475.0,384.95,290.68
2016,9,8,8,45,771.5,100.5,0.5,18.5,520.5,438.12,333.41
2016,9,8,9,0,792.0,104.0,0.5,19.0,566.0,492.11,375.23
2016,9,8,9,15,808.0,107.0,0.5,19.5,607.5,543.71,413.83
2016,9,8,9,30,824.0,110.0,0.5,20.0,649.0,595.12,450.92
2016,9,8,9,45,840.5,110.0,0.5,20.5,685.5,643.43,484.69
2016,9,8,10,0,857.0,110.0,0.5,21.0,722.0,690.41,516.52
2016,9,8,10,15,865.5,112.0,0.55,21.0,751.0,732.83,545.02
2016,9,8,10,30,874.0,114.0,0.6,21.0,780.0,773.4,571.46
2016,9,8,10,45,879.0,115.5,0.65,21.5,802.0,808.67,593.13
2016,9,8,11,0,884.0,117.0,0.7,22.0,824.0,841.46,613.08
2016,9,8,11,15,888.0,118.0,0.75,22.0,838.5,870.28,631.58
2016,9,8,11,30,892.0,119.0,0.8,22.0,853.0,896.27,648.32
2016,9,8,11,45,894.0,119.0,0.85,22.5,860.0,916.51,660.21
2016,9,8,12,0,896.0,119.0,0.9,23.0,867.0,933.6,670.22
2016,9,8,12,15,896.0,119.0,0.95,23.0,865.5,945.63,678.45
2016,9,8,12,30,896.0,119.0,1.0,23.0,864.0,954.31,684.76
2016,9,8,12,45,882.0,124.5,1.1,23.0,852.0,952.45,685.46
2016,9,8,13,0,868.0,130.0,1.2,23.0,840.0,947.19,684.18
2016,9,8,13,15,863.0,129.0,1.2,23.0,822.5,940.14,680.27
2016,9,8,13,30,858.0,128.0,1.2,23.0,805.0,935.47,678.01
2016,9,8,13,45,852.0,126.0,1.3,23.0,781.0,920.02,670.45
2016,9,8,14,0,846.0,124.0,1.4,23.0,757.0,901.46,660.93
2016,9,8,14,15,836.0,122.0,1.45,22.5,725.5,876.41,647.68
2016,9,8,14,30,826.0,120.0,1.5,22.0,694.0,848.65,632.54
2016,9,8,14,45,814.5,116.5,1.6,22.0,656.5,815.48,612.9
2016,9,8,15,0,803.0,113.0,1.7,22.0,619.0,780.05,591.42
2016,9,8,15,15,785.0,109.5,1.75,21.5,576.5,737.58,565.29
2016,9,8,15,30,767.0,106.0,1.8,21.0,534.0,693.72,537.65
2016,9,8,15,45,745.5,101.0,1.85,21.0,487.5,647.05,506.01
2016,9,8,16,0,724.0,96.0,1.9,21.0,441.0,597.49,470.35
2016,9,8,16,15,692.0,91.0,1.9,20.5,391.0,541.26,429.14
2016,9,8,16,30,660.0,86.0,1.9,20.0,341.0,486.06,387.32
2016,9,8,16,45,618.0,79.0,1.9,20.0,290.5,424.75,338.6
2016,9,8,17,0,576.0,72.0,1.9,20.0,240.0,366.18,290.42
2016,9,8,17,15,510.5,63.5,1.85,19.0,190.0,299.11,234.97
2016,9,8,17,30,445.0,55.0,1.8,18.0,140.0,237.96,182.65
2016,9,8,17,45,346.0,42.5,1.8,17.5,96.5,168.47,123.18
2016,9,8,18,0,247.0,30.0,1.8,17.0,53.0,109.82,68.85
2016,9,8,18,15,123.5,15.0,1.75,16.5,26.5,40.15,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,9.83,0.0
2016,9,9,6,15,183.5,25.0,0.2,14.5,45.0,19.5,7.13
2016,9,9,6,30,313.0,40.0,0.2,15.0,79.0,31.4,21.4
2016,9,9,6,45,402.0,51.0,0.25,15.5,125.5,38.21,28.05
2016,9,9,7,0,491.0,62.0,0.3,16.0,172.0,73.39,41.68
2016,9,9,7,15,549.5,69.5,0.3,16.5,222.5,116.46,68.68
2016,9,9,7,30,608.0,77.0,0.3,17.0,273.0,166.24,106.52
2016,9,9,7,45,651.0,82.5,0.35,17.5,324.5,217.19,148.81
2016,9,9,8,0,694.0,88.0,0.4,18.0,376.0,272.54,195.57
2016,9,9,8,15,723.0,92.5,0.45,18.5,425.0,326.4,241.25
2016,9,9,8,30,752.0,97.0,0.5,19.0,474.0,384.22,288.92
2016,9,9,8,45,775.5,100.0,0.55,20.0,520.5,438.25,331.84
2016,9,9,9,0,799.0,103.0,0.6,21.0,567.0,493.39,374.04
2016,9,9,9,15,815.0,105.5,0.65,21.5,608.0,544.8,412.83
2016,9,9,9,30,831.0,108.0,0.7,22.0,649.0,595.99,450.24
2016,9,9,9,45,847.5,108.5,0.75,22.5,686.0,645.04,485.1
2016,9,9,10,0,864.0,109.0,0.8,23.0,723.0,692.74,518.1
2016,9,9,10,15,872.5,110.5,0.85,23.0,752.5,734.88,546.46
2016,9,9,10,30,881.0,112.0,0.9,23.0,782.0,775.14,572.74
