Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,888.5,112.5,0.95,23.5,804.5,811.52,595.14
2016,9,9,11,0,896.0,113.0,1.0,24.0,827.0,845.54,615.85
2016,9,9,11,15,899.5,114.0,1.05,24.0,841.5,874.17,634.18
2016,9,9,11,30,903.0,115.0,1.1,24.0,856.0,899.91,650.73
2016,9,9,11,45,905.5,115.0,1.2,24.5,862.5,920.71,663.68
2016,9,9,12,0,908.0,115.0,1.3,25.0,869.0,938.33,674.69
2016,9,9,12,15,907.5,115.0,1.35,25.0,868.0,949.96,682.57
2016,9,9,12,30,907.0,115.0,1.4,25.0,867.0,958.18,688.49
2016,9,9,12,45,889.5,123.0,1.5,25.0,853.5,955.73,688.52
2016,9,9,13,0,872.0,131.0,1.6,25.0,840.0,949.84,686.53
2016,9,9,13,15,867.5,130.0,1.65,24.5,823.0,948.75,688.41
2016,9,9,13,30,863.0,129.0,1.7,24.0,806.0,938.89,684.69
2016,9,9,13,45,856.5,127.0,1.75,24.0,781.5,922.88,675.79
2016,9,9,14,0,850.0,125.0,1.8,24.0,757.0,903.75,664.95
2016,9,9,14,15,840.0,122.5,1.8,23.5,725.0,878.02,650.49
2016,9,9,14,30,830.0,120.0,1.8,23.0,693.0,849.58,634.19
2016,9,9,14,45,817.5,117.0,1.8,23.0,655.5,815.99,613.08
2016,9,9,15,0,805.0,114.0,1.8,23.0,618.0,780.19,590.34
2016,9,9,15,15,787.0,110.5,1.8,22.5,575.0,737.63,563.76
2016,9,9,15,30,769.0,107.0,1.8,22.0,532.0,693.68,535.76
2016,9,9,15,45,746.5,102.0,1.8,22.0,485.0,646.35,503.26
2016,9,9,16,0,724.0,97.0,1.8,22.0,438.0,596.1,466.95
2016,9,9,16,15,691.0,92.0,1.75,21.5,388.0,539.3,425.28
2016,9,9,16,30,658.0,87.0,1.7,21.0,338.0,483.63,383.11
2016,9,9,16,45,613.0,80.0,1.7,20.5,286.5,420.95,334.23
2016,9,9,17,0,568.0,73.0,1.7,20.0,235.0,361.3,285.9
2016,9,9,17,15,499.0,64.0,1.7,19.0,185.5,292.83,229.46
2016,9,9,17,30,430.0,55.0,1.7,18.0,136.0,230.64,176.44
2016,9,9,17,45,324.5,42.5,1.7,17.5,92.5,160.3,116.49
2016,9,9,18,0,219.0,30.0,1.7,17.0,49.0,100.91,60.44
2016,9,9,18,15,109.5,15.0,1.65,16.5,24.5,36.84,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,13.0,10.0,8.85,0.0
2016,9,10,6,15,173.0,24.0,1.0,13.5,43.0,18.73,5.78
2016,9,10,6,30,302.0,39.0,1.0,14.0,76.0,30.62,20.67
2016,9,10,6,45,389.5,50.5,1.05,14.5,121.5,37.95,27.85
2016,9,10,7,0,477.0,62.0,1.1,15.0,167.0,71.97,41.36
2016,9,10,7,15,536.0,70.0,1.05,15.5,217.5,114.65,68.27
2016,9,10,7,30,595.0,78.0,1.0,16.0,268.0,164.12,106.18
2016,9,10,7,45,633.5,84.5,1.0,16.5,318.0,214.19,148.37
2016,9,10,8,0,672.0,91.0,1.0,17.0,368.0,268.19,194.69
2016,9,10,8,15,701.5,96.0,1.0,17.5,416.5,321.45,240.39
2016,9,10,8,30,731.0,101.0,1.0,18.0,465.0,377.08,286.92
2016,9,10,8,45,751.0,105.5,1.05,18.5,510.0,430.15,330.45
2016,9,10,9,0,771.0,110.0,1.1,19.0,555.0,485.26,374.09
2016,9,10,9,15,787.0,113.0,1.15,19.0,595.5,535.79,413.84
2016,9,10,9,30,803.0,116.0,1.2,19.0,636.0,586.18,452.43
2016,9,10,9,45,813.5,119.0,1.25,19.5,670.5,632.69,486.34
2016,9,10,10,0,824.0,122.0,1.3,20.0,705.0,678.06,518.54
2016,9,10,10,15,832.5,124.0,1.3,20.0,734.0,719.64,547.63
2016,9,10,10,30,841.0,126.0,1.3,20.0,763.0,759.45,573.84
2016,9,10,10,45,846.0,128.0,1.35,20.5,784.0,794.58,596.06
2016,9,10,11,0,851.0,130.0,1.4,21.0,805.0,827.34,616.53
2016,9,10,11,15,854.5,131.0,1.4,21.0,819.0,855.29,634.29
2016,9,10,11,30,858.0,132.0,1.4,21.0,833.0,876.78,647.8
2016,9,10,11,45,859.0,132.5,1.4,21.5,839.0,895.94,658.62
2016,9,10,12,0,860.0,133.0,1.4,22.0,845.0,912.03,667.47
2016,9,10,12,15,859.0,133.0,1.4,22.0,843.5,922.66,674.15
2016,9,10,12,30,858.0,133.0,1.4,22.0,842.0,930.05,678.92
2016,9,10,12,45,846.5,137.5,1.4,22.0,830.0,934.65,682.04
2016,9,10,13,0,835.0,142.0,1.4,22.0,818.0,930.85,679.91
2016,9,10,13,15,829.5,141.0,1.4,21.5,800.5,923.48,676.99
2016,9,10,13,30,824.0,140.0,1.4,21.0,783.0,912.93,672.14
2016,9,10,13,45,815.5,138.5,1.4,21.0,758.0,896.03,661.98
2016,9,10,14,0,807.0,137.0,1.4,21.0,733.0,876.21,650.02
2016,9,10,14,15,796.0,134.5,1.4,21.0,702.0,850.35,634.09
2016,9,10,14,30,785.0,132.0,1.4,21.0,671.0,821.95,616.48
2016,9,10,14,45,769.5,129.0,1.4,21.0,633.0,786.96,594.32
2016,9,10,15,0,754.0,126.0,1.4,21.0,595.0,753.08,572.79
2016,9,10,15,15,734.5,122.5,1.4,20.5,552.5,710.99,546.32
2016,9,10,15,30,715.0,119.0,1.4,20.0,510.0,667.78,518.48
2016,9,10,15,45,688.0,114.0,1.4,20.0,463.5,616.87,482.37
2016,9,10,16,0,661.0,109.0,1.4,20.0,417.0,566.01,445.42
2016,9,10,16,15,626.0,103.0,1.4,19.5,368.0,509.55,403.99
2016,9,10,16,30,591.0,97.0,1.4,19.0,319.0,454.51,362.22
2016,9,10,16,45,542.0,89.0,1.45,18.5,269.0,391.85,313.17
2016,9,10,17,0,493.0,81.0,1.5,18.0,219.0,332.68,265.07
2016,9,10,17,15,424.0,70.0,1.5,17.5,171.0,264.64,208.33
2016,9,10,17,30,355.0,59.0,1.5,17.0,123.0,205.41,157.43
2016,9,10,17,45,256.5,44.0,1.55,16.5,82.0,139.61,101.34
2016,9,10,18,0,158.0,29.0,1.6,16.0,41.0,82.58,46.27
2016,9,10,18,15,79.0,14.5,1.6,15.5,20.5,29.88,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,12.5,33.5,16.28,3.4
2016,9,11,6,30,212.0,42.0,1.8,13.0,67.0,32.42,22.19
2016,9,11,6,45,297.0,57.0,1.85,13.5,111.0,42.95,32.31
2016,9,11,7,0,382.0,72.0,1.9,14.0,155.0,74.98,47.08
2016,9,11,7,15,442.5,82.5,1.85,14.5,203.5,114.94,72.89
2016,9,11,7,30,503.0,93.0,1.8,15.0,252.0,161.7,108.72
2016,9,11,7,45,268.0,124.0,1.8,15.5,210.0,170.58,127.11
2016,9,11,8,0,33.0,155.0,1.8,16.0,168.0,153.7,121.56
2016,9,11,8,15,100.5,184.5,1.75,16.5,232.5,206.0,162.33
2016,9,11,8,30,168.0,214.0,1.7,17.0,297.0,265.12,208.43
2016,9,11,8,45,440.5,171.0,1.7,17.5,417.5,354.62,277.58
2016,9,11,9,0,713.0,128.0,1.7,18.0,538.0,471.87,368.38
2016,9,11,9,15,731.5,132.0,1.7,18.0,578.5,522.26,407.88
2016,9,11,9,30,750.0,136.0,1.7,18.0,619.0,572.87,446.91
2016,9,11,9,45,783.0,129.5,1.75,18.5,658.5,622.59,484.03
2016,9,11,10,0,816.0,123.0,1.8,19.0,698.0,672.33,520.31
2016,9,11,10,15,825.5,125.0,1.85,19.0,727.0,714.26,550.74
2016,9,11,10,30,835.0,127.0,1.9,19.0,756.0,754.52,578.28
2016,9,11,10,45,844.5,126.5,1.95,19.5,778.5,790.36,601.41
2016,9,11,11,0,854.0,126.0,2.0,20.0,801.0,824.07,622.92
2016,9,11,11,15,858.0,127.0,2.0,20.0,815.5,849.25,639.26
2016,9,11,11,30,862.0,128.0,2.0,20.0,830.0,874.4,655.64
2016,9,11,11,45,866.0,127.5,2.05,20.0,837.0,895.15,669.57
2016,9,11,12,0,870.0,127.0,2.1,20.0,844.0,912.9,681.6
2016,9,11,12,15,870.0,126.5,2.1,19.5,842.5,923.93,690.08
2016,9,11,12,30,870.0,126.0,2.1,19.0,841.0,931.7,696.59
2016,9,11,12,45,673.5,217.0,2.1,19.0,767.0,861.24,649.27
2016,9,11,13,0,477.0,308.0,2.1,19.0,693.0,775.95,586.18
2016,9,11,13,15,487.0,293.0,2.1,19.0,678.5,769.76,583.67
2016,9,11,13,30,497.0,278.0,2.1,19.0,664.0,761.28,578.91
2016,9,11,13,45,681.5,193.0,2.1,19.0,704.5,835.72,635.74
2016,9,11,14,0,866.0,108.0,2.1,19.0,745.0,888.97,672.33
2016,9,11,14,15,857.0,106.5,2.1,18.5,714.0,864.82,657.64
2016,9,11,14,30,848.0,105.0,2.1,18.0,683.0,843.04,645.33
2016,9,11,14,45,836.5,102.0,2.1,18.0,646.0,809.71,623.69
2016,9,11,15,0,825.0,99.0,2.1,18.0,609.0,774.09,600.38
2016,9,11,15,15,808.5,96.5,2.1,17.5,566.5,733.15,574.12
2016,9,11,15,30,792.0,94.0,2.1,17.0,524.0,690.69,546.33
2016,9,11,15,45,770.5,90.0,2.15,17.0,477.5,641.85,512.44
2016,9,11,16,0,749.0,86.0,2.2,17.0,431.0,592.42,475.8
2016,9,11,16,15,717.5,81.5,2.25,16.5,381.5,538.23,435.08
2016,9,11,16,30,686.0,77.0,2.3,16.0,332.0,483.0,392.09
2016,9,11,16,45,641.5,71.0,2.35,16.0,281.0,420.72,341.22
2016,9,11,17,0,597.0,65.0,2.4,16.0,230.0,361.4,291.0
2016,9,11,17,15,528.0,57.5,2.4,15.5,180.5,293.7,232.98
2016,9,11,17,30,459.0,50.0,2.4,15.0,131.0,232.26,178.7
2016,9,11,17,45,342.5,38.5,2.45,14.5,87.5,159.0,115.14
2016,9,11,18,0,226.0,27.0,2.5,14.0,44.0,95.2,48.51
2016,9,11,18,15,113.0,13.5,2.5,13.5,22.0,35.19,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,6,15,156.0,20.0,2.95,11.5,38.0,15.52,1.91
2016,9,12,6,30,312.0,40.0,3.0,12.0,76.0,32.14,21.93
2016,9,12,6,45,421.0,49.5,3.15,12.5,124.5,37.47,27.55
2016,9,12,7,0,530.0,59.0,3.3,13.0,173.0,70.11,39.27
2016,9,12,7,15,345.5,93.0,3.3,13.5,175.0,113.31,76.06
2016,9,12,7,30,161.0,127.0,3.3,14.0,177.0,139.52,105.57
2016,9,12,7,45,180.5,146.0,3.3,14.5,211.5,172.01,132.36
2016,9,12,8,0,200.0,165.0,3.3,15.0,246.0,206.68,161.13
2016,9,12,8,15,296.0,172.0,3.25,15.5,309.5,256.64,200.72
2016,9,12,8,30,392.0,179.0,3.2,16.0,373.0,317.41,249.57
2016,9,12,8,45,625.0,136.0,3.2,16.5,478.0,402.12,316.97
2016,9,12,9,0,858.0,93.0,3.2,17.0,583.0,508.63,401.56
2016,9,12,9,15,873.0,95.5,3.2,17.0,625.0,562.18,445.02
2016,9,12,9,30,888.0,98.0,3.2,17.0,667.0,615.55,487.37
2016,9,12,9,45,900.5,99.0,3.25,17.5,703.5,664.47,524.56
2016,9,12,10,0,913.0,100.0,3.3,18.0,740.0,712.13,559.84
2016,9,12,10,15,920.5,101.5,3.3,18.0,769.5,755.25,590.37
2016,9,12,10,30,928.0,103.0,3.3,18.0,799.0,796.26,618.65
2016,9,12,10,45,933.5,103.5,3.3,18.0,821.0,832.38,643.25
2016,9,12,11,0,939.0,104.0,3.3,18.0,843.0,865.86,665.88
2016,9,12,11,15,942.0,105.0,3.3,18.0,857.0,894.96,685.39
2016,9,12,11,30,945.0,106.0,3.3,18.0,871.0,920.98,702.76
2016,9,12,11,45,761.5,196.0,3.35,18.5,815.5,879.44,672.5
2016,9,12,12,0,578.0,286.0,3.4,19.0,760.0,820.82,627.19
2016,9,12,12,15,583.0,280.5,3.35,18.5,758.0,828.96,634.67
2016,9,12,12,30,588.0,275.0,3.3,18.0,756.0,834.81,640.1
2016,9,12,12,45,588.0,271.5,3.3,18.0,747.0,835.82,641.15
2016,9,12,13,0,588.0,268.0,3.3,18.0,738.0,834.42,640.61
2016,9,12,13,15,582.0,262.5,3.25,18.0,720.0,822.99,632.79
2016,9,12,13,30,576.0,257.0,3.2,18.0,702.0,809.22,623.44
2016,9,12,13,45,576.0,246.5,3.15,18.0,679.0,793.19,612.81
2016,9,12,14,0,576.0,236.0,3.1,18.0,656.0,774.79,600.52
2016,9,12,14,15,573.0,225.0,3.0,17.5,628.0,750.94,585.14
2016,9,12,14,30,570.0,214.0,2.9,17.0,600.0,724.97,568.13
2016,9,12,14,45,708.5,158.5,2.85,17.0,611.0,767.93,602.69
2016,9,12,15,0,847.0,103.0,2.8,17.0,622.0,793.17,621.68
2016,9,12,15,15,828.0,100.0,2.65,16.5,577.5,749.06,591.42
2016,9,12,15,30,809.0,97.0,2.5,16.0,533.0,703.52,560.29
2016,9,12,15,45,776.5,95.5,2.45,16.0,483.0,649.27,521.21
2016,9,12,16,0,744.0,94.0,2.4,16.0,433.0,597.75,482.03
2016,9,12,16,15,708.5,89.0,2.3,15.5,381.5,538.8,436.91
2016,9,12,16,30,673.0,84.0,2.2,15.0,330.0,481.17,391.41
2016,9,12,16,45,612.5,79.0,2.15,14.5,276.5,412.53,335.74
2016,9,12,17,0,552.0,74.0,2.1,14.0,223.0,348.32,281.87
2016,9,12,17,15,475.5,64.5,2.0,13.5,173.0,277.71,221.31
2016,9,12,17,30,399.0,55.0,1.9,13.0,123.0,214.12,165.4
2016,9,12,17,45,268.0,41.5,1.85,12.5,80.5,138.59,100.44
2016,9,12,18,0,137.0,28.0,1.8,12.0,38.0,73.41,31.72
2016,9,12,18,15,68.5,14.0,1.7,11.5,19.0,26.79,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,6,15,116.5,20.5,2.15,11.0,33.5,15.98,0.77
2016,9,13,6,30,233.0,41.0,2.2,11.0,67.0,31.8,21.62
2016,9,13,6,45,323.5,54.5,2.25,11.5,111.5,41.16,30.91
2016,9,13,7,0,414.0,68.0,2.3,12.0,156.0,71.73,44.34
2016,9,13,7,15,476.0,78.0,2.2,12.5,205.5,113.68,71.15
2016,9,13,7,30,538.0,88.0,2.1,13.0,255.0,161.71,108.03
2016,9,13,7,45,585.5,94.5,2.05,14.0,305.5,210.28,148.68
2016,9,13,8,0,633.0,101.0,2.0,15.0,356.0,263.89,194.53
2016,9,13,8,15,664.5,106.5,2.0,15.0,404.5,316.04,240.43
2016,9,13,8,30,696.0,112.0,2.0,15.0,453.0,370.84,287.81
2016,9,13,8,45,723.5,115.0,2.0,15.5,499.0,423.86,332.26
2016,9,13,9,0,751.0,118.0,2.0,16.0,545.0,478.47,376.64
2016,9,13,9,15,768.5,121.5,2.0,16.5,586.0,529.51,416.97
2016,9,13,9,30,786.0,125.0,2.0,17.0,627.0,581.26,456.54
2016,9,13,9,45,801.5,126.5,2.05,17.5,663.0,628.58,491.99
2016,9,13,10,0,817.0,128.0,2.1,18.0,699.0,675.18,526.02
2016,9,13,10,15,826.5,130.0,2.1,18.0,727.5,717.07,556.54
2016,9,13,10,30,836.0,132.0,2.1,18.0,756.0,757.28,584.14
2016,9,13,10,45,846.0,131.5,2.1,18.5,779.0,793.44,607.29
2016,9,13,11,0,856.0,131.0,2.1,19.0,802.0,827.49,628.74
2016,9,13,11,15,860.5,132.0,2.05,19.0,816.0,856.2,647.13
2016,9,13,11,30,865.0,133.0,2.0,19.0,830.0,882.17,663.6
2016,9,13,11,45,870.5,131.5,2.0,19.5,837.5,899.41,673.4
2016,9,13,12,0,876.0,130.0,2.0,20.0,845.0,917.4,683.82
2016,9,13,12,15,875.5,130.0,1.95,20.0,843.0,928.45,690.42
2016,9,13,12,30,875.0,130.0,1.9,20.0,841.0,936.2,695.0
2016,9,13,12,45,879.0,125.5,1.9,20.5,833.0,940.0,696.36
2016,9,13,13,0,883.0,121.0,1.9,21.0,825.0,940.41,695.66
2016,9,13,13,15,878.0,120.0,1.85,21.0,807.5,932.92,690.68
2016,9,13,13,30,873.0,119.0,1.8,21.0,790.0,922.13,683.74
2016,9,13,13,45,865.5,117.5,1.8,21.0,764.5,905.35,673.55
2016,9,13,14,0,858.0,116.0,1.8,21.0,739.0,890.9,665.06
2016,9,13,14,15,847.5,114.0,1.75,20.5,707.0,864.92,649.58
2016,9,13,14,30,837.0,112.0,1.7,20.0,675.0,836.24,632.32
2016,9,13,14,45,823.0,109.5,1.65,20.0,637.0,801.64,609.75
2016,9,13,15,0,809.0,107.0,1.6,20.0,599.0,764.92,585.63
2016,9,13,15,15,790.0,104.0,1.55,19.5,555.5,721.99,558.01
2016,9,13,15,30,771.0,101.0,1.5,19.0,512.0,677.75,529.06
2016,9,13,15,45,745.5,97.0,1.45,19.0,464.5,629.38,494.68
2016,9,13,16,0,720.0,93.0,1.4,19.0,417.0,578.5,457.08
2016,9,13,16,15,685.0,87.5,1.3,18.5,367.0,520.39,413.55
2016,9,13,16,30,650.0,82.0,1.2,18.0,317.0,463.64,369.69
2016,9,13,16,45,600.5,75.5,1.2,18.0,266.0,400.19,318.91
2016,9,13,17,0,551.0,69.0,1.2,18.0,215.0,340.24,269.19
2016,9,13,17,15,477.0,59.5,1.1,17.0,166.0,271.08,211.46
2016,9,13,17,30,403.0,50.0,1.0,16.0,117.0,208.83,157.94
2016,9,13,17,45,288.0,37.0,0.9,15.5,76.0,138.47,97.49
2016,9,13,18,0,173.0,24.0,0.8,15.0,35.0,75.86,23.35
2016,9,13,18,15,86.5,12.0,0.75,14.5,17.5,27.92,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,6,15,147.0,18.0,0.7,12.5,34.0,13.97,0.0
2016,9,14,6,30,294.0,36.0,0.7,13.0,68.0,28.52,18.57
2016,9,14,6,45,389.0,47.0,0.7,13.5,114.0,35.5,25.7
2016,9,14,7,0,484.0,58.0,0.7,14.0,160.0,65.62,37.3
2016,9,14,7,15,545.0,66.0,0.7,14.5,210.0,108.58,63.4
2016,9,14,7,30,606.0,74.0,0.7,15.0,260.0,158.53,101.19
2016,9,14,7,45,648.0,80.0,0.7,15.5,311.0,209.29,143.69
2016,9,14,8,0,690.0,86.0,0.7,16.0,362.0,264.33,190.79
2016,9,14,8,15,720.0,90.5,0.7,16.5,411.0,318.05,236.98
2016,9,14,8,30,750.0,95.0,0.7,17.0,460.0,374.14,283.97
2016,9,14,8,45,772.0,98.5,0.75,17.5,505.5,429.27,329.16
2016,9,14,9,0,794.0,102.0,0.8,18.0,551.0,483.72,372.43
2016,9,14,9,15,810.5,105.0,0.8,18.0,592.0,535.41,412.7
2016,9,14,9,30,827.0,108.0,0.8,18.0,633.0,586.91,451.61
2016,9,14,9,45,853.5,103.5,0.85,18.5,672.0,636.72,488.03
2016,9,14,10,0,880.0,99.0,0.9,19.0,711.0,685.95,523.11
2016,9,14,10,15,888.5,100.5,0.9,19.0,739.5,728.36,551.69
2016,9,14,10,30,897.0,102.0,0.9,19.0,768.0,768.82,577.95
2016,9,14,10,45,903.5,102.5,0.95,19.5,790.0,804.55,600.36
2016,9,14,11,0,910.0,103.0,1.0,20.0,812.0,837.79,620.98
2016,9,14,11,15,913.5,103.5,1.05,20.0,826.0,865.88,639.32
2016,9,14,11,30,917.0,104.0,1.1,20.0,840.0,891.0,655.78
2016,9,14,11,45,918.5,104.0,1.15,20.5,846.0,910.76,667.57
2016,9,14,12,0,920.0,104.0,1.2,21.0,852.0,927.23,677.35
2016,9,14,12,15,920.0,104.0,1.2,21.0,850.5,939.01,684.71
2016,9,14,12,30,920.0,104.0,1.2,21.0,849.0,947.34,690.04
2016,9,14,12,45,916.0,104.5,1.25,21.0,838.5,949.08,692.12
2016,9,14,13,0,912.0,105.0,1.3,21.0,828.0,947.32,692.16
2016,9,14,13,15,907.5,104.0,1.3,21.0,810.0,940.02,688.02
2016,9,14,13,30,903.0,103.0,1.3,21.0,792.0,929.31,681.86
2016,9,14,13,45,897.0,101.5,1.3,21.0,767.0,913.38,672.45
2016,9,14,14,0,891.0,100.0,1.3,21.0,742.0,894.23,661.07
2016,9,14,14,15,881.0,98.0,1.3,20.5,710.0,868.02,646.33
2016,9,14,14,30,871.0,96.0,1.3,20.0,678.0,839.02,629.69
2016,9,14,14,45,859.5,93.5,1.3,20.0,640.0,805.64,608.79
2016,9,14,15,0,848.0,91.0,1.3,20.0,602.0,774.63,589.38
2016,9,14,15,15,830.5,88.0,1.3,19.5,558.5,731.59,562.46
2016,9,14,15,30,813.0,85.0,1.3,19.0,515.0,687.06,534.06
2016,9,14,15,45,791.5,81.0,1.3,19.0,467.5,637.48,500.26
2016,9,14,16,0,770.0,77.0,1.3,19.0,420.0,587.3,463.65
2016,9,14,16,15,737.5,73.0,1.35,18.5,369.5,530.3,421.81
2016,9,14,16,30,705.0,69.0,1.4,18.0,319.0,474.29,379.01
2016,9,14,16,45,660.5,63.0,1.45,18.0,268.0,413.49,329.98
2016,9,14,17,0,616.0,57.0,1.5,18.0,217.0,353.75,279.94
2016,9,14,17,15,544.0,49.5,1.5,17.5,167.5,284.76,221.4
2016,9,14,17,30,472.0,42.0,1.5,17.0,118.0,222.49,166.85
2016,9,14,17,45,355.0,31.0,1.55,16.5,76.0,150.66,104.04
2016,9,14,18,0,238.0,20.0,1.6,16.0,34.0,85.44,12.34
2016,9,14,18,15,119.0,10.0,1.65,15.5,17.0,31.56,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,185.5,15.5,1.75,13.5,35.0,11.66,0.0
2016,9,15,6,30,371.0,31.0,1.7,14.0,70.0,23.8,14.35
2016,9,15,6,45,465.0,40.0,1.7,14.5,117.0,29.2,19.99
2016,9,15,7,0,559.0,49.0,1.7,15.0,164.0,59.63,30.54
2016,9,15,7,15,617.5,55.0,1.65,15.5,215.0,104.84,57.21
2016,9,15,7,30,676.0,61.0,1.6,16.0,266.0,158.73,98.25
2016,9,15,7,45,714.5,65.5,1.55,17.0,317.5,210.97,142.32
2016,9,15,8,0,753.0,70.0,1.5,18.0,369.0,267.03,190.72
2016,9,15,8,15,780.5,73.5,1.45,18.5,418.5,322.08,238.72
2016,9,15,8,30,808.0,77.0,1.4,19.0,468.0,379.14,287.19
2016,9,15,8,45,828.0,80.0,1.35,19.5,513.5,434.17,332.68
2016,9,15,9,0,848.0,83.0,1.3,20.0,559.0,489.82,376.93
2016,9,15,9,15,862.5,85.0,1.3,20.5,600.5,542.61,417.71
2016,9,15,9,30,877.0,87.0,1.3,21.0,642.0,593.8,455.92
2016,9,15,9,45,887.0,89.0,1.35,21.5,677.0,641.41,490.69
2016,9,15,10,0,897.0,91.0,1.4,22.0,712.0,687.58,523.46
2016,9,15,10,15,905.0,92.5,1.45,22.0,740.5,730.18,552.64
2016,9,15,10,30,913.0,94.0,1.5,22.0,769.0,770.74,579.7
2016,9,15,10,45,917.5,95.5,1.6,22.5,790.5,806.36,602.59
2016,9,15,11,0,922.0,97.0,1.7,23.0,812.0,839.32,623.6
2016,9,15,11,15,925.0,97.5,1.8,23.0,825.5,867.19,642.37
2016,9,15,11,30,928.0,98.0,1.9,23.0,839.0,892.03,659.22
2016,9,15,11,45,928.0,99.0,2.0,23.0,844.5,911.63,672.69
2016,9,15,12,0,928.0,100.0,2.1,23.0,850.0,927.87,684.1
2016,9,15,12,15,927.5,100.0,2.2,23.0,848.0,939.19,692.41
2016,9,15,12,30,927.0,100.0,2.3,23.0,846.0,947.02,698.58
2016,9,15,12,45,917.5,103.0,2.45,23.0,834.0,946.39,699.8
2016,9,15,13,0,908.0,106.0,2.6,23.0,822.0,942.25,698.83
2016,9,15,13,15,903.0,105.0,2.7,23.0,804.0,934.45,695.08
2016,9,15,13,30,898.0,104.0,2.8,23.0,786.0,923.26,689.16
2016,9,15,13,45,890.5,103.0,2.9,23.0,760.5,906.54,679.58
2016,9,15,14,0,883.0,102.0,3.0,23.0,735.0,886.68,667.91
2016,9,15,14,15,873.0,100.0,3.05,22.5,703.0,860.58,652.88
2016,9,15,14,30,863.0,98.0,3.1,22.0,671.0,831.72,635.84
2016,9,15,14,45,850.0,95.5,3.15,22.0,632.5,802.16,616.96
2016,9,15,15,0,837.0,93.0,3.2,22.0,594.0,765.39,592.8
2016,9,15,15,15,819.0,90.5,3.25,21.5,550.5,722.89,565.35
2016,9,15,15,30,801.0,88.0,3.3,21.0,507.0,678.97,536.35
2016,9,15,15,45,777.0,84.0,3.35,21.0,459.5,628.17,500.07
2016,9,15,16,0,753.0,80.0,3.4,21.0,412.0,577.0,461.48
2016,9,15,16,15,718.5,75.5,3.4,20.5,361.5,519.03,417.18
2016,9,15,16,30,684.0,71.0,3.4,20.0,311.0,464.44,373.94
2016,9,15,16,45,634.5,65.5,3.45,20.0,260.0,400.93,321.57
2016,9,15,17,0,585.0,60.0,3.5,20.0,209.0,340.94,270.37
2016,9,15,17,15,508.5,51.5,3.45,19.0,159.5,270.86,210.73
2016,9,15,17,30,432.0,43.0,3.4,18.0,110.0,208.02,155.74
2016,9,15,17,45,304.0,31.5,3.4,17.5,69.5,135.14,91.86
2016,9,15,18,0,176.0,20.0,3.4,17.0,29.0,69.13,0.0
2016,9,15,18,15,88.0,10.0,3.35,16.5,14.5,25.58,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,15.0,0.85,14.0,34.0,11.31,0.0
2016,9,16,6,30,366.0,30.0,0.8,15.0,68.0,23.02,13.52
2016,9,16,6,45,463.0,39.0,0.75,16.0,115.0,28.47,19.22
2016,9,16,7,0,560.0,48.0,0.7,17.0,162.0,57.86,29.22
2016,9,16,7,15,619.0,54.0,0.6,17.5,213.0,103.09,55.28
2016,9,16,7,30,678.0,60.0,0.5,18.0,264.0,157.0,95.52
2016,9,16,7,45,718.0,64.5,0.4,18.5,315.5,209.61,139.08
2016,9,16,8,0,758.0,69.0,0.3,19.0,367.0,266.19,186.87
2016,9,16,8,15,785.5,72.5,0.25,19.5,416.5,321.47,233.66
2016,9,16,8,30,813.0,76.0,0.2,20.0,466.0,378.72,280.66
2016,9,16,8,45,832.5,79.0,0.15,21.0,512.0,433.74,323.79
2016,9,16,9,0,852.0,82.0,0.1,22.0,558.0,490.35,366.13
2016,9,16,9,15,867.0,84.0,0.2,22.5,599.5,542.48,405.48
2016,9,16,9,30,882.0,86.0,0.3,23.0,641.0,594.1,443.4
2016,9,16,9,45,891.5,88.5,0.4,23.5,676.0,642.05,477.77
2016,9,16,10,0,901.0,91.0,0.5,24.0,711.0,688.51,510.28
2016,9,16,10,15,909.5,92.5,0.65,24.0,740.0,731.55,540.32
2016,9,16,10,30,918.0,94.0,0.8,24.0,769.0,772.57,568.34
2016,9,16,10,45,922.5,95.0,0.95,24.5,790.5,807.77,591.3
2016,9,16,11,0,927.0,96.0,1.1,25.0,812.0,840.29,612.43
2016,9,16,11,15,930.5,97.0,1.2,25.0,826.0,869.15,631.66
2016,9,16,11,30,934.0,98.0,1.3,25.0,840.0,894.97,648.99
2016,9,16,11,45,934.5,98.5,1.4,25.5,846.0,914.52,661.09
2016,9,16,12,0,935.0,99.0,1.5,26.0,852.0,930.69,671.13
2016,9,16,12,15,935.0,99.0,1.55,26.0,849.5,942.46,679.12
2016,9,16,12,30,935.0,99.0,1.6,26.0,847.0,950.71,685.04
2016,9,16,12,45,930.0,99.5,1.7,26.0,836.5,951.44,686.98
2016,9,16,13,0,925.0,100.0,1.8,26.0,826.0,948.61,686.81
2016,9,16,13,15,921.0,99.0,1.85,26.0,808.0,941.55,683.44
2016,9,16,13,30,917.0,98.0,1.9,26.0,790.0,931.01,677.96
2016,9,16,13,45,910.0,97.0,1.95,26.0,764.5,914.43,668.66
2016,9,16,14,0,903.0,96.0,2.0,26.0,739.0,894.62,657.33
2016,9,16,14,15,893.0,94.5,2.0,25.5,706.5,868.62,642.7
2016,9,16,14,30,883.0,93.0,2.0,25.0,674.0,839.81,626.13
2016,9,16,14,45,870.0,91.0,2.05,25.0,635.5,805.4,604.87
2016,9,16,15,0,857.0,89.0,2.1,25.0,597.0,773.37,585.05
2016,9,16,15,15,839.5,86.0,2.15,24.5,553.0,730.03,558.13
2016,9,16,15,30,822.0,83.0,2.2,24.0,509.0,685.18,529.63
2016,9,16,15,45,798.0,79.5,2.25,24.0,461.0,634.19,494.57
2016,9,16,16,0,774.0,76.0,2.3,24.0,413.0,582.78,456.95
2016,9,16,16,15,739.5,72.0,2.35,23.5,362.0,524.58,413.77
2016,9,16,16,30,705.0,68.0,2.4,23.0,311.0,467.54,369.82
2016,9,16,16,45,653.5,62.5,2.5,22.5,259.0,404.26,319.32
2016,9,16,17,0,602.0,57.0,2.6,22.0,207.0,342.65,268.19
2016,9,16,17,15,524.0,49.5,2.7,21.0,157.5,272.58,209.27
2016,9,16,17,30,446.0,42.0,2.8,20.0,108.0,209.85,154.82
2016,9,16,17,45,312.0,30.0,2.9,19.5,67.5,134.61,88.75
2016,9,16,18,0,178.0,18.0,3.0,19.0,27.0,66.06,0.0
2016,9,16,18,15,89.0,9.0,3.0,18.5,13.5,24.44,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,14.5,0.95,15.0,32.5,10.96,0.0
2016,9,17,6,30,364.0,29.0,0.9,16.0,65.0,22.24,12.65
2016,9,17,6,45,462.0,37.5,0.85,17.0,111.5,27.28,18.06
2016,9,17,7,0,560.0,46.0,0.8,18.0,158.0,55.16,27.28
2016,9,17,7,15,619.0,52.0,0.7,18.5,209.0,102.5,54.72
2016,9,17,7,30,678.0,58.0,0.6,19.0,260.0,154.01,92.74
2016,9,17,7,45,718.0,62.0,0.55,19.5,311.0,206.08,135.83
2016,9,17,8,0,758.0,66.0,0.5,20.0,362.0,262.1,183.38
2016,9,17,8,15,785.0,69.5,0.5,20.5,411.0,317.14,230.38
2016,9,17,8,30,812.0,73.0,0.5,21.0,460.0,374.09,277.72
2016,9,17,8,45,719.0,107.0,0.5,22.0,474.5,409.64,307.74
2016,9,17,9,0,626.0,141.0,0.5,23.0,489.0,436.12,328.77
2016,9,17,9,15,521.0,191.5,0.55,23.5,495.5,460.8,347.32
2016,9,17,9,30,416.0,242.0,0.6,24.0,502.0,475.69,357.27
2016,9,17,9,45,658.5,163.5,0.7,24.5,602.0,571.02,428.62
2016,9,17,10,0,901.0,85.0,0.8,25.0,702.0,680.74,507.9
2016,9,17,10,15,908.5,86.5,0.9,25.0,730.5,722.98,535.97
2016,9,17,10,30,916.0,88.0,1.0,25.0,759.0,763.11,562.76
2016,9,17,10,45,920.5,89.0,1.15,25.5,780.0,798.13,585.54
2016,9,17,11,0,925.0,90.0,1.3,26.0,801.0,830.48,606.48
2016,9,17,11,15,928.0,90.5,1.35,26.0,814.5,858.23,624.35
2016,9,17,11,30,931.0,91.0,1.4,26.0,828.0,882.93,640.31
2016,9,17,11,45,931.5,92.0,1.5,26.5,833.5,902.83,652.61
2016,9,17,12,0,932.0,93.0,1.6,27.0,839.0,919.37,662.83
2016,9,17,12,15,931.5,93.0,1.7,27.0,837.0,930.53,671.03
2016,9,17,12,30,931.0,93.0,1.8,27.0,835.0,938.18,677.14
2016,9,17,12,45,917.0,98.5,1.9,27.0,822.0,936.08,677.13
2016,9,17,13,0,903.0,104.0,2.0,27.0,809.0,930.46,675.03
2016,9,17,13,15,898.5,103.0,2.1,27.0,791.0,922.98,671.82
2016,9,17,13,30,894.0,102.0,2.2,27.0,773.0,912.11,666.47
2016,9,17,13,45,886.5,101.0,2.3,27.0,747.5,895.31,657.27
2016,9,17,14,0,879.0,100.0,2.4,27.0,722.0,875.38,646.03
2016,9,17,14,15,869.0,98.0,2.45,26.5,690.0,849.24,631.45
2016,9,17,14,30,859.0,96.0,2.5,26.0,658.0,820.38,614.91
2016,9,17,14,45,845.5,94.0,2.6,26.0,619.5,790.98,596.99
2016,9,17,15,0,832.0,92.0,2.7,26.0,581.0,754.47,573.88
2016,9,17,15,15,813.5,89.0,2.75,26.0,537.5,711.19,545.41
2016,9,17,15,30,795.0,86.0,2.8,26.0,494.0,666.54,515.53
2016,9,17,15,45,770.5,82.5,2.9,26.0,446.5,616.26,480.33
2016,9,17,16,0,746.0,79.0,3.0,26.0,399.0,565.67,443.07
2016,9,17,16,15,710.5,74.5,3.05,25.5,349.0,507.59,399.61
2016,9,17,16,30,675.0,70.0,3.1,25.0,299.0,453.09,357.24
2016,9,17,16,45,624.5,63.5,3.15,24.5,248.0,388.7,305.65
2016,9,17,17,0,574.0,57.0,3.2,24.0,197.0,327.99,255.11
2016,9,17,17,15,493.5,49.0,3.25,23.0,149.0,258.13,196.48
2016,9,17,17,30,413.0,41.0,3.3,22.0,101.0,195.96,142.82
2016,9,17,17,45,280.0,28.5,3.35,21.0,62.0,122.93,78.26
2016,9,17,18,0,147.0,16.0,3.4,20.0,23.0,48.5,0.0
2016,9,17,18,15,73.5,8.0,3.4,19.5,11.5,7.86,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,180.5,13.5,1.1,18.0,31.0,10.15,0.0
2016,9,18,6,30,361.0,27.0,1.1,19.0,62.0,20.5,10.86
2016,9,18,6,45,459.5,35.5,1.1,20.0,108.0,25.66,16.36
2016,9,18,7,0,558.0,44.0,1.1,21.0,154.0,52.39,25.13
2016,9,18,7,15,616.5,49.5,1.05,21.5,204.0,98.89,51.37
2016,9,18,7,30,675.0,55.0,1.0,22.0,254.0,149.61,88.35
2016,9,18,7,45,714.5,59.0,0.95,22.5,304.5,201.33,130.91
2016,9,18,8,0,754.0,63.0,0.9,23.0,355.0,256.94,178.0
2016,9,18,8,15,781.0,66.0,0.9,23.5,403.5,311.19,224.35
2016,9,18,8,30,808.0,69.0,0.9,24.0,452.0,367.36,271.14
2016,9,18,8,45,828.0,71.0,0.9,25.0,497.0,422.56,315.23
2016,9,18,9,0,848.0,73.0,0.9,26.0,542.0,476.66,356.77
2016,9,18,9,15,862.5,75.0,0.95,26.0,582.5,528.12,396.65
2016,9,18,9,30,877.0,77.0,1.0,26.0,623.0,579.05,434.99
2016,9,18,9,45,891.5,76.5,1.05,26.5,658.5,626.65,469.15
2016,9,18,10,0,906.0,76.0,1.1,27.0,694.0,673.14,501.58
2016,9,18,10,15,913.5,77.5,1.25,27.0,722.0,715.43,530.68
2016,9,18,10,30,921.0,79.0,1.4,27.0,750.0,755.61,557.97
2016,9,18,10,45,926.5,79.5,1.55,27.5,771.0,790.9,580.77
2016,9,18,11,0,932.0,80.0,1.7,28.0,792.0,823.55,601.72
2016,9,18,11,15,935.0,80.5,1.85,28.0,805.5,851.35,620.64
2016,9,18,11,30,938.0,81.0,2.0,28.0,819.0,876.06,637.61
2016,9,18,11,45,939.5,81.0,2.15,28.5,825.0,895.74,650.1
2016,9,18,12,0,941.0,81.0,2.3,29.0,831.0,912.06,660.46
2016,9,18,12,15,940.5,81.0,2.4,29.0,828.5,923.16,668.41
2016,9,18,12,30,940.0,81.0,2.5,29.0,826.0,930.72,674.23
2016,9,18,12,45,935.5,82.0,2.6,29.0,815.5,932.22,676.26
2016,9,18,13,0,931.0,83.0,2.7,29.0,805.0,930.14,676.13
2016,9,18,13,15,926.5,82.5,2.75,28.5,787.0,922.9,673.71
2016,9,18,13,30,922.0,82.0,2.8,28.0,769.0,912.17,669.12
2016,9,18,13,45,916.0,80.5,2.9,28.0,744.0,895.63,659.8
2016,9,18,14,0,910.0,79.0,3.0,28.0,719.0,875.81,648.34
2016,9,18,14,15,901.0,77.5,3.05,28.0,687.0,850.32,632.72
2016,9,18,14,30,892.0,76.0,3.1,28.0,655.0,821.96,615.13
2016,9,18,14,45,879.5,74.5,3.15,28.0,617.0,788.13,593.67
2016,9,18,15,0,867.0,73.0,3.2,28.0,579.0,752.0,570.43
2016,9,18,15,15,850.5,71.0,3.25,27.5,535.5,710.3,544.05
2016,9,18,15,30,834.0,69.0,3.3,27.0,492.0,667.07,516.07
2016,9,18,15,45,811.5,66.0,3.35,27.0,445.0,617.45,481.77
2016,9,18,16,0,789.0,63.0,3.4,27.0,398.0,571.05,447.09
2016,9,18,16,15,756.5,59.5,3.4,26.5,348.0,514.18,404.21
2016,9,18,16,30,724.0,56.0,3.4,26.0,298.0,458.34,360.56
2016,9,18,16,45,677.0,51.5,3.4,25.5,247.5,395.75,310.02
2016,9,18,17,0,630.0,47.0,3.4,25.0,197.0,336.34,260.1
2016,9,18,17,15,553.0,40.5,3.35,24.0,148.5,266.87,201.37
2016,9,18,17,30,476.0,34.0,3.3,23.0,100.0,207.16,149.02
2016,9,18,17,45,338.5,24.0,3.3,22.5,60.5,132.58,80.34
2016,9,18,18,0,201.0,14.0,3.3,22.0,21.0,57.75,0.0
2016,9,18,18,15,100.5,7.0,3.25,21.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,199.5,12.5,2.55,17.5,31.0,9.34,0.0
2016,9,19,6,30,399.0,25.0,2.6,18.0,62.0,20.47,10.68
2016,9,19,6,45,494.5,32.0,2.65,19.0,108.0,24.75,15.6
2016,9,19,7,0,590.0,39.0,2.7,20.0,154.0,50.21,23.19
2016,9,19,7,15,646.5,44.0,2.7,20.5,204.0,95.47,47.78
2016,9,19,7,30,703.0,49.0,2.7,21.0,254.0,147.05,85.72
2016,9,19,7,45,740.5,52.5,2.7,22.0,304.5,199.38,129.31
2016,9,19,8,0,778.0,56.0,2.7,23.0,355.0,255.32,177.44
2016,9,19,8,15,804.0,59.0,2.7,23.5,403.5,312.36,227.12
2016,9,19,8,30,830.0,62.0,2.7,24.0,452.0,369.02,275.61
2016,9,19,8,45,848.5,64.0,2.75,24.5,497.0,422.95,320.92
2016,9,19,9,0,867.0,66.0,2.8,25.0,542.0,477.23,365.06
2016,9,19,9,15,881.0,67.5,2.8,25.0,582.5,528.74,406.41
2016,9,19,9,30,895.0,69.0,2.8,25.0,623.0,579.6,446.09
2016,9,19,9,45,904.0,71.5,2.85,25.5,657.5,627.51,481.75
2016,9,19,10,0,913.0,74.0,2.9,26.0,692.0,673.85,515.27
2016,9,19,10,15,920.5,75.0,2.9,26.0,720.5,715.81,544.09
2016,9,19,10,30,928.0,76.0,2.9,26.0,749.0,755.63,570.86
