Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,932.5,77.0,2.95,26.5,770.5,790.81,593.33
2016,9,19,11,0,937.0,78.0,3.0,27.0,792.0,823.27,613.77
2016,9,19,11,15,940.5,78.5,3.0,27.0,805.5,851.51,632.19
2016,9,19,11,30,944.0,79.0,3.0,27.0,819.0,876.67,648.53
2016,9,19,11,45,944.0,80.5,3.05,27.5,824.5,896.68,660.51
2016,9,19,12,0,944.0,82.0,3.1,28.0,830.0,913.28,670.28
2016,9,19,12,15,944.0,81.5,3.15,27.5,828.0,924.25,679.11
2016,9,19,12,30,944.0,81.0,3.2,27.0,826.0,931.66,685.78
2016,9,19,12,45,934.5,85.0,3.25,27.0,814.5,931.9,686.51
2016,9,19,13,0,925.0,89.0,3.3,27.0,803.0,928.58,685.06
2016,9,19,13,15,921.0,88.5,3.3,27.0,785.0,921.77,681.12
2016,9,19,13,30,917.0,88.0,3.3,27.0,767.0,911.5,675.01
2016,9,19,13,45,912.0,86.0,3.35,27.0,742.5,895.31,665.37
2016,9,19,14,0,907.0,84.0,3.4,27.0,718.0,875.83,653.6
2016,9,19,14,15,898.0,82.5,3.4,26.5,686.0,850.38,638.77
2016,9,19,14,30,889.0,81.0,3.4,26.0,654.0,822.08,621.93
2016,9,19,14,45,878.0,79.0,3.4,26.0,616.0,788.94,600.41
2016,9,19,15,0,867.0,77.0,3.4,26.0,578.0,753.44,577.08
2016,9,19,15,15,850.0,74.5,3.35,25.5,534.5,710.82,549.33
2016,9,19,15,30,833.0,72.0,3.3,25.0,491.0,666.7,520.07
2016,9,19,15,45,810.5,69.0,3.3,25.0,443.5,621.1,487.83
2016,9,19,16,0,788.0,66.0,3.3,25.0,396.0,570.85,449.98
2016,9,19,16,15,755.0,62.0,3.25,24.5,346.0,513.22,406.08
2016,9,19,16,30,722.0,58.0,3.2,24.0,296.0,456.68,361.44
2016,9,19,16,45,673.0,53.0,3.2,23.5,245.0,392.77,309.47
2016,9,19,17,0,624.0,48.0,3.2,23.0,194.0,332.25,258.25
2016,9,19,17,15,543.5,41.0,3.15,22.0,145.0,263.75,199.82
2016,9,19,17,30,463.0,34.0,3.1,21.0,96.0,201.07,144.74
2016,9,19,17,45,318.0,23.5,3.1,20.0,57.5,123.97,71.61
2016,9,19,18,0,173.0,13.0,3.1,19.0,19.0,49.94,0.0
2016,9,19,18,15,86.5,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,15.5,2.35,12.5,28.5,15.24,0.0
2016,9,20,6,30,283.0,31.0,2.4,13.0,57.0,24.8,14.21
2016,9,20,6,45,392.0,41.0,2.5,13.5,102.0,31.06,21.5
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,55.09,30.34
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,97.96,54.46
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,148.26,91.82
2016,9,20,7,45,680.5,69.0,2.75,16.0,299.5,199.51,134.62
2016,9,20,8,0,729.0,73.0,2.8,17.0,351.0,257.43,184.6
2016,9,20,8,15,758.5,76.5,2.8,17.5,400.0,311.5,232.54
2016,9,20,8,30,788.0,80.0,2.8,18.0,449.0,367.8,281.5
2016,9,20,8,45,815.0,81.0,2.8,18.5,495.5,422.53,328.09
2016,9,20,9,0,842.0,82.0,2.8,19.0,542.0,478.54,374.29
2016,9,20,9,15,857.0,84.0,2.85,19.0,582.5,530.88,417.19
2016,9,20,9,30,872.0,86.0,2.9,19.0,623.0,581.77,457.88
2016,9,20,9,45,886.5,86.5,2.95,19.5,658.5,630.09,494.74
2016,9,20,10,0,901.0,87.0,3.0,20.0,694.0,677.31,529.8
2016,9,20,10,15,909.0,88.0,3.05,20.0,722.5,719.18,560.1
2016,9,20,10,30,917.0,89.0,3.1,20.0,751.0,758.97,587.78
2016,9,20,10,45,923.5,89.5,3.2,20.5,772.5,794.81,611.59
2016,9,20,11,0,930.0,90.0,3.3,21.0,794.0,828.07,633.44
2016,9,20,11,15,933.0,90.5,3.35,21.0,807.5,855.73,652.26
2016,9,20,11,30,936.0,91.0,3.4,21.0,821.0,880.29,669.0
2016,9,20,11,45,936.0,92.0,3.5,21.5,826.0,899.63,681.19
2016,9,20,12,0,936.0,93.0,3.6,22.0,831.0,915.56,691.13
2016,9,20,12,15,935.5,93.0,3.65,22.0,828.5,926.53,698.83
2016,9,20,12,30,935.0,93.0,3.7,22.0,826.0,933.97,704.29
2016,9,20,12,45,930.0,93.5,3.8,22.0,815.0,934.39,705.42
2016,9,20,13,0,925.0,94.0,3.9,22.0,804.0,931.26,704.29
2016,9,20,13,15,920.0,93.5,3.95,21.5,785.5,923.52,701.22
2016,9,20,13,30,915.0,93.0,4.0,21.0,767.0,912.34,695.9
2016,9,20,13,45,908.0,91.5,4.05,21.0,741.0,894.96,685.02
2016,9,20,14,0,901.0,90.0,4.1,21.0,715.0,874.37,671.99
2016,9,20,14,15,891.0,88.5,4.1,21.0,682.5,848.19,654.82
2016,9,20,14,30,881.0,87.0,4.1,21.0,650.0,819.22,635.66
2016,9,20,14,45,868.5,84.5,4.1,21.0,611.5,784.55,612.34
2016,9,20,15,0,856.0,82.0,4.1,21.0,573.0,747.62,587.24
2016,9,20,15,15,838.0,79.5,4.1,20.5,529.5,709.03,561.75
2016,9,20,15,30,820.0,77.0,4.1,20.0,486.0,664.48,531.38
2016,9,20,15,45,798.0,73.0,4.15,20.0,438.5,614.44,494.47
2016,9,20,16,0,776.0,69.0,4.2,20.0,391.0,563.87,455.32
2016,9,20,16,15,741.0,65.0,4.15,19.5,340.5,505.69,409.61
2016,9,20,16,30,706.0,61.0,4.1,19.0,290.0,448.79,363.33
2016,9,20,16,45,654.5,55.5,4.1,18.5,239.0,384.01,309.16
2016,9,20,17,0,603.0,50.0,4.1,18.0,188.0,325.21,257.9
2016,9,20,17,15,518.0,42.5,4.05,17.5,139.5,253.84,195.45
2016,9,20,17,30,433.0,35.0,4.0,17.0,91.0,190.76,138.71
2016,9,20,17,45,278.5,23.5,3.95,16.5,53.5,111.06,59.74
2016,9,20,18,0,124.0,12.0,3.9,16.0,16.0,37.94,0.0
2016,9,20,18,15,62.0,6.0,3.85,15.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,15.0,4.1,12.0,27.5,14.74,0.0
2016,9,21,6,30,275.0,30.0,4.2,12.0,55.0,24.0,13.28
2016,9,21,6,45,382.5,41.0,4.3,12.5,100.0,31.28,21.71
2016,9,21,7,0,490.0,52.0,4.4,13.0,145.0,54.89,30.96
2016,9,21,7,15,558.0,59.5,4.45,13.0,195.5,97.66,55.07
2016,9,21,7,30,626.0,67.0,4.5,13.0,246.0,148.18,92.85
2016,9,21,7,45,674.5,72.0,4.6,13.5,298.0,199.93,136.76
2016,9,21,8,0,723.0,77.0,4.7,14.0,350.0,256.61,186.85
2016,9,21,8,15,754.5,81.0,4.7,14.0,400.0,313.27,238.27
2016,9,21,8,30,786.0,85.0,4.7,14.0,450.0,370.52,289.72
2016,9,21,8,45,535.0,156.5,4.75,14.5,416.0,373.98,298.36
2016,9,21,9,0,284.0,228.0,4.8,15.0,382.0,352.35,282.86
2016,9,21,9,15,330.0,237.0,4.8,15.0,429.5,400.8,322.47
2016,9,21,9,30,376.0,246.0,4.8,15.0,477.0,452.89,364.43
2016,9,21,9,45,650.0,166.5,4.85,15.5,592.0,564.01,454.74
2016,9,21,10,0,924.0,87.0,4.9,16.0,707.0,690.35,555.21
2016,9,21,10,15,933.5,88.0,4.95,16.5,736.5,734.07,586.66
2016,9,21,10,30,943.0,89.0,5.0,17.0,766.0,775.73,615.64
2016,9,21,10,45,951.5,89.0,5.05,17.5,789.0,813.32,641.36
2016,9,21,11,0,960.0,89.0,5.1,18.0,812.0,848.36,665.02
2016,9,21,11,15,963.5,89.5,5.1,18.0,826.0,877.1,685.06
2016,9,21,11,30,967.0,90.0,5.1,18.0,840.0,902.68,702.84
2016,9,21,11,45,968.0,91.0,5.2,18.0,846.0,923.36,717.85
2016,9,21,12,0,969.0,92.0,5.3,18.0,852.0,940.56,730.51
2016,9,21,12,15,968.5,91.5,5.35,18.0,849.0,951.28,738.39
2016,9,21,12,30,968.0,91.0,5.4,18.0,846.0,958.34,743.86
2016,9,21,12,45,961.5,92.5,5.45,18.0,834.0,958.56,744.63
2016,9,21,13,0,955.0,94.0,5.5,18.0,822.0,955.11,742.97
2016,9,21,13,15,949.5,93.0,5.5,18.0,802.5,946.2,737.27
2016,9,21,13,30,944.0,92.0,5.5,18.0,783.0,933.74,729.18
2016,9,21,13,45,939.0,90.0,5.55,18.0,757.0,917.14,718.55
2016,9,21,14,0,934.0,88.0,5.6,18.0,731.0,897.16,705.56
2016,9,21,14,15,924.0,86.0,5.55,17.5,697.5,869.75,687.99
2016,9,21,14,30,914.0,84.0,5.5,17.0,664.0,839.43,668.23
2016,9,21,14,45,902.0,81.5,5.45,17.0,624.5,804.26,643.51
2016,9,21,15,0,890.0,79.0,5.4,17.0,585.0,766.7,616.89
2016,9,21,15,15,871.5,76.5,5.35,16.5,540.0,722.28,585.99
2016,9,21,15,30,853.0,74.0,5.3,16.0,495.0,680.53,556.7
2016,9,21,15,45,829.5,70.5,5.25,16.0,446.0,628.86,517.16
2016,9,21,16,0,806.0,67.0,5.2,16.0,397.0,576.71,475.34
2016,9,21,16,15,770.0,63.5,5.1,15.5,345.5,517.34,427.26
2016,9,21,16,30,734.0,60.0,5.0,15.0,294.0,459.27,378.64
2016,9,21,16,45,681.5,54.5,4.95,14.5,241.5,392.86,321.65
2016,9,21,17,0,629.0,49.0,4.9,14.0,189.0,330.14,265.82
2016,9,21,17,15,539.5,41.5,4.85,13.5,139.0,258.5,201.63
2016,9,21,17,30,450.0,34.0,4.8,13.0,89.0,193.24,141.6
2016,9,21,17,45,279.0,22.5,4.75,13.0,51.5,107.87,51.49
2016,9,21,18,0,108.0,11.0,4.7,13.0,14.0,33.17,0.0
2016,9,21,18,15,54.0,5.5,4.65,12.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,167.5,13.5,4.75,11.0,27.5,13.27,0.0
2016,9,22,6,30,335.0,27.0,4.7,11.0,55.0,21.21,10.77
2016,9,22,6,45,449.5,35.5,4.7,11.5,101.5,26.31,17.41
2016,9,22,7,0,564.0,44.0,4.7,12.0,148.0,48.82,24.97
2016,9,22,7,15,627.5,50.0,4.55,12.5,199.5,96.24,51.35
2016,9,22,7,30,691.0,56.0,4.4,13.0,251.0,148.34,90.09
2016,9,22,7,45,737.0,59.0,4.25,13.5,303.5,201.0,134.99
2016,9,22,8,0,783.0,62.0,4.1,14.0,356.0,258.25,185.89
2016,9,22,8,15,810.5,65.5,4.0,14.5,405.5,314.47,236.87
2016,9,22,8,30,838.0,69.0,3.9,15.0,455.0,372.6,288.61
2016,9,22,8,45,858.0,71.5,3.85,15.5,501.0,429.49,338.16
2016,9,22,9,0,878.0,74.0,3.8,16.0,547.0,485.31,385.35
2016,9,22,9,15,892.0,76.0,3.75,16.5,588.0,537.72,428.4
2016,9,22,9,30,906.0,78.0,3.7,17.0,629.0,589.45,469.5
2016,9,22,9,45,915.5,79.5,3.7,17.5,663.5,637.0,506.3
2016,9,22,10,0,925.0,81.0,3.7,18.0,698.0,682.96,540.86
2016,9,22,10,15,932.5,82.5,3.7,18.0,726.5,725.72,572.08
2016,9,22,10,30,940.0,84.0,3.7,18.0,755.0,766.29,600.53
2016,9,22,10,45,944.0,85.5,3.7,18.5,776.0,801.83,623.97
2016,9,22,11,0,948.0,87.0,3.7,19.0,797.0,834.57,645.23
2016,9,22,11,15,951.0,87.5,3.75,19.0,810.0,862.5,664.48
2016,9,22,11,30,954.0,88.0,3.8,19.0,823.0,887.28,681.56
2016,9,22,11,45,953.5,89.0,3.9,19.5,828.0,906.35,693.68
2016,9,22,12,0,953.0,90.0,4.0,20.0,833.0,921.94,703.47
2016,9,22,12,15,952.5,90.0,4.05,20.0,830.5,932.92,711.26
2016,9,22,12,30,952.0,90.0,4.1,20.0,828.0,940.31,716.74
2016,9,22,12,45,945.5,91.5,4.2,20.0,816.0,940.4,717.61
2016,9,22,13,0,939.0,93.0,4.3,20.0,804.0,936.88,716.17
2016,9,22,13,15,934.0,92.0,4.35,20.0,785.5,928.41,711.16
2016,9,22,13,30,929.0,91.0,4.4,20.0,767.0,916.43,703.89
2016,9,22,13,45,920.5,90.5,4.5,20.0,740.5,898.58,693.11
2016,9,22,14,0,912.0,90.0,4.6,20.0,714.0,877.53,680.11
2016,9,22,14,15,901.5,88.5,4.65,19.5,681.0,850.66,663.88
2016,9,22,14,30,891.0,87.0,4.7,19.0,648.0,820.99,645.52
2016,9,22,14,45,875.0,86.0,4.8,19.0,608.0,784.99,621.38
2016,9,22,15,0,859.0,85.0,4.9,19.0,568.0,751.47,598.82
2016,9,22,15,15,839.5,82.0,4.9,18.5,523.5,706.62,568.1
2016,9,22,15,30,820.0,79.0,4.9,18.0,479.0,660.43,535.87
2016,9,22,15,45,792.0,76.0,4.95,18.0,430.5,607.73,495.57
2016,9,22,16,0,764.0,73.0,5.0,18.0,382.0,554.97,453.8
2016,9,22,16,15,726.0,68.5,4.95,17.5,331.0,495.22,405.83
2016,9,22,16,30,688.0,64.0,4.9,17.0,280.0,437.02,357.5
2016,9,22,16,45,632.5,58.0,4.85,16.5,228.5,373.41,303.11
2016,9,22,17,0,577.0,52.0,4.8,16.0,177.0,311.8,248.69
2016,9,22,17,15,484.0,43.5,4.65,15.5,129.0,238.37,183.84
2016,9,22,17,30,391.0,35.0,4.5,15.0,81.0,174.09,125.38
2016,9,22,17,45,195.5,17.5,4.4,14.5,40.5,78.8,28.55
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,164.5,12.0,2.7,11.5,25.5,11.8,0.0
2016,9,23,6,30,329.0,24.0,2.7,12.0,51.0,18.46,8.22
2016,9,23,6,45,435.5,32.5,2.7,13.0,95.5,23.74,15.03
2016,9,23,7,0,542.0,41.0,2.7,14.0,140.0,44.62,22.18
2016,9,23,7,15,604.0,47.0,2.6,14.5,189.5,90.34,47.07
2016,9,23,7,30,666.0,53.0,2.5,15.0,239.0,140.77,84.0
2016,9,23,7,45,708.5,56.5,2.4,15.5,289.0,191.69,126.89
2016,9,23,8,0,751.0,60.0,2.3,16.0,339.0,246.81,175.3
2016,9,23,8,15,778.5,63.0,2.2,16.5,387.0,300.7,223.41
2016,9,23,8,30,806.0,66.0,2.1,17.0,435.0,356.52,272.19
2016,9,23,8,45,826.0,68.5,2.05,18.0,480.0,411.65,318.61
2016,9,23,9,0,846.0,71.0,2.0,19.0,525.0,465.75,362.51
2016,9,23,9,15,860.5,73.0,1.95,19.0,564.5,516.77,403.92
2016,9,23,9,30,875.0,75.0,1.9,19.0,604.0,567.23,443.59
2016,9,23,9,45,884.0,77.0,1.9,19.5,638.0,613.53,478.36
2016,9,23,10,0,893.0,79.0,1.9,20.0,672.0,658.28,510.94
2016,9,23,10,15,901.0,80.5,1.95,20.5,699.5,700.07,539.9
2016,9,23,10,30,909.0,82.0,2.0,21.0,727.0,739.79,566.06
2016,9,23,10,45,913.0,83.0,2.1,21.5,747.5,773.72,588.29
2016,9,23,11,0,917.0,84.0,2.2,22.0,768.0,804.94,608.57
2016,9,23,11,15,920.5,84.5,2.35,22.0,781.0,832.38,627.78
2016,9,23,11,30,924.0,85.0,2.5,22.0,794.0,856.79,644.99
2016,9,23,11,45,923.0,86.5,2.65,22.0,798.5,875.32,658.29
2016,9,23,12,0,922.0,88.0,2.8,22.0,803.0,890.46,669.44
2016,9,23,12,15,921.5,88.0,2.95,21.5,800.5,901.0,678.89
2016,9,23,12,30,921.0,88.0,3.1,21.0,798.0,908.07,686.15
2016,9,23,12,45,919.0,87.5,3.3,21.0,787.5,909.76,688.91
2016,9,23,13,0,917.0,87.0,3.5,21.0,777.0,907.94,689.36
2016,9,23,13,15,729.5,165.5,3.6,21.0,706.5,834.05,639.11
2016,9,23,13,30,542.0,244.0,3.7,21.0,636.0,747.27,575.96
2016,9,23,13,45,718.0,163.0,3.8,21.0,662.5,809.58,625.42
2016,9,23,14,0,894.0,82.0,3.9,21.0,689.0,850.18,655.23
2016,9,23,14,15,883.5,80.5,3.9,21.0,656.5,823.56,637.23
2016,9,23,14,30,873.0,79.0,3.9,21.0,624.0,794.21,617.71
2016,9,23,14,45,855.0,78.5,3.95,21.0,584.5,757.65,593.09
2016,9,23,15,0,837.0,78.0,4.0,21.0,545.0,719.22,566.89
2016,9,23,15,15,817.5,75.5,3.95,20.5,501.5,680.12,540.61
2016,9,23,15,30,798.0,73.0,3.9,20.0,458.0,635.33,509.6
2016,9,23,15,45,772.0,69.5,3.9,19.5,410.5,584.26,471.82
2016,9,23,16,0,746.0,66.0,3.9,19.0,363.0,533.08,432.46
2016,9,23,16,15,708.0,61.5,3.85,18.5,313.5,474.29,385.67
2016,9,23,16,30,670.0,57.0,3.8,18.0,264.0,417.17,338.6
2016,9,23,16,45,620.0,51.0,3.75,18.0,214.5,354.86,285.17
2016,9,23,17,0,570.0,45.0,3.7,18.0,165.0,298.36,234.84
2016,9,23,17,15,480.0,37.5,3.6,17.5,119.0,228.07,173.21
2016,9,23,17,30,390.0,30.0,3.5,17.0,73.0,166.83,117.31
2016,9,23,17,45,195.0,15.0,3.4,16.5,36.5,74.01,15.61
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,11.0,1.55,13.5,25.5,10.81,0.0
2016,9,24,6,30,373.0,22.0,1.5,14.0,51.0,18.21,7.48
2016,9,24,6,45,479.0,30.0,1.5,15.0,96.5,23.59,14.72
2016,9,24,7,0,585.0,38.0,1.5,16.0,142.0,44.19,21.44
2016,9,24,7,15,646.5,43.0,1.45,16.5,193.0,89.02,44.11
2016,9,24,7,30,708.0,48.0,1.4,17.0,244.0,140.76,81.35
2016,9,24,7,45,747.5,52.0,1.35,17.5,295.0,193.85,125.62
2016,9,24,8,0,787.0,56.0,1.3,18.0,346.0,250.75,175.03
2016,9,24,8,15,814.0,59.0,1.3,18.5,395.0,308.12,225.36
2016,9,24,8,30,841.0,62.0,1.3,19.0,444.0,365.31,274.61
2016,9,24,8,45,861.0,64.0,1.35,20.0,489.5,420.12,320.28
2016,9,24,9,0,881.0,66.0,1.4,21.0,535.0,475.36,364.6
2016,9,24,9,15,895.0,67.5,1.35,21.5,575.5,527.2,405.03
2016,9,24,9,30,909.0,69.0,1.3,22.0,616.0,578.33,443.38
2016,9,24,9,45,921.0,69.5,1.3,22.5,651.0,626.27,478.42
2016,9,24,10,0,933.0,70.0,1.3,23.0,686.0,672.8,511.34
2016,9,24,10,15,940.0,71.0,1.3,23.5,713.5,714.78,538.81
2016,9,24,10,30,947.0,72.0,1.3,24.0,741.0,754.49,563.62
2016,9,24,10,45,951.5,73.0,1.35,24.5,762.0,789.87,585.74
2016,9,24,11,0,956.0,74.0,1.4,25.0,783.0,822.44,605.85
2016,9,24,11,15,958.5,74.5,1.45,25.0,795.5,849.92,623.72
2016,9,24,11,30,961.0,75.0,1.5,25.0,808.0,874.19,639.56
2016,9,24,11,45,961.0,75.5,1.6,25.5,813.0,893.03,651.28
2016,9,24,12,0,961.0,76.0,1.7,26.0,818.0,908.38,660.83
2016,9,24,12,15,960.0,76.0,1.8,26.0,814.5,918.75,668.57
2016,9,24,12,30,959.0,76.0,1.9,26.0,811.0,925.5,674.12
2016,9,24,12,45,948.0,80.0,2.0,26.0,798.5,924.2,674.6
2016,9,24,13,0,937.0,84.0,2.1,26.0,786.0,919.3,672.89
2016,9,24,13,15,932.0,83.5,2.15,26.0,767.0,911.2,668.71
2016,9,24,13,30,927.0,83.0,2.2,26.0,748.0,899.61,662.36
2016,9,24,13,45,918.5,82.5,2.3,26.0,721.5,881.64,652.31
2016,9,24,14,0,910.0,82.0,2.4,26.0,695.0,860.48,640.16
2016,9,24,14,15,899.5,80.5,2.45,26.0,662.0,833.52,623.65
2016,9,24,14,30,889.0,79.0,2.5,26.0,629.0,803.78,605.18
2016,9,24,14,45,874.0,77.5,2.55,26.0,590.0,767.99,582.37
2016,9,24,15,0,859.0,76.0,2.6,26.0,551.0,730.09,557.85
2016,9,24,15,15,839.5,73.5,2.65,25.5,506.5,685.99,529.6
2016,9,24,15,30,820.0,71.0,2.7,25.0,462.0,644.71,502.81
2016,9,24,15,45,781.0,70.5,2.75,25.0,412.0,588.06,461.35
2016,9,24,16,0,742.0,70.0,2.8,25.0,362.0,532.25,419.1
2016,9,24,16,15,703.0,65.5,2.85,24.0,312.0,473.17,374.57
2016,9,24,16,30,664.0,61.0,2.9,23.0,262.0,417.95,331.05
2016,9,24,16,45,587.0,57.0,3.0,22.5,210.0,346.26,272.36
2016,9,24,17,0,510.0,53.0,3.1,22.0,158.0,280.86,216.97
2016,9,24,17,15,414.5,43.0,3.15,21.0,112.5,209.1,156.07
2016,9,24,17,30,319.0,33.0,3.2,20.0,67.0,146.97,100.8
2016,9,24,17,45,159.5,16.5,3.3,19.5,33.5,65.46,0.0
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,17.5,22.5,11.8,0.0
2016,9,25,6,30,285.0,24.0,1.1,18.0,45.0,18.8,7.12
2016,9,25,6,45,392.5,35.0,1.1,19.0,89.5,26.38,16.74
2016,9,25,7,0,500.0,46.0,1.1,20.0,134.0,46.29,24.71
2016,9,25,7,15,567.0,53.5,1.05,20.5,184.0,89.1,46.64
2016,9,25,7,30,634.0,61.0,1.0,21.0,234.0,139.47,82.05
2016,9,25,7,45,675.0,67.0,1.0,22.0,284.5,190.71,123.36
2016,9,25,8,0,716.0,73.0,1.0,23.0,335.0,247.76,170.96
2016,9,25,8,15,747.0,77.5,0.95,23.5,384.0,302.16,217.06
2016,9,25,8,30,778.0,82.0,0.9,24.0,433.0,358.95,264.1
2016,9,25,8,45,794.0,87.5,0.9,24.5,477.0,412.62,307.75
2016,9,25,9,0,810.0,93.0,0.9,25.0,521.0,466.53,350.02
2016,9,25,9,15,826.5,95.5,0.85,25.5,561.5,517.71,388.5
2016,9,25,9,30,843.0,98.0,0.8,26.0,602.0,568.6,425.27
2016,9,25,9,45,868.5,95.0,0.75,27.0,640.0,618.44,459.17
2016,9,25,10,0,894.0,92.0,0.7,28.0,678.0,668.08,491.53
2016,9,25,10,15,902.5,93.5,0.7,28.5,706.5,710.18,518.87
2016,9,25,10,30,911.0,95.0,0.7,29.0,735.0,750.24,542.86
2016,9,25,10,45,885.5,110.0,0.7,29.5,747.0,776.52,557.62
2016,9,25,11,0,860.0,125.0,0.7,30.0,759.0,801.28,571.47
2016,9,25,11,15,864.0,126.0,0.65,30.0,772.5,828.73,587.29
2016,9,25,11,30,868.0,127.0,0.6,30.0,786.0,853.35,601.16
2016,9,25,11,45,842.5,140.5,0.55,30.5,783.5,863.37,604.72
2016,9,25,12,0,817.0,154.0,0.5,31.0,781.0,869.43,606.09
2016,9,25,12,15,815.5,154.0,0.45,31.0,778.0,878.5,610.65
2016,9,25,12,30,814.0,154.0,0.4,31.0,775.0,884.41,613.33
2016,9,25,12,45,830.5,143.5,0.35,31.5,769.0,891.82,615.83
2016,9,25,13,0,847.0,133.0,0.3,32.0,763.0,895.84,616.37
2016,9,25,13,15,840.5,131.5,0.4,31.5,744.0,886.04,614.09
2016,9,25,13,30,834.0,130.0,0.5,31.0,725.0,873.05,610.1
2016,9,25,13,45,794.0,141.0,0.6,31.0,691.0,841.88,593.57
2016,9,25,14,0,754.0,152.0,0.7,31.0,657.0,812.59,578.13
2016,9,25,14,15,740.0,148.5,0.85,30.5,624.0,783.7,564.42
2016,9,25,14,30,726.0,145.0,1.0,30.0,591.0,752.62,548.7
2016,9,25,14,45,696.0,144.5,1.15,30.0,550.0,710.56,523.85
2016,9,25,15,0,666.0,144.0,1.3,30.0,509.0,667.63,496.77
2016,9,25,15,15,640.5,138.0,1.4,29.5,465.5,621.43,467.26
2016,9,25,15,30,615.0,132.0,1.5,29.0,422.0,574.81,436.42
2016,9,25,15,45,592.0,121.5,1.65,28.5,377.0,524.89,402.42
2016,9,25,16,0,569.0,111.0,1.8,28.0,332.0,475.04,367.03
2016,9,25,16,15,524.0,101.5,1.9,27.0,283.5,412.3,320.87
2016,9,25,16,30,479.0,92.0,2.0,26.0,235.0,355.25,277.09
2016,9,25,16,45,438.0,78.0,2.15,25.5,189.0,298.06,231.01
2016,9,25,17,0,397.0,64.0,2.3,25.0,143.0,244.13,185.82
2016,9,25,17,15,307.5,49.0,2.25,24.0,99.5,175.71,128.98
2016,9,25,17,30,218.0,34.0,2.2,23.0,56.0,116.66,77.48
2016,9,25,17,45,109.0,17.0,2.2,22.5,28.0,51.41,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,12.0,1.05,16.0,20.5,11.8,0.0
2016,9,26,6,30,232.0,24.0,1.1,17.0,41.0,18.98,6.54
2016,9,26,6,45,343.0,36.0,1.15,18.0,84.0,27.51,17.71
2016,9,26,7,0,454.0,48.0,1.2,19.0,127.0,46.37,26.08
2016,9,26,7,15,524.0,56.5,1.2,19.5,176.0,87.51,47.34
2016,9,26,7,30,594.0,65.0,1.2,20.0,225.0,136.61,81.8
2016,9,26,7,45,641.0,71.0,1.2,20.5,275.5,186.66,122.18
2016,9,26,8,0,688.0,77.0,1.2,21.0,326.0,241.49,168.32
2016,9,26,8,15,720.5,81.5,1.15,22.0,374.5,294.98,213.65
2016,9,26,8,30,753.0,86.0,1.1,23.0,423.0,352.43,261.04
2016,9,26,8,45,777.0,89.5,1.1,24.0,468.5,406.07,304.34
2016,9,26,9,0,801.0,93.0,1.1,25.0,514.0,460.77,346.84
2016,9,26,9,15,818.5,96.0,1.05,25.5,554.5,512.44,386.0
2016,9,26,9,30,836.0,99.0,1.0,26.0,595.0,563.94,423.54
2016,9,26,9,45,848.0,101.0,1.0,26.5,629.5,610.7,456.82
2016,9,26,10,0,860.0,103.0,1.0,27.0,664.0,656.25,488.22
2016,9,26,10,15,869.0,105.0,0.95,27.0,692.5,698.33,516.81
2016,9,26,10,30,878.0,107.0,0.9,27.0,721.0,736.79,541.21
2016,9,26,10,45,883.0,109.0,0.85,27.5,741.0,771.44,561.2
2016,9,26,11,0,888.0,111.0,0.8,28.0,761.0,803.54,579.22
2016,9,26,11,15,891.5,111.5,0.8,28.0,774.5,830.19,595.45
2016,9,26,11,30,895.0,112.0,0.8,28.0,788.0,853.9,609.86
2016,9,26,11,45,895.0,113.0,0.85,28.5,792.5,872.15,620.46
2016,9,26,12,0,895.0,114.0,0.9,29.0,797.0,887.14,629.14
2016,9,26,12,15,894.5,114.0,0.95,29.0,794.0,897.33,636.19
2016,9,26,12,30,894.0,114.0,1.0,29.0,791.0,904.14,641.3
2016,9,26,12,45,915.5,101.5,1.05,29.0,786.5,913.28,648.05
2016,9,26,13,0,937.0,89.0,1.1,29.0,782.0,918.72,652.58
2016,9,26,13,15,932.0,88.0,1.15,28.5,763.0,909.96,649.66
2016,9,26,13,30,927.0,87.0,1.2,28.0,744.0,897.73,644.76
2016,9,26,13,45,919.5,86.0,1.25,28.0,717.5,879.98,635.14
2016,9,26,14,0,912.0,85.0,1.3,28.0,691.0,859.02,623.49
2016,9,26,14,15,901.5,83.5,1.3,27.5,657.5,831.99,608.45
2016,9,26,14,30,891.0,82.0,1.3,27.0,624.0,802.17,591.51
2016,9,26,14,45,876.5,80.0,1.3,27.0,585.0,766.15,569.1
2016,9,26,15,0,862.0,78.0,1.3,27.0,546.0,727.99,545.05
2016,9,26,15,15,842.5,75.0,1.3,26.5,501.5,687.54,520.13
2016,9,26,15,30,823.0,72.0,1.3,26.0,457.0,641.36,490.51
2016,9,26,15,45,797.0,68.5,1.35,26.0,408.5,589.51,453.84
2016,9,26,16,0,771.0,65.0,1.4,26.0,360.0,537.48,415.75
2016,9,26,16,15,732.0,61.0,1.35,25.5,309.5,477.99,370.91
2016,9,26,16,30,693.0,57.0,1.3,25.0,259.0,420.18,325.59
2016,9,26,16,45,635.0,51.0,1.3,24.5,208.5,353.69,272.03
2016,9,26,17,0,577.0,45.0,1.3,24.0,158.0,294.18,221.83
2016,9,26,17,15,479.5,36.5,1.3,23.0,111.0,220.93,160.46
2016,9,26,17,30,382.0,28.0,1.3,22.0,64.0,157.64,101.94
2016,9,26,17,45,191.0,14.0,1.3,21.0,32.0,67.38,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.0,11.0,0.7,17.5,20.5,10.81,0.0
2016,9,27,6,30,278.0,22.0,0.7,18.0,41.0,17.19,4.51
2016,9,27,6,45,388.5,32.5,0.75,19.0,84.0,24.4,14.95
2016,9,27,7,0,499.0,43.0,0.8,20.0,127.0,41.81,22.11
2016,9,27,7,15,567.0,50.0,0.7,20.5,176.5,83.93,42.79
2016,9,27,7,30,635.0,57.0,0.6,21.0,226.0,133.69,77.2
2016,9,27,7,45,678.0,62.0,0.55,22.0,276.0,186.0,118.92
2016,9,27,8,0,721.0,67.0,0.5,23.0,326.0,240.59,164.12
2016,9,27,8,15,751.5,71.0,0.4,23.5,374.5,294.43,209.31
2016,9,27,8,30,782.0,75.0,0.3,24.0,423.0,350.57,255.12
2016,9,27,8,45,803.5,78.5,0.25,24.5,468.0,404.54,298.12
2016,9,27,9,0,825.0,82.0,0.2,25.0,513.0,459.26,339.98
2016,9,27,9,15,841.0,84.5,0.2,25.5,553.0,510.65,378.26
2016,9,27,9,30,857.0,87.0,0.2,26.0,593.0,561.76,414.92
2016,9,27,9,45,876.0,85.5,0.2,26.5,629.0,609.51,448.12
2016,9,27,10,0,895.0,84.0,0.2,27.0,665.0,656.49,479.74
2016,9,27,10,15,903.5,85.5,0.3,27.0,693.0,698.41,509.01
2016,9,27,10,30,912.0,87.0,0.4,27.0,721.0,738.27,535.3
2016,9,27,10,45,917.0,88.0,0.5,27.5,741.5,772.76,556.97
2016,9,27,11,0,922.0,89.0,0.6,28.0,762.0,804.57,576.88
2016,9,27,11,15,925.5,89.5,0.7,28.0,774.5,831.84,595.04
2016,9,27,11,30,929.0,90.0,0.8,28.0,787.0,856.05,611.36
2016,9,27,11,45,929.5,90.5,0.9,28.0,792.0,874.59,624.19
2016,9,27,12,0,930.0,91.0,1.0,28.0,797.0,889.76,635.04
2016,9,27,12,15,929.5,91.0,1.1,28.0,794.0,900.09,642.98
2016,9,27,12,30,929.0,91.0,1.2,28.0,791.0,906.92,648.85
2016,9,27,12,45,928.0,89.5,1.35,28.0,780.0,908.15,651.99
2016,9,27,13,0,927.0,88.0,1.5,28.0,769.0,905.83,652.92
2016,9,27,13,15,922.5,87.0,1.55,28.0,750.5,897.48,648.8
2016,9,27,13,30,918.0,86.0,1.6,28.0,732.0,885.69,642.61
2016,9,27,13,45,910.0,85.0,1.7,28.0,705.5,867.57,632.94
2016,9,27,14,0,902.0,84.0,1.8,28.0,679.0,846.3,621.18
2016,9,27,14,15,891.5,82.5,1.85,27.5,646.0,819.42,606.34
2016,9,27,14,30,881.0,81.0,1.9,27.0,613.0,789.81,589.52
2016,9,27,14,45,866.0,79.0,1.95,27.0,574.0,753.66,566.86
2016,9,27,15,0,851.0,77.0,2.0,27.0,535.0,715.44,542.5
2016,9,27,15,15,831.5,74.5,2.0,26.5,491.0,675.95,517.56
2016,9,27,15,30,812.0,72.0,2.0,26.0,447.0,630.77,487.67
2016,9,27,15,45,784.0,68.5,2.05,26.0,399.0,578.16,449.48
2016,9,27,16,0,756.0,65.0,2.1,26.0,351.0,525.57,410.08
2016,9,27,16,15,716.5,61.0,2.1,25.0,300.5,466.6,365.72
2016,9,27,16,30,677.0,57.0,2.1,24.0,250.0,409.38,320.74
2016,9,27,16,45,616.5,50.5,2.15,23.5,200.0,342.22,265.68
2016,9,27,17,0,556.0,44.0,2.2,23.0,150.0,282.38,214.42
2016,9,27,17,15,455.5,35.0,2.15,22.0,104.0,209.08,152.17
2016,9,27,17,30,355.0,26.0,2.1,21.0,58.0,146.22,91.92
2016,9,27,17,45,177.5,13.0,2.1,20.5,29.0,54.48,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,142.5,11.0,2.45,15.5,20.0,10.81,0.0
2016,9,28,6,30,285.0,22.0,2.4,16.0,40.0,17.37,3.59
2016,9,28,6,45,402.0,31.5,2.4,16.5,83.5,23.65,14.38
2016,9,28,7,0,519.0,41.0,2.4,17.0,127.0,39.47,20.8
2016,9,28,7,15,588.0,47.5,2.35,17.5,177.0,82.23,41.4
2016,9,28,7,30,657.0,54.0,2.3,18.0,227.0,134.61,78.24
2016,9,28,7,45,700.5,59.0,2.25,18.5,277.5,186.13,120.51
2016,9,28,8,0,744.0,64.0,2.2,19.0,328.0,241.98,168.64
2016,9,28,8,15,774.0,67.5,2.2,19.5,376.5,296.34,216.52
2016,9,28,8,30,804.0,71.0,2.2,20.0,425.0,352.9,265.51
2016,9,28,8,45,825.5,73.5,2.25,20.5,470.0,406.91,311.55
2016,9,28,9,0,847.0,76.0,2.3,21.0,515.0,462.42,357.34
2016,9,28,9,15,862.5,78.0,2.35,21.5,555.5,513.66,398.53
2016,9,28,9,30,878.0,80.0,2.4,22.0,596.0,564.39,438.03
2016,9,28,9,45,890.0,81.5,2.45,22.5,630.5,611.76,473.9
2016,9,28,10,0,902.0,83.0,2.5,23.0,665.0,657.78,507.77
2016,9,28,10,15,910.0,84.5,2.6,23.0,692.5,699.54,538.8
2016,9,28,10,30,918.0,86.0,2.7,23.0,720.0,739.17,566.34
2016,9,28,10,45,922.5,87.5,2.8,23.5,740.5,773.91,589.17
2016,9,28,11,0,927.0,89.0,2.9,24.0,761.0,805.93,610.0
2016,9,28,11,15,930.0,89.5,2.95,24.0,773.5,832.85,628.14
2016,9,28,11,30,933.0,90.0,3.0,24.0,786.0,856.67,644.22
2016,9,28,11,45,934.0,90.0,3.1,24.0,790.5,875.08,657.02
2016,9,28,12,0,935.0,90.0,3.2,24.0,795.0,890.12,667.65
2016,9,28,12,15,934.0,90.0,3.25,23.5,791.5,899.99,675.93
2016,9,28,12,30,933.0,90.0,3.3,23.0,788.0,906.34,682.0
2016,9,28,12,45,927.0,91.0,3.35,23.0,776.0,905.9,682.3
2016,9,28,13,0,921.0,92.0,3.4,23.0,764.0,901.93,680.38
2016,9,28,13,15,915.5,91.0,3.4,23.0,745.0,892.72,674.72
2016,9,28,13,30,910.0,90.0,3.4,23.0,726.0,880.11,666.88
2016,9,28,13,45,903.0,88.5,3.45,23.0,699.5,862.35,655.89
2016,9,28,14,0,896.0,87.0,3.5,23.0,673.0,841.44,642.78
2016,9,28,14,15,885.0,85.5,3.5,22.5,640.0,814.27,626.25
2016,9,28,14,30,874.0,84.0,3.5,22.0,607.0,784.41,607.73
2016,9,28,14,45,859.0,81.5,3.5,22.0,568.0,747.9,583.1
2016,9,28,15,0,844.0,79.0,3.5,22.0,529.0,713.76,560.03
2016,9,28,15,15,823.5,76.5,3.5,21.5,484.5,669.42,530.18
2016,9,28,15,30,803.0,74.0,3.5,21.0,440.0,623.9,498.19
2016,9,28,15,45,773.0,71.0,3.5,21.0,392.0,571.03,457.74
2016,9,28,16,0,743.0,68.0,3.5,21.0,344.0,518.37,416.32
2016,9,28,16,15,701.0,63.0,3.45,20.5,294.0,457.59,367.91
2016,9,28,16,30,659.0,58.0,3.4,20.0,244.0,398.84,319.39
2016,9,28,16,45,592.0,52.0,3.4,19.5,193.5,332.99,263.57
2016,9,28,17,0,525.0,46.0,3.4,19.0,143.0,270.35,208.8
2016,9,28,17,15,415.5,37.0,3.35,18.0,98.5,195.99,144.55
2016,9,28,17,30,306.0,28.0,3.3,17.0,54.0,131.54,80.35
2016,9,28,17,45,153.0,14.0,3.3,16.5,27.0,49.09,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,11.0,3.15,12.0,18.5,10.81,0.0
2016,9,29,6,30,229.0,22.0,3.2,12.0,37.0,17.55,2.44
2016,9,29,6,45,352.5,33.0,3.25,12.5,79.5,25.25,15.94
2016,9,29,7,0,476.0,44.0,3.3,13.0,122.0,40.66,23.34
2016,9,29,7,15,548.0,51.5,3.25,13.5,171.0,81.9,43.55
2016,9,29,7,30,620.0,59.0,3.2,14.0,220.0,131.27,78.37
2016,9,29,7,45,383.5,100.5,3.2,15.0,207.0,161.76,114.91
2016,9,29,8,0,147.0,142.0,3.2,16.0,194.0,167.46,129.63
2016,9,29,8,15,462.5,109.5,3.15,16.5,305.5,240.07,181.94
2016,9,29,8,30,778.0,77.0,3.1,17.0,417.0,348.01,266.13
2016,9,29,8,45,801.5,79.5,3.1,17.5,462.0,401.44,312.25
2016,9,29,9,0,825.0,82.0,3.1,18.0,507.0,455.8,357.94
2016,9,29,9,15,841.0,84.5,3.1,18.5,547.0,507.03,399.86
2016,9,29,9,30,857.0,87.0,3.1,19.0,587.0,557.87,440.14
2016,9,29,9,45,873.5,87.0,3.1,19.5,622.0,605.49,476.88
2016,9,29,10,0,890.0,87.0,3.1,20.0,657.0,652.11,511.85
2016,9,29,10,15,898.0,88.5,3.1,20.0,684.5,693.35,542.92
2016,9,29,10,30,906.0,90.0,3.1,20.0,712.0,732.51,570.32
2016,9,29,10,45,911.5,90.5,3.15,20.5,732.0,766.51,592.83
2016,9,29,11,0,917.0,91.0,3.2,21.0,752.0,797.87,613.33
2016,9,29,11,15,920.0,91.5,3.2,21.0,764.5,824.47,631.31
2016,9,29,11,30,923.0,92.0,3.2,21.0,777.0,848.0,647.19
