Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,867.0,84.5,1.1,23.5,579.5,761.93,572.08
2016,10,9,14,30,854.0,83.0,1.1,23.0,546.0,735.55,556.71
2016,10,9,14,45,835.5,80.5,1.1,22.5,506.0,697.15,532.77
2016,10,9,15,0,817.0,78.0,1.1,22.0,466.0,656.99,507.26
2016,10,9,15,15,792.5,75.0,1.1,21.5,422.0,610.89,475.64
2016,10,9,15,30,768.0,72.0,1.1,21.0,378.0,564.03,442.16
2016,10,9,15,45,734.0,67.5,1.1,21.0,330.5,509.58,401.02
2016,10,9,16,0,700.0,63.0,1.1,21.0,283.0,455.81,358.98
2016,10,9,16,15,648.0,57.5,1.1,20.0,234.0,395.77,311.7
2016,10,9,16,30,596.0,52.0,1.1,19.0,185.0,336.63,263.07
2016,10,9,16,45,513.5,44.0,1.1,18.5,137.5,266.33,203.61
2016,10,9,17,0,431.0,36.0,1.1,18.0,90.0,203.33,148.24
2016,10,9,17,15,285.5,24.0,1.1,17.5,53.0,122.79,67.74
2016,10,9,17,30,140.0,12.0,1.1,17.0,16.0,45.28,0.0
2016,10,9,17,45,70.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,12.0,12.0,11.8,0.0
2016,10,10,6,45,113.0,27.5,0.6,12.5,42.0,22.92,10.7
2016,10,10,7,0,226.0,43.0,0.6,13.0,72.0,32.95,22.96
2016,10,10,7,15,274.5,59.5,0.55,13.0,110.0,63.17,39.5
2016,10,10,7,30,323.0,76.0,0.5,13.0,148.0,101.02,66.21
2016,10,10,7,45,355.0,91.0,0.45,13.5,188.0,140.21,97.42
2016,10,10,8,0,387.0,106.0,0.4,14.0,228.0,182.77,132.83
2016,10,10,8,15,415.5,117.0,0.4,14.5,266.5,223.83,167.59
2016,10,10,8,30,444.0,128.0,0.4,15.0,305.0,267.42,204.16
2016,10,10,8,45,621.0,104.5,0.4,15.5,382.0,337.09,258.59
2016,10,10,9,0,798.0,81.0,0.4,16.0,459.0,422.29,324.79
2016,10,10,9,15,816.5,84.0,0.45,16.5,498.5,472.86,365.01
2016,10,10,9,30,835.0,87.0,0.5,17.0,538.0,523.3,404.17
2016,10,10,9,45,850.0,88.5,0.55,17.5,571.5,569.82,439.31
2016,10,10,10,0,865.0,90.0,0.6,18.0,605.0,615.31,472.73
2016,10,10,10,15,874.0,91.5,0.65,18.0,632.0,654.4,501.74
2016,10,10,10,30,883.0,93.0,0.7,18.0,659.0,692.43,529.47
2016,10,10,10,45,887.5,95.0,0.75,18.5,678.0,725.64,551.15
2016,10,10,11,0,892.0,97.0,0.8,19.0,697.0,756.24,570.73
2016,10,10,11,15,896.0,97.5,0.85,19.0,709.0,782.12,588.15
2016,10,10,11,30,900.0,98.0,0.9,19.0,721.0,805.06,603.68
2016,10,10,11,45,899.0,99.0,0.95,19.0,724.5,821.52,614.97
2016,10,10,12,0,898.0,100.0,1.0,19.0,728.0,834.69,624.25
2016,10,10,12,15,897.0,100.0,1.05,19.0,724.0,843.44,630.74
2016,10,10,12,30,896.0,100.0,1.1,19.0,720.0,848.81,635.17
2016,10,10,12,45,884.5,103.0,1.2,19.0,706.0,845.44,634.62
2016,10,10,13,0,873.0,106.0,1.3,19.0,692.0,843.48,635.19
2016,10,10,13,15,866.5,104.5,1.35,19.0,672.5,832.81,629.27
2016,10,10,13,30,860.0,103.0,1.4,19.0,653.0,818.91,621.34
2016,10,10,13,45,845.5,103.5,1.5,19.0,625.0,797.78,609.04
2016,10,10,14,0,831.0,104.0,1.6,19.0,597.0,773.91,594.78
2016,10,10,14,15,817.0,101.5,1.6,18.5,563.5,744.54,576.66
2016,10,10,14,30,803.0,99.0,1.6,18.0,530.0,712.82,556.72
2016,10,10,14,45,779.0,97.0,1.65,18.0,490.0,672.45,529.63
2016,10,10,15,0,755.0,95.0,1.7,18.0,450.0,633.54,502.21
2016,10,10,15,15,727.5,91.0,1.7,17.5,406.0,586.56,468.34
2016,10,10,15,30,700.0,87.0,1.7,17.0,362.0,539.22,433.19
2016,10,10,15,45,660.0,82.0,1.7,16.5,315.0,483.61,390.42
2016,10,10,16,0,620.0,77.0,1.7,16.0,268.0,429.34,347.2
2016,10,10,16,15,562.5,69.5,1.65,15.5,220.0,365.58,294.75
2016,10,10,16,30,505.0,62.0,1.6,15.0,172.0,305.58,243.62
2016,10,10,16,45,416.5,51.5,1.6,15.0,126.5,234.63,182.3
2016,10,10,17,0,328.0,41.0,1.6,15.0,81.0,171.54,126.24
2016,10,10,17,15,192.5,26.0,1.6,14.5,46.5,95.94,47.47
2016,10,10,17,30,57.0,11.0,1.6,14.0,12.0,24.24,0.0
2016,10,10,17,45,28.5,5.5,1.6,13.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,34.5,5.5,0.85,11.0,6.5,0.0,0.0
2016,10,11,6,30,69.0,11.0,0.9,11.0,13.0,10.81,0.0
2016,10,11,6,45,207.0,25.5,0.95,11.5,47.5,20.38,8.15
2016,10,11,7,0,345.0,40.0,1.0,12.0,82.0,31.44,21.64
2016,10,11,7,15,432.5,50.0,1.0,12.5,128.0,62.48,34.54
2016,10,11,7,30,520.0,60.0,1.0,13.0,174.0,107.17,63.07
2016,10,11,7,45,260.0,77.5,1.05,13.5,134.5,111.87,78.05
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,90.75,71.51
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,106.73,84.67
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,122.8,97.57
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,165.59,131.71
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,211.8,168.15
2016,10,11,9,15,435.5,143.5,1.0,16.5,375.5,348.52,275.62
2016,10,11,9,30,813.0,93.0,1.0,17.0,529.0,515.82,403.52
2016,10,11,9,45,843.5,89.0,1.0,17.5,565.5,564.38,439.38
2016,10,11,10,0,874.0,85.0,1.0,18.0,602.0,612.22,474.77
2016,10,11,10,15,883.0,86.0,1.0,18.0,628.5,651.9,504.07
2016,10,11,10,30,892.0,87.0,1.0,18.0,655.0,689.57,531.34
2016,10,11,10,45,898.5,88.0,1.05,18.5,674.5,723.29,553.48
2016,10,11,11,0,905.0,89.0,1.1,19.0,694.0,754.46,573.62
2016,10,11,11,15,908.5,89.5,1.1,19.0,705.5,780.14,590.4
2016,10,11,11,30,912.0,90.0,1.1,19.0,717.0,802.82,605.18
2016,10,11,11,45,911.5,91.0,1.15,19.5,720.5,819.76,615.67
2016,10,11,12,0,911.0,92.0,1.2,20.0,724.0,833.39,624.06
2016,10,11,12,15,910.0,91.5,1.2,20.0,720.0,841.61,629.48
2016,10,11,12,30,909.0,91.0,1.2,20.0,716.0,846.4,632.8
2016,10,11,12,45,902.5,92.0,1.3,20.0,703.0,844.9,633.44
2016,10,11,13,0,896.0,93.0,1.4,20.0,690.0,840.01,631.93
2016,10,11,13,15,889.5,92.0,1.5,20.0,670.5,829.57,626.75
2016,10,11,13,30,883.0,91.0,1.6,20.0,651.0,815.88,619.41
2016,10,11,13,45,705.5,141.0,1.7,20.0,576.5,728.41,560.61
2016,10,11,14,0,528.0,191.0,1.8,20.0,502.0,631.37,490.44
2016,10,11,14,15,679.5,138.0,1.9,19.5,515.0,681.29,532.83
2016,10,11,14,30,831.0,85.0,2.0,19.0,528.0,714.25,559.53
2016,10,11,14,45,700.0,107.0,2.15,19.0,460.5,627.84,497.58
2016,10,11,15,0,569.0,129.0,2.3,19.0,393.0,543.2,433.86
2016,10,11,15,15,498.0,128.5,2.35,18.5,343.5,475.4,382.92
2016,10,11,15,30,427.0,128.0,2.4,18.0,294.0,414.6,335.78
2016,10,11,15,45,392.0,117.5,2.45,17.5,254.5,366.85,298.23
2016,10,11,16,0,357.0,107.0,2.5,17.0,215.0,320.88,260.92
2016,10,11,16,15,325.5,90.5,2.5,16.5,176.0,271.83,220.03
2016,10,11,16,30,294.0,74.0,2.5,16.0,137.0,224.88,179.65
2016,10,11,16,45,235.5,57.5,2.5,15.5,99.5,170.01,132.07
2016,10,11,17,0,177.0,41.0,2.5,15.0,62.0,120.69,88.15
2016,10,11,17,15,88.5,20.5,2.45,14.5,31.0,52.97,19.63
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,5.0,1.65,11.0,5.5,0.0,0.0
2016,10,12,6,30,84.0,10.0,1.5,11.0,11.0,9.83,0.0
2016,10,12,6,45,224.0,23.5,1.35,11.5,45.5,18.59,6.02
2016,10,12,7,0,364.0,37.0,1.2,12.0,80.0,28.72,19.19
2016,10,12,7,15,451.0,46.5,1.05,12.5,126.0,59.14,31.54
2016,10,12,7,30,538.0,56.0,0.9,13.0,172.0,104.15,59.86
2016,10,12,7,45,384.0,88.0,0.8,13.5,181.5,140.59,96.5
2016,10,12,8,0,230.0,120.0,0.7,14.0,191.0,160.77,120.76
2016,10,12,8,15,249.5,136.5,0.7,14.5,224.0,195.72,150.07
2016,10,12,8,30,269.0,153.0,0.7,15.0,257.0,232.52,180.61
2016,10,12,8,45,520.0,120.5,0.75,15.5,352.0,311.01,240.81
2016,10,12,9,0,771.0,88.0,0.8,16.0,447.0,413.87,320.68
2016,10,12,9,15,790.0,91.0,0.9,16.0,485.5,463.25,361.35
2016,10,12,9,30,809.0,94.0,1.0,16.0,524.0,512.59,401.41
2016,10,12,9,45,824.5,95.5,1.1,16.5,557.0,558.13,436.93
2016,10,12,10,0,840.0,97.0,1.2,17.0,590.0,602.76,470.88
2016,10,12,10,15,849.5,98.5,1.2,17.0,616.5,642.4,500.51
2016,10,12,10,30,859.0,100.0,1.2,17.0,643.0,680.19,528.17
2016,10,12,10,45,868.5,99.5,1.25,17.5,662.5,713.79,551.33
2016,10,12,11,0,878.0,99.0,1.3,18.0,682.0,742.58,570.06
2016,10,12,11,15,721.0,160.5,1.35,18.0,644.5,716.46,550.73
2016,10,12,11,30,564.0,222.0,1.4,18.0,607.0,673.97,518.15
2016,10,12,11,45,584.0,216.5,1.5,18.5,617.5,695.44,534.25
2016,10,12,12,0,604.0,211.0,1.6,19.0,628.0,717.69,550.1
2016,10,12,12,15,454.0,259.5,1.7,19.0,572.0,653.06,501.57
2016,10,12,12,30,304.0,308.0,1.8,19.0,516.0,580.38,446.81
2016,10,12,12,45,292.5,304.5,1.95,19.0,501.5,569.81,440.51
2016,10,12,13,0,281.0,301.0,2.1,19.0,487.0,558.05,432.76
2016,10,12,13,15,267.5,293.5,2.2,18.5,466.5,539.21,420.38
2016,10,12,13,30,254.0,286.0,2.3,18.0,446.0,519.47,407.21
2016,10,12,13,45,301.0,264.0,2.4,18.0,445.5,530.38,417.77
2016,10,12,14,0,348.0,242.0,2.5,18.0,445.0,538.54,426.08
2016,10,12,14,15,352.5,225.5,2.5,18.0,421.0,517.85,411.4
2016,10,12,14,30,357.0,209.0,2.5,18.0,397.0,495.58,395.54
2016,10,12,14,45,573.5,142.5,2.5,18.0,418.0,572.33,458.81
2016,10,12,15,0,790.0,76.0,2.5,18.0,439.0,626.71,503.24
2016,10,12,15,15,763.5,72.5,2.35,17.5,395.5,579.91,467.4
2016,10,12,15,30,737.0,69.0,2.2,17.0,352.0,532.61,430.96
2016,10,12,15,45,700.0,65.0,2.1,17.0,305.5,478.66,387.66
2016,10,12,16,0,663.0,61.0,2.0,17.0,259.0,428.12,345.73
2016,10,12,16,15,608.0,55.0,1.9,16.5,211.5,366.05,293.98
2016,10,12,16,30,553.0,49.0,1.8,16.0,164.0,307.6,243.46
2016,10,12,16,45,467.5,40.5,1.75,15.5,119.5,238.78,183.63
2016,10,12,17,0,382.0,32.0,1.7,15.0,75.0,177.78,127.93
2016,10,12,17,15,191.0,16.0,1.65,14.5,37.5,81.08,22.39
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,45,13.0,19.5,1.45,12.0,21.0,18.48,4.77
2016,10,13,7,0,26.0,39.0,1.5,12.0,42.0,35.4,24.8
2016,10,13,7,15,41.0,59.0,1.55,12.0,66.5,55.49,40.15
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,78.42,58.9
2016,10,13,7,45,63.5,99.0,1.65,12.5,116.0,102.13,78.74
2016,10,13,8,0,71.0,119.0,1.7,13.0,141.0,126.83,99.46
2016,10,13,8,15,76.0,139.0,1.7,13.5,165.5,151.8,120.33
2016,10,13,8,30,81.0,159.0,1.7,14.0,190.0,177.37,141.42
2016,10,13,8,45,182.0,173.5,1.7,14.5,254.5,234.3,186.4
2016,10,13,9,0,283.0,188.0,1.7,15.0,319.0,301.92,240.08
2016,10,13,9,15,215.5,212.0,1.75,15.0,317.0,307.54,245.35
2016,10,13,9,30,148.0,236.0,1.8,15.0,315.0,307.83,245.68
2016,10,13,9,45,77.0,210.0,1.9,15.5,251.0,248.45,198.0
2016,10,13,10,0,6.0,184.0,2.0,16.0,187.0,182.43,143.98
2016,10,13,10,15,62.5,238.0,2.0,16.0,277.0,274.83,218.42
2016,10,13,10,30,119.0,292.0,2.0,16.0,367.0,374.07,295.88
2016,10,13,10,45,65.5,256.5,2.05,16.0,298.0,301.45,238.25
2016,10,13,11,0,12.0,221.0,2.1,16.0,229.0,225.22,177.25
2016,10,13,11,15,12.0,223.5,2.1,16.0,231.5,228.3,179.8
2016,10,13,11,30,12.0,226.0,2.1,16.0,234.0,231.36,182.12
2016,10,13,11,45,12.5,227.0,2.15,16.5,235.5,233.28,183.28
2016,10,13,12,0,13.0,228.0,2.2,17.0,237.0,235.18,184.46
2016,10,13,12,15,68.0,274.5,2.2,16.5,321.0,335.1,264.49
2016,10,13,12,30,123.0,321.0,2.2,16.0,405.0,439.2,345.54
2016,10,13,12,45,92.0,305.5,2.25,16.0,367.5,391.07,307.96
2016,10,13,13,0,61.0,290.0,2.3,16.0,330.0,350.23,276.24
2016,10,13,13,15,32.0,235.0,2.3,16.0,256.0,267.68,211.72
2016,10,13,13,30,3.0,180.0,2.3,16.0,182.0,180.19,141.84
2016,10,13,13,45,8.0,191.0,2.35,16.0,195.5,195.91,155.07
2016,10,13,14,0,13.0,202.0,2.4,16.0,209.0,211.82,168.24
2016,10,13,14,15,8.0,184.0,2.45,16.0,188.5,189.61,150.55
2016,10,13,14,30,3.0,166.0,2.5,16.0,168.0,167.57,132.97
2016,10,13,14,45,1.5,96.0,2.55,16.0,97.0,94.38,73.32
2016,10,13,15,0,0.0,26.0,2.6,16.0,26.0,25.1,15.58
2016,10,13,15,15,0.0,15.5,2.65,15.5,15.5,14.96,7.07
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.86,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.41,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.93,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.44,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.96,0.0
2016,10,13,17,15,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,10,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,14.0,11.0,10.61,0.0
2016,10,14,7,0,0.0,22.0,0.8,14.0,22.0,21.23,12.45
2016,10,14,7,15,0.0,35.5,0.7,14.0,35.5,34.29,23.22
2016,10,14,7,30,0.0,49.0,0.6,14.0,49.0,47.17,34.51
2016,10,14,7,45,0.0,63.5,0.55,14.0,63.5,60.99,46.44
2016,10,14,8,0,0.0,78.0,0.5,14.0,78.0,74.9,58.25
2016,10,14,8,15,0.0,92.5,0.45,14.0,92.5,88.89,69.91
2016,10,14,8,30,0.0,107.0,0.4,14.0,107.0,102.94,81.42
2016,10,14,8,45,34.5,149.5,0.35,14.0,165.0,156.57,124.74
2016,10,14,9,0,69.0,192.0,0.3,14.0,223.0,214.15,170.33
2016,10,14,9,15,35.0,176.0,0.3,14.0,192.0,187.28,148.55
2016,10,14,9,30,1.0,160.0,0.3,14.0,161.0,155.49,122.8
2016,10,14,9,45,0.5,132.5,0.35,14.5,133.0,128.67,100.91
2016,10,14,10,0,0.0,105.0,0.4,15.0,105.0,101.68,78.75
2016,10,14,10,15,0.0,70.5,0.4,15.0,70.5,68.19,51.25
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,34.8,23.55
2016,10,14,10,45,0.0,77.0,0.45,15.5,77.0,74.5,56.35
2016,10,14,11,0,0.0,118.0,0.5,16.0,118.0,114.5,88.57
2016,10,14,11,15,0.0,105.0,0.55,16.0,105.0,101.77,78.09
2016,10,14,11,30,0.0,92.0,0.6,16.0,92.0,89.06,67.79
2016,10,14,11,45,20.0,187.5,0.65,16.0,201.5,203.54,159.99
2016,10,14,12,0,40.0,283.0,0.7,16.0,311.0,320.27,249.87
2016,10,14,12,15,20.0,202.0,0.75,16.0,216.0,214.82,167.79
2016,10,14,12,30,0.0,121.0,0.8,16.0,121.0,117.67,90.68
2016,10,14,12,45,79.5,215.0,0.9,16.0,267.0,283.2,224.69
2016,10,14,13,0,159.0,309.0,1.0,16.0,413.0,458.52,358.26
2016,10,14,13,15,86.0,261.0,1.0,16.0,317.0,339.41,266.16
2016,10,14,13,30,13.0,213.0,1.0,16.0,221.0,222.43,174.46
2016,10,14,13,45,37.5,230.0,1.05,16.0,252.5,268.11,211.93
2016,10,14,14,0,62.0,247.0,1.1,16.0,284.0,306.73,242.84
2016,10,14,14,15,41.0,219.5,1.1,16.0,243.0,260.54,206.52
2016,10,14,14,30,20.0,192.0,1.1,16.0,202.0,207.71,164.84
2016,10,14,14,45,101.5,192.5,1.1,16.0,238.5,281.16,225.89
2016,10,14,15,0,183.0,193.0,1.1,16.0,275.0,334.72,269.55
2016,10,14,15,15,236.5,167.5,1.05,15.5,263.0,342.21,276.74
2016,10,14,15,30,290.0,142.0,1.0,15.0,251.0,337.1,273.94
2016,10,14,15,45,269.0,126.0,1.0,15.0,216.0,297.11,241.62
2016,10,14,16,0,248.0,110.0,1.0,15.0,181.0,258.14,209.52
2016,10,14,16,15,224.0,91.5,0.95,14.5,146.5,215.89,174.16
2016,10,14,16,30,200.0,73.0,0.9,14.0,112.0,175.27,139.17
2016,10,14,16,45,159.5,54.0,0.85,13.5,80.0,129.63,99.46
2016,10,14,17,0,119.0,35.0,0.8,13.0,48.0,87.38,60.85
2016,10,14,17,15,59.5,17.5,0.8,12.5,24.0,39.48,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,170.0,16.5,2.85,11.5,35.0,12.37,0.0
2016,10,15,7,0,340.0,33.0,2.9,12.0,70.0,25.51,16.06
2016,10,15,7,15,432.5,41.5,2.95,12.0,114.0,50.9,26.27
2016,10,15,7,30,525.0,50.0,3.0,12.0,158.0,93.79,52.31
2016,10,15,7,45,262.5,29.5,3.15,12.0,83.5,65.96,39.4
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,8.68,1.85
2016,10,15,8,15,0.0,10.5,3.45,12.5,10.5,10.13,3.09
2016,10,15,8,30,0.0,12.0,3.6,13.0,12.0,11.58,4.31
2016,10,15,8,45,0.0,14.5,3.8,13.5,14.5,13.99,6.33
2016,10,15,9,0,0.0,17.0,4.0,14.0,17.0,16.41,8.34
2016,10,15,9,15,0.0,46.0,4.15,14.0,46.0,44.44,32.07
2016,10,15,9,30,0.0,75.0,4.3,14.0,75.0,72.53,55.57
2016,10,15,9,45,0.0,44.5,4.5,14.5,44.5,43.0,30.6
2016,10,15,10,0,0.0,14.0,4.7,15.0,14.0,13.52,5.73
2016,10,15,10,15,0.0,13.5,4.75,15.0,13.5,13.04,5.31
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,12.56,4.89
2016,10,15,10,45,0.0,13.5,4.9,15.0,13.5,13.04,5.28
2016,10,15,11,0,0.0,14.0,5.0,15.0,14.0,13.53,5.67
2016,10,15,11,15,0.0,55.0,5.05,15.0,55.0,53.2,38.72
2016,10,15,11,30,0.0,96.0,5.1,15.0,96.0,92.96,71.55
2016,10,15,11,45,0.0,55.5,5.15,15.0,55.5,53.69,39.06
2016,10,15,12,0,0.0,15.0,5.2,15.0,15.0,14.5,6.46
2016,10,15,12,15,0.0,35.5,5.25,15.0,35.5,34.32,23.0
2016,10,15,12,30,0.0,56.0,5.3,15.0,56.0,54.17,39.5
2016,10,15,12,45,0.0,40.5,5.35,15.5,40.5,39.16,26.99
2016,10,15,13,0,0.0,25.0,5.4,16.0,25.0,24.16,14.49
2016,10,15,13,15,0.0,21.5,5.4,16.0,21.5,20.78,11.69
2016,10,15,13,30,0.0,18.0,5.4,16.0,18.0,17.39,8.89
2016,10,15,13,45,0.0,16.5,5.45,16.0,16.5,15.94,7.69
2016,10,15,14,0,0.0,15.0,5.5,16.0,15.0,14.49,6.5
2016,10,15,14,15,0.0,12.5,5.3,15.5,12.5,12.07,4.51
2016,10,15,14,30,0.0,10.0,5.1,15.0,10.0,9.65,2.51
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,11.1,3.76
2016,10,15,15,0,0.0,13.0,4.8,15.0,13.0,12.54,5.01
2016,10,15,15,15,0.0,20.5,4.5,15.0,20.5,19.78,11.2
2016,10,15,15,30,0.0,28.0,4.2,15.0,28.0,27.02,17.41
2016,10,15,15,45,0.0,24.0,3.95,15.0,24.0,23.16,14.15
2016,10,15,16,0,0.0,20.0,3.7,15.0,20.0,19.29,10.85
2016,10,15,16,15,0.0,16.0,3.5,14.5,16.0,15.43,7.53
2016,10,15,16,30,0.0,12.0,3.3,14.0,12.0,11.57,4.17
2016,10,15,16,45,0.0,8.5,3.15,14.0,8.5,8.19,1.18
2016,10,15,17,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,2.8,14.0,2.5,2.41,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,11.5,15.0,14.48,0.0
2016,10,16,7,0,0.0,30.0,1.6,12.0,30.0,28.55,18.5
2016,10,16,7,15,0.0,49.0,1.65,12.0,49.0,46.05,33.17
2016,10,16,7,30,0.0,68.0,1.7,12.0,68.0,64.05,49.0
2016,10,16,7,45,7.0,86.5,1.75,12.5,88.5,82.88,64.91
2016,10,16,8,0,14.0,105.0,1.8,13.0,109.0,102.61,81.34
2016,10,16,8,15,18.5,122.5,1.85,13.0,128.5,121.64,97.22
2016,10,16,8,30,23.0,140.0,1.9,13.0,148.0,141.19,113.4
2016,10,16,8,45,11.5,134.5,1.95,13.5,138.5,133.61,106.96
2016,10,16,9,0,0.0,129.0,2.0,14.0,129.0,124.54,99.15
2016,10,16,9,15,5.5,154.0,2.05,14.0,156.5,151.43,121.09
2016,10,16,9,30,11.0,179.0,2.1,14.0,184.0,179.01,143.33
2016,10,16,9,45,61.0,219.0,2.15,14.5,253.5,248.25,199.1
2016,10,16,10,0,111.0,259.0,2.2,15.0,323.0,320.67,256.27
2016,10,16,10,15,69.5,250.0,2.25,15.0,290.5,291.03,231.96
2016,10,16,10,30,28.0,241.0,2.3,15.0,258.0,254.37,202.09
2016,10,16,10,45,30.5,250.5,2.35,15.5,269.5,271.18,214.98
2016,10,16,11,0,33.0,260.0,2.4,16.0,281.0,284.43,224.83
2016,10,16,11,15,34.5,266.0,2.4,16.0,289.0,293.45,231.74
2016,10,16,11,30,36.0,272.0,2.4,16.0,297.0,302.49,238.71
2016,10,16,11,45,46.0,283.0,2.45,16.0,314.5,323.4,255.22
2016,10,16,12,0,56.0,294.0,2.5,16.0,332.0,344.66,271.95
2016,10,16,12,15,49.0,286.5,2.6,16.0,319.5,332.75,262.65
2016,10,16,12,30,42.0,279.0,2.7,16.0,307.0,320.51,253.2
2016,10,16,12,45,29.0,254.0,2.8,16.0,273.0,284.25,224.82
2016,10,16,13,0,16.0,229.0,2.9,16.0,239.0,240.67,190.43
2016,10,16,13,15,8.0,183.0,3.05,16.0,188.0,187.09,147.83
2016,10,16,13,30,0.0,137.0,3.2,16.0,137.0,134.07,105.0
2016,10,16,13,45,0.0,118.0,3.35,16.0,118.0,115.04,89.72
2016,10,16,14,0,0.0,99.0,3.5,16.0,99.0,96.06,74.32
2016,10,16,14,15,0.0,73.0,3.6,15.5,73.0,70.6,53.52
2016,10,16,14,30,0.0,47.0,3.7,15.0,47.0,45.41,32.68
2016,10,16,14,45,0.0,42.0,3.8,15.0,42.0,40.57,28.7
2016,10,16,15,0,0.0,37.0,3.9,15.0,37.0,35.73,24.69
2016,10,16,15,15,0.0,24.5,3.9,14.5,24.5,23.65,14.53
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,11.57,4.27
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,9.64,2.63
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.71,0.96
2016,10,16,16,15,0.0,6.5,3.95,14.0,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,3.9,14.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,3.9,14.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,147.5,17.5,1.45,11.5,33.0,13.6,0.0
2016,10,17,7,0,295.0,35.0,1.5,12.0,66.0,28.02,17.86
2016,10,17,7,15,395.0,45.0,1.45,12.0,109.5,51.11,28.16
2016,10,17,7,30,495.0,55.0,1.4,12.0,153.0,93.48,53.5
2016,10,17,7,45,567.0,60.0,1.4,12.5,201.0,137.91,86.52
2016,10,17,8,0,639.0,65.0,1.4,13.0,249.0,189.83,129.29
2016,10,17,8,15,679.0,69.5,1.4,13.0,295.0,240.15,173.94
2016,10,17,8,30,719.0,74.0,1.4,13.0,341.0,293.75,221.6
2016,10,17,8,45,750.5,76.5,1.4,13.5,384.0,346.18,267.49
2016,10,17,9,0,782.0,79.0,1.4,14.0,427.0,399.23,312.75
2016,10,17,9,15,521.5,148.5,1.4,14.5,389.5,385.76,305.73
2016,10,17,9,30,261.0,218.0,1.4,15.0,352.0,347.29,276.13
2016,10,17,9,45,551.5,154.0,1.45,15.5,459.5,456.1,362.96
2016,10,17,10,0,842.0,90.0,1.5,16.0,567.0,584.34,461.98
2016,10,17,10,15,851.5,91.5,1.5,16.0,593.0,623.53,491.23
2016,10,17,10,30,861.0,93.0,1.5,16.0,619.0,660.85,519.22
2016,10,17,10,45,864.5,95.5,1.55,16.0,637.0,693.07,543.35
2016,10,17,11,0,868.0,98.0,1.6,16.0,655.0,722.7,564.23
2016,10,17,11,15,506.5,206.0,1.65,16.0,532.5,592.72,464.87
2016,10,17,11,30,145.0,314.0,1.7,16.0,410.0,434.75,339.93
2016,10,17,11,45,303.0,284.0,1.75,16.5,485.5,534.8,419.36
2016,10,17,12,0,461.0,254.0,1.8,17.0,561.0,638.74,497.75
2016,10,17,12,15,663.5,178.0,1.8,17.0,616.5,727.31,565.77
2016,10,17,12,30,866.0,102.0,1.8,17.0,672.0,808.71,623.52
2016,10,17,12,45,864.0,100.0,1.8,17.0,659.5,807.49,622.19
2016,10,17,13,0,862.0,98.0,1.8,17.0,647.0,802.96,619.56
2016,10,17,13,15,603.0,176.5,1.8,16.5,555.0,683.36,534.57
2016,10,17,13,30,344.0,255.0,1.8,16.0,463.0,551.3,434.1
2016,10,17,13,45,303.5,250.0,1.85,16.0,427.5,511.8,405.53
2016,10,17,14,0,263.0,245.0,1.9,16.0,392.0,472.4,375.91
2016,10,17,14,15,528.5,166.5,1.9,16.0,439.5,582.84,466.24
2016,10,17,14,30,794.0,88.0,1.9,16.0,487.0,671.72,536.15
2016,10,17,14,45,774.0,85.0,1.9,16.0,448.5,633.77,508.09
2016,10,17,15,0,754.0,82.0,1.9,16.0,410.0,594.35,478.66
2016,10,17,15,15,725.0,78.0,1.85,15.5,367.0,547.1,443.09
2016,10,17,15,30,696.0,74.0,1.8,15.0,324.0,502.25,408.26
2016,10,17,15,45,659.0,68.5,1.8,15.0,278.5,449.05,365.24
2016,10,17,16,0,622.0,63.0,1.8,15.0,233.0,397.06,321.75
2016,10,17,16,15,557.5,56.5,1.7,14.5,186.5,333.01,267.52
2016,10,17,16,30,493.0,50.0,1.6,14.0,140.0,273.44,215.4
2016,10,17,16,45,389.5,40.0,1.55,13.5,97.5,201.08,152.34
2016,10,17,17,0,286.0,30.0,1.5,13.0,55.0,137.88,89.72
2016,10,17,17,15,143.0,15.0,1.5,12.5,27.5,51.9,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.5,15.5,1.85,10.5,33.0,11.85,0.0
2016,10,18,7,0,349.0,31.0,1.9,11.0,66.0,24.25,14.57
2016,10,18,7,15,449.0,40.0,1.95,11.5,110.5,47.27,24.2
2016,10,18,7,30,549.0,49.0,2.0,12.0,155.0,91.5,49.8
2016,10,18,7,45,609.5,54.5,2.05,12.5,202.5,137.54,84.38
2016,10,18,8,0,670.0,60.0,2.1,13.0,250.0,189.71,128.04
2016,10,18,8,15,709.5,64.5,2.1,13.0,296.5,242.57,175.21
2016,10,18,8,30,749.0,69.0,2.1,13.0,343.0,297.22,224.27
2016,10,18,8,45,778.5,71.5,2.1,13.5,387.0,349.17,270.43
2016,10,18,9,0,808.0,74.0,2.1,14.0,431.0,402.59,316.65
2016,10,18,9,15,827.5,76.0,2.1,14.5,469.5,452.12,358.61
2016,10,18,9,30,847.0,78.0,2.1,15.0,508.0,501.54,399.15
2016,10,18,9,45,871.5,76.0,2.1,15.5,543.0,548.57,436.74
2016,10,18,10,0,896.0,74.0,2.1,16.0,578.0,595.39,473.08
2016,10,18,10,15,905.0,75.5,2.05,16.0,604.0,635.64,504.08
2016,10,18,10,30,914.0,77.0,2.0,16.0,630.0,673.83,532.83
2016,10,18,10,45,924.5,76.0,2.0,16.5,650.0,708.11,556.67
2016,10,18,11,0,935.0,75.0,2.0,17.0,670.0,739.96,577.65
2016,10,18,11,15,938.0,75.5,2.0,17.0,681.5,765.35,595.0
2016,10,18,11,30,941.0,76.0,2.0,17.0,693.0,787.62,610.2
2016,10,18,11,45,943.5,75.5,2.05,17.5,696.5,805.2,621.42
2016,10,18,12,0,946.0,75.0,2.1,18.0,700.0,819.43,630.4
2016,10,18,12,15,944.5,75.0,2.15,18.0,695.5,827.64,636.51
2016,10,18,12,30,943.0,75.0,2.2,18.0,691.0,832.33,640.37
2016,10,18,12,45,935.0,76.5,2.3,18.0,677.5,830.02,639.92
2016,10,18,13,0,927.0,78.0,2.4,18.0,664.0,824.23,637.2
2016,10,18,13,15,920.0,77.0,2.5,18.0,643.5,813.0,630.76
2016,10,18,13,30,913.0,76.0,2.6,18.0,623.0,798.46,622.06
2016,10,18,13,45,900.5,75.5,2.75,18.0,595.0,777.1,608.81
2016,10,18,14,0,888.0,75.0,2.9,18.0,567.0,752.86,593.39
2016,10,18,14,15,874.5,73.5,2.95,18.0,533.5,724.05,573.97
2016,10,18,14,30,861.0,72.0,3.0,18.0,500.0,692.82,552.62
2016,10,18,14,45,839.0,70.5,3.1,18.0,460.0,657.89,528.46
2016,10,18,15,0,817.0,69.0,3.2,18.0,420.0,617.11,498.27
2016,10,18,15,15,790.0,65.5,3.25,17.5,376.0,569.73,462.59
2016,10,18,15,30,763.0,62.0,3.3,17.0,332.0,521.84,425.3
2016,10,18,15,45,724.0,58.0,3.35,17.0,285.0,466.76,380.2
2016,10,18,16,0,685.0,54.0,3.4,17.0,238.0,412.83,334.5
2016,10,18,16,15,623.0,48.5,3.45,16.0,190.5,348.39,279.95
2016,10,18,16,30,561.0,43.0,3.5,15.0,143.0,291.15,229.24
2016,10,18,16,45,453.5,34.5,3.55,14.5,98.5,216.44,163.1
2016,10,18,17,0,346.0,26.0,3.6,14.0,54.0,150.12,93.15
2016,10,18,17,15,173.0,13.0,3.6,13.5,27.0,57.11,0.0
2016,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,1.35,10.5,32.5,10.13,0.0
2016,10,19,7,0,404.0,27.0,1.4,11.0,65.0,20.6,11.33
2016,10,19,7,15,498.0,34.5,1.4,11.5,109.5,44.51,21.36
2016,10,19,7,30,592.0,42.0,1.4,12.0,154.0,89.04,46.18
2016,10,19,7,45,648.0,46.5,1.45,13.0,201.0,135.4,80.6
2016,10,19,8,0,704.0,51.0,1.5,14.0,248.0,187.37,123.88
2016,10,19,8,15,740.0,55.0,1.4,14.5,294.0,239.08,169.66
2016,10,19,8,30,776.0,59.0,1.3,15.0,340.0,293.54,217.79
2016,10,19,8,45,799.0,62.0,1.2,15.5,382.5,344.83,262.78
2016,10,19,9,0,822.0,65.0,1.1,16.0,425.0,396.91,306.97
2016,10,19,9,15,839.5,67.0,1.05,16.5,462.5,446.16,347.63
2016,10,19,9,30,857.0,69.0,1.0,17.0,500.0,494.59,386.18
2016,10,19,9,45,867.5,71.5,1.0,17.5,532.0,539.18,420.8
2016,10,19,10,0,878.0,74.0,1.0,18.0,564.0,582.31,453.22
2016,10,19,10,15,886.5,75.0,0.95,18.0,589.5,620.99,481.92
2016,10,19,10,30,895.0,76.0,0.9,18.0,615.0,657.62,508.38
2016,10,19,10,45,901.0,77.0,0.9,18.5,633.5,690.32,530.47
2016,10,19,11,0,907.0,78.0,0.9,19.0,652.0,720.44,549.51
2016,10,19,11,15,910.5,78.5,0.9,19.5,662.5,745.48,564.91
2016,10,19,11,30,914.0,79.0,0.9,20.0,673.0,767.53,578.25
2016,10,19,11,45,916.0,78.0,0.95,20.5,676.5,783.69,588.33
2016,10,19,12,0,918.0,77.0,1.0,21.0,680.0,796.59,596.33
2016,10,19,12,15,916.5,77.0,1.1,21.0,675.5,804.52,602.95
2016,10,19,12,30,915.0,77.0,1.2,21.0,671.0,809.02,607.42
2016,10,19,12,45,908.0,78.0,1.3,21.0,657.5,806.89,607.54
2016,10,19,13,0,901.0,79.0,1.4,21.0,644.0,801.38,605.49
2016,10,19,13,15,894.0,78.0,1.5,21.0,624.0,790.31,599.72
2016,10,19,13,30,887.0,77.0,1.6,21.0,604.0,776.02,591.78
2016,10,19,13,45,876.5,76.0,1.75,21.0,577.0,755.98,580.26
2016,10,19,14,0,866.0,75.0,1.9,21.0,550.0,733.08,566.58
2016,10,19,14,15,851.5,73.0,1.95,21.0,516.5,703.46,547.18
2016,10,19,14,30,837.0,71.0,2.0,21.0,483.0,671.53,525.94
2016,10,19,14,45,817.0,69.0,2.15,21.0,444.0,638.07,503.85
2016,10,19,15,0,797.0,67.0,2.3,21.0,405.0,598.74,475.52
