Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,769.5,64.0,2.35,20.5,362.0,552.42,441.33
2016,10,19,15,30,742.0,61.0,2.4,20.0,319.0,505.69,405.61
2016,10,19,15,45,702.0,56.5,2.45,19.5,273.0,450.5,361.94
2016,10,19,16,0,662.0,52.0,2.5,19.0,227.0,396.62,317.6
2016,10,19,16,15,600.0,46.5,2.55,18.0,180.5,333.5,264.76
2016,10,19,16,30,538.0,41.0,2.6,17.0,134.0,277.52,215.69
2016,10,19,16,45,432.5,32.5,2.65,16.5,91.5,205.13,152.1
2016,10,19,17,0,327.0,24.0,2.7,16.0,49.0,139.86,80.49
2016,10,19,17,15,163.5,12.0,2.75,15.5,24.5,53.13,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,13.5,31.5,9.79,0.0
2016,10,20,7,0,403.0,26.0,0.7,14.0,63.0,21.66,11.76
2016,10,20,7,15,499.0,33.5,0.7,14.5,107.5,42.44,19.93
2016,10,20,7,30,595.0,41.0,0.7,15.0,152.0,86.94,43.94
2016,10,20,7,45,654.0,45.5,0.7,15.5,199.5,133.7,77.94
2016,10,20,8,0,713.0,50.0,0.7,16.0,247.0,186.39,121.1
2016,10,20,8,15,749.5,53.5,0.7,16.5,293.0,238.06,166.15
2016,10,20,8,30,786.0,57.0,0.7,17.0,339.0,292.5,213.6
2016,10,20,8,45,812.0,59.5,0.7,18.0,382.0,344.7,258.25
2016,10,20,9,0,838.0,62.0,0.7,19.0,425.0,398.41,302.59
2016,10,20,9,15,855.5,64.0,0.75,19.5,463.0,447.8,343.09
2016,10,20,9,30,873.0,66.0,0.8,20.0,501.0,496.79,382.0
2016,10,20,9,45,887.0,67.0,0.85,20.5,534.0,542.23,417.12
2016,10,20,10,0,901.0,68.0,0.9,21.0,567.0,586.42,450.29
2016,10,20,10,15,909.5,69.0,0.95,21.0,592.5,625.79,480.03
2016,10,20,10,30,918.0,70.0,1.0,21.0,618.0,663.04,507.68
2016,10,20,10,45,923.5,71.0,1.1,21.5,636.5,695.97,530.69
2016,10,20,11,0,929.0,72.0,1.2,22.0,655.0,726.23,550.77
2016,10,20,11,15,932.0,72.5,1.3,22.0,666.0,751.32,568.34
2016,10,20,11,30,935.0,73.0,1.4,22.0,677.0,773.31,583.89
2016,10,20,11,45,935.0,73.5,1.55,22.5,680.0,789.85,595.18
2016,10,20,12,0,935.0,74.0,1.7,23.0,683.0,803.02,604.26
2016,10,20,12,15,933.0,74.0,1.85,23.0,678.0,810.65,610.83
2016,10,20,12,30,931.0,74.0,2.0,23.0,673.0,814.8,615.16
2016,10,20,12,45,925.5,74.0,2.15,23.0,660.0,812.72,615.32
2016,10,20,13,0,920.0,74.0,2.3,23.0,647.0,807.19,613.22
2016,10,20,13,15,913.5,73.0,2.4,23.0,627.0,796.36,607.14
2016,10,20,13,30,907.0,72.0,2.5,23.0,607.0,782.24,598.86
2016,10,20,13,45,898.5,70.5,2.6,23.0,580.0,762.86,586.89
2016,10,20,14,0,890.0,69.0,2.7,23.0,553.0,740.48,572.78
2016,10,20,14,15,876.0,67.5,2.75,22.5,519.5,711.32,554.52
2016,10,20,14,30,862.0,66.0,2.8,22.0,486.0,679.76,534.29
2016,10,20,14,45,843.0,64.0,2.85,22.0,447.0,642.11,508.25
2016,10,20,15,0,824.0,62.0,2.9,22.0,408.0,602.86,479.47
2016,10,20,15,15,797.0,59.0,2.95,21.5,364.5,560.13,447.57
2016,10,20,15,30,770.0,56.0,3.0,21.0,321.0,512.84,411.15
2016,10,20,15,45,730.5,52.5,3.1,20.5,274.5,458.2,367.7
2016,10,20,16,0,691.0,49.0,3.2,20.0,228.0,404.77,323.45
2016,10,20,16,15,629.0,43.5,3.25,19.0,181.0,340.71,269.54
2016,10,20,16,30,567.0,38.0,3.3,18.0,134.0,280.75,217.0
2016,10,20,16,45,457.5,30.0,3.35,17.5,91.0,206.25,151.29
2016,10,20,17,0,348.0,22.0,3.4,17.0,48.0,138.51,72.24
2016,10,20,17,15,174.0,11.0,3.4,16.5,24.0,54.21,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,12.5,2.65,12.5,30.0,12.29,0.0
2016,10,21,7,0,397.0,25.0,2.6,13.0,60.0,20.82,10.77
2016,10,21,7,15,495.0,32.5,2.5,13.5,104.5,40.24,18.81
2016,10,21,7,30,593.0,40.0,2.4,14.0,149.0,84.41,42.34
2016,10,21,7,45,648.5,45.5,2.35,14.5,195.5,131.36,76.74
2016,10,21,8,0,704.0,51.0,2.3,15.0,242.0,183.85,120.34
2016,10,21,8,15,741.0,54.5,2.2,15.5,288.5,235.01,165.67
2016,10,21,8,30,778.0,58.0,2.1,16.0,335.0,289.01,213.67
2016,10,21,8,45,803.0,61.0,2.05,17.0,377.5,340.85,259.14
2016,10,21,9,0,828.0,64.0,2.0,18.0,420.0,393.64,304.0
2016,10,21,9,15,846.0,66.5,1.95,18.5,458.0,443.64,345.85
2016,10,21,9,30,864.0,69.0,1.9,19.0,496.0,492.88,385.7
2016,10,21,9,45,877.0,70.5,1.9,19.5,528.5,537.85,421.24
2016,10,21,10,0,890.0,72.0,1.9,20.0,561.0,581.54,454.72
2016,10,21,10,15,899.0,73.0,1.95,20.5,586.5,620.75,484.23
2016,10,21,10,30,908.0,74.0,2.0,21.0,612.0,657.92,511.53
2016,10,21,10,45,914.0,75.0,2.05,21.5,630.5,690.83,534.9
2016,10,21,11,0,920.0,76.0,2.1,22.0,649.0,721.13,554.9
2016,10,21,11,15,923.0,76.5,2.2,22.0,660.0,745.97,572.41
2016,10,21,11,30,926.0,77.0,2.3,22.0,671.0,767.75,587.87
2016,10,21,11,45,925.0,77.5,2.45,22.0,673.5,783.37,599.45
2016,10,21,12,0,924.0,78.0,2.6,22.0,676.0,795.62,608.84
2016,10,21,12,15,922.0,78.0,2.75,22.0,671.0,803.15,615.05
2016,10,21,12,30,920.0,78.0,2.9,22.0,666.0,807.24,619.02
2016,10,21,12,45,908.0,80.5,3.1,22.0,651.5,802.89,617.46
2016,10,21,13,0,896.0,83.0,3.3,22.0,637.0,795.18,613.63
2016,10,21,13,15,889.0,82.0,3.45,21.5,617.0,784.17,608.42
2016,10,21,13,30,882.0,81.0,3.6,21.0,597.0,769.97,600.95
2016,10,21,13,45,870.5,80.0,3.75,21.0,569.5,749.32,587.65
2016,10,21,14,0,859.0,79.0,3.9,21.0,542.0,725.88,572.27
2016,10,21,14,15,844.5,77.0,3.95,20.5,508.5,700.94,556.41
2016,10,21,14,30,830.0,75.0,4.0,20.0,475.0,669.23,535.3
2016,10,21,14,45,810.5,72.0,4.05,20.0,436.5,630.94,507.54
2016,10,21,15,0,791.0,69.0,4.1,20.0,398.0,591.11,477.11
2016,10,21,15,15,762.5,66.0,4.05,19.5,354.5,544.61,441.34
2016,10,21,15,30,734.0,63.0,4.0,19.0,311.0,497.77,404.21
2016,10,21,15,45,694.5,58.0,4.0,19.0,265.5,442.89,358.83
2016,10,21,16,0,655.0,53.0,4.0,19.0,220.0,389.28,313.04
2016,10,21,16,15,589.0,47.0,3.9,18.0,173.5,327.42,260.17
2016,10,21,16,30,523.0,41.0,3.8,17.0,127.0,267.78,207.53
2016,10,21,16,45,410.0,32.0,3.75,16.5,85.0,193.82,141.92
2016,10,21,17,0,297.0,23.0,3.7,16.0,43.0,125.43,57.37
2016,10,21,17,15,148.5,11.5,3.65,15.5,21.5,47.86,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,30.5,15.0,2.8,11.0,17.5,14.74,0.0
2016,10,22,7,0,61.0,30.0,2.8,11.0,35.0,26.23,14.67
2016,10,22,7,15,87.5,49.0,2.8,11.5,62.0,45.02,30.41
2016,10,22,7,30,114.0,68.0,2.8,12.0,89.0,70.57,49.77
2016,10,22,7,45,132.0,87.5,2.8,12.5,118.0,98.57,72.47
2016,10,22,8,0,150.0,107.0,2.8,13.0,147.0,128.66,97.63
2016,10,22,8,15,161.5,125.0,2.7,13.5,175.5,157.77,122.46
2016,10,22,8,30,173.0,143.0,2.6,14.0,204.0,188.01,148.11
2016,10,22,8,45,249.0,153.5,2.55,14.5,253.0,235.13,186.18
2016,10,22,9,0,325.0,164.0,2.5,15.0,302.0,288.91,229.79
2016,10,22,9,15,377.0,170.5,2.4,15.5,344.5,334.78,267.02
2016,10,22,9,30,429.0,177.0,2.3,16.0,387.0,386.89,308.6
2016,10,22,9,45,290.5,212.5,2.25,16.5,358.5,366.74,292.3
2016,10,22,10,0,152.0,248.0,2.2,17.0,330.0,334.44,265.43
2016,10,22,10,15,217.0,253.5,2.2,17.0,377.5,385.98,306.51
2016,10,22,10,30,282.0,259.0,2.2,17.0,425.0,445.6,352.98
2016,10,22,10,45,436.5,222.0,2.25,17.5,488.0,524.96,415.14
2016,10,22,11,0,591.0,185.0,2.3,18.0,551.0,606.93,478.11
2016,10,22,11,15,763.5,136.5,2.3,18.0,617.5,697.45,547.16
2016,10,22,11,30,936.0,88.0,2.3,18.0,684.0,783.72,608.87
2016,10,22,11,45,721.5,157.0,2.35,18.5,617.5,718.74,560.0
2016,10,22,12,0,507.0,226.0,2.4,19.0,551.0,636.37,495.87
2016,10,22,12,15,596.0,193.5,2.45,19.0,573.0,676.58,528.43
2016,10,22,12,30,685.0,161.0,2.5,19.0,595.0,718.97,561.37
2016,10,22,12,45,524.0,209.0,2.55,19.0,537.5,644.68,504.28
2016,10,22,13,0,363.0,257.0,2.6,19.0,480.0,564.49,442.51
2016,10,22,13,15,640.0,169.0,2.65,18.5,546.5,692.32,545.14
2016,10,22,13,30,917.0,81.0,2.7,18.0,613.0,793.21,620.86
2016,10,22,13,45,907.5,79.5,2.75,18.0,585.5,773.05,606.8
2016,10,22,14,0,898.0,78.0,2.8,18.0,558.0,749.91,591.58
2016,10,22,14,15,883.5,76.0,2.8,18.0,523.5,719.83,570.96
2016,10,22,14,30,869.0,74.0,2.8,18.0,489.0,691.63,551.62
2016,10,22,14,45,850.5,71.0,2.8,18.0,449.0,653.03,523.89
2016,10,22,15,0,832.0,68.0,2.8,18.0,409.0,612.71,493.34
2016,10,22,15,15,803.5,64.5,2.8,17.5,364.5,564.39,456.69
2016,10,22,15,30,775.0,61.0,2.8,17.0,320.0,515.63,418.44
2016,10,22,15,45,733.0,56.5,2.8,16.5,272.5,458.6,372.24
2016,10,22,16,0,691.0,52.0,2.8,16.0,225.0,402.94,325.35
2016,10,22,16,15,623.5,46.0,2.7,15.0,177.0,336.31,268.39
2016,10,22,16,30,556.0,40.0,2.6,14.0,129.0,274.14,213.22
2016,10,22,16,45,434.5,31.0,2.55,13.5,85.5,199.68,146.17
2016,10,22,17,0,313.0,22.0,2.5,13.0,42.0,127.07,47.44
2016,10,22,17,15,156.5,11.0,2.45,12.5,21.0,48.85,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,171.0,13.0,1.05,10.0,27.0,12.78,0.0
2016,10,23,7,0,342.0,26.0,1.1,10.0,54.0,20.45,9.77
2016,10,23,7,15,449.5,35.0,1.05,10.5,97.5,37.53,18.79
2016,10,23,7,30,557.0,44.0,1.0,11.0,141.0,80.99,41.86
2016,10,23,7,45,619.0,49.5,1.0,11.5,188.5,128.18,76.03
2016,10,23,8,0,681.0,55.0,1.0,12.0,236.0,179.89,118.46
2016,10,23,8,15,488.5,92.5,1.05,12.0,234.0,205.35,150.64
2016,10,23,8,30,296.0,130.0,1.1,12.0,232.0,211.52,164.46
2016,10,23,8,45,396.5,130.0,1.15,12.5,286.0,263.26,206.59
2016,10,23,9,0,497.0,130.0,1.2,13.0,340.0,323.44,255.59
2016,10,23,9,15,611.0,112.5,1.3,13.0,393.5,382.0,303.91
2016,10,23,9,30,725.0,95.0,1.4,13.0,447.0,447.47,357.57
2016,10,23,9,45,694.0,113.0,1.5,13.0,468.0,481.2,385.65
2016,10,23,10,0,663.0,131.0,1.6,13.0,489.0,510.76,409.81
2016,10,23,10,15,599.5,160.0,1.7,13.0,495.5,527.97,423.41
2016,10,23,10,30,536.0,189.0,1.8,13.0,502.0,537.27,430.51
2016,10,23,10,45,727.0,135.5,1.9,13.5,574.0,628.28,502.11
2016,10,23,11,0,918.0,82.0,2.0,14.0,646.0,719.88,571.24
2016,10,23,11,15,777.5,129.0,2.05,14.0,612.5,696.74,552.76
2016,10,23,11,30,637.0,176.0,2.1,14.0,579.0,660.95,524.55
2016,10,23,11,45,619.0,183.5,2.2,14.5,576.5,667.51,529.17
2016,10,23,12,0,601.0,191.0,2.3,15.0,574.0,671.23,531.28
2016,10,23,12,15,571.0,199.5,2.35,15.0,561.0,661.74,524.26
2016,10,23,12,30,541.0,208.0,2.4,15.0,548.0,652.4,517.34
2016,10,23,12,45,574.0,192.0,2.45,15.0,546.5,663.0,526.8
2016,10,23,13,0,607.0,176.0,2.5,15.0,545.0,674.44,536.66
2016,10,23,13,15,526.5,195.5,2.5,15.0,508.5,628.65,501.37
2016,10,23,13,30,446.0,215.0,2.5,15.0,472.0,585.29,467.81
2016,10,23,13,45,541.5,175.0,2.55,15.0,472.0,607.62,488.13
2016,10,23,14,0,637.0,135.0,2.6,15.0,472.0,628.31,506.49
2016,10,23,14,15,563.5,145.0,2.55,14.5,429.0,571.44,463.2
2016,10,23,14,30,490.0,155.0,2.5,14.0,386.0,520.16,423.81
2016,10,23,14,45,521.5,134.0,2.45,14.0,361.5,504.63,412.92
2016,10,23,15,0,553.0,113.0,2.4,14.0,337.0,488.6,400.88
2016,10,23,15,15,525.5,105.5,2.35,13.5,299.5,442.75,364.82
2016,10,23,15,30,498.0,98.0,2.3,13.0,262.0,400.62,330.8
2016,10,23,15,45,468.5,86.0,2.25,13.0,222.0,352.86,290.68
2016,10,23,16,0,439.0,74.0,2.2,13.0,182.0,306.26,250.36
2016,10,23,16,15,389.0,61.5,2.05,12.5,142.0,251.74,202.77
2016,10,23,16,30,339.0,49.0,1.9,12.0,102.0,201.04,157.28
2016,10,23,16,45,252.0,35.5,1.8,12.0,66.5,141.03,102.7
2016,10,23,17,0,165.0,22.0,1.7,12.0,31.0,82.2,19.51
2016,10,23,17,15,82.5,11.0,1.65,11.5,15.5,30.62,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,4.2,12.5,0.5,0.49,0.0
2016,10,24,7,0,0.0,1.0,4.3,13.0,1.0,0.96,0.0
2016,10,24,7,15,0.0,2.5,4.3,13.0,2.5,2.41,0.0
2016,10,24,7,30,0.0,4.0,4.3,13.0,4.0,3.85,0.0
2016,10,24,7,45,0.0,6.0,4.35,13.0,6.0,5.78,0.0
2016,10,24,8,0,0.0,8.0,4.4,13.0,8.0,7.71,0.98
2016,10,24,8,15,0.0,9.5,4.45,13.0,9.5,9.16,2.24
2016,10,24,8,30,0.0,11.0,4.5,13.0,11.0,10.61,3.48
2016,10,24,8,45,0.0,20.5,4.55,13.0,20.5,19.78,11.35
2016,10,24,9,0,0.0,30.0,4.6,13.0,30.0,28.96,19.17
2016,10,24,9,15,0.0,52.5,4.6,13.0,52.5,50.73,37.64
2016,10,24,9,30,0.0,75.0,4.6,13.0,75.0,72.52,55.96
2016,10,24,9,45,0.0,44.5,4.7,13.0,44.5,43.0,30.89
2016,10,24,10,0,0.0,14.0,4.8,13.0,14.0,13.52,5.84
2016,10,24,10,15,0.0,34.5,4.8,13.0,34.5,33.33,22.61
2016,10,24,10,30,0.0,55.0,4.8,13.0,55.0,53.17,39.28
2016,10,24,10,45,0.0,42.0,4.85,13.5,42.0,40.6,28.58
2016,10,24,11,0,0.0,29.0,4.9,14.0,29.0,28.02,17.94
2016,10,24,11,15,0.0,63.5,4.85,14.0,63.5,61.42,45.87
2016,10,24,11,30,0.0,98.0,4.8,14.0,98.0,94.92,73.67
2016,10,24,11,45,0.0,98.0,4.8,14.0,98.0,94.93,73.62
2016,10,24,12,0,0.0,98.0,4.8,14.0,98.0,94.93,73.62
2016,10,24,12,15,0.0,94.0,4.7,14.0,94.0,91.0,70.37
2016,10,24,12,30,0.0,90.0,4.6,14.0,90.0,87.1,67.18
2016,10,24,12,45,0.0,54.5,4.6,14.0,54.5,52.7,38.59
2016,10,24,13,0,0.0,19.0,4.6,14.0,19.0,18.36,9.82
2016,10,24,13,15,0.0,56.0,4.6,14.0,56.0,54.14,39.91
2016,10,24,13,30,0.0,93.0,4.6,14.0,93.0,90.06,69.95
2016,10,24,13,45,0.0,51.5,4.65,14.0,51.5,49.78,36.35
2016,10,24,14,0,0.0,10.0,4.7,14.0,10.0,9.65,2.53
2016,10,24,14,15,0.0,9.5,4.55,14.0,9.5,9.17,2.14
2016,10,24,14,30,0.0,9.0,4.4,14.0,9.0,8.69,1.74
2016,10,24,14,45,0.0,14.5,4.3,14.0,14.5,13.99,6.29
2016,10,24,15,0,0.0,20.0,4.2,14.0,20.0,19.3,10.86
2016,10,24,15,15,0.0,18.0,3.95,13.5,18.0,17.37,9.26
2016,10,24,15,30,0.0,16.0,3.7,13.0,16.0,15.43,7.65
2016,10,24,15,45,0.0,13.0,3.5,13.0,13.0,12.54,5.15
2016,10,24,16,0,0.0,10.0,3.3,13.0,10.0,9.64,2.63
2016,10,24,16,15,0.0,7.5,3.1,13.0,7.5,7.23,0.51
2016,10,24,16,30,0.0,5.0,2.9,13.0,5.0,4.82,0.0
2016,10,24,16,45,0.0,3.0,2.75,13.0,3.0,2.89,0.0
2016,10,24,17,0,0.0,1.0,2.6,13.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,2.55,13.0,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,13.0,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,2.9,13.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,14.5,2.9,13.0,14.5,13.98,5.86
2016,10,25,7,30,0.0,22.0,2.9,13.0,22.0,21.22,12.31
2016,10,25,7,45,0.0,30.5,2.9,13.0,30.5,29.44,19.53
2016,10,25,8,0,0.0,39.0,2.9,13.0,39.0,37.66,26.7
2016,10,25,8,15,0.0,47.0,2.9,13.0,47.0,45.39,33.38
2016,10,25,8,30,0.0,55.0,2.9,13.0,55.0,53.14,39.97
2016,10,25,8,45,0.0,35.0,2.95,13.5,35.0,33.79,23.32
2016,10,25,9,0,0.0,15.0,3.0,14.0,15.0,14.47,6.73
2016,10,25,9,15,0.0,55.0,3.05,14.0,55.0,53.15,39.56
2016,10,25,9,30,0.0,95.0,3.1,14.0,95.0,91.93,72.01
2016,10,25,9,45,0.0,75.0,3.2,14.5,75.0,72.53,55.48
2016,10,25,10,0,0.0,55.0,3.3,15.0,55.0,53.16,39.1
2016,10,25,10,15,0.0,41.0,3.4,15.0,41.0,39.62,27.7
2016,10,25,10,30,0.0,27.0,3.5,15.0,27.0,26.08,16.3
2016,10,25,10,45,0.0,72.0,3.6,15.0,72.0,69.64,52.64
2016,10,25,11,0,0.0,117.0,3.7,15.0,117.0,113.59,88.85
2016,10,25,11,15,1.5,147.5,3.75,15.0,148.5,144.9,114.39
2016,10,25,11,30,3.0,178.0,3.8,15.0,180.0,176.66,140.13
2016,10,25,11,45,2.5,176.0,3.85,15.0,177.5,174.5,138.28
2016,10,25,12,0,2.0,174.0,3.9,15.0,175.0,172.32,136.5
2016,10,25,12,15,5.0,187.0,3.85,15.0,190.0,188.03,149.34
2016,10,25,12,30,8.0,200.0,3.8,15.0,205.0,203.98,162.33
2016,10,25,12,45,4.0,139.5,3.8,15.0,142.0,139.5,110.02
2016,10,25,13,0,0.0,79.0,3.8,15.0,79.0,76.43,58.16
2016,10,25,13,15,0.0,93.5,3.75,15.0,93.5,90.53,69.96
2016,10,25,13,30,0.0,108.0,3.7,15.0,108.0,105.06,82.06
2016,10,25,13,45,0.0,125.5,3.7,15.0,125.5,122.92,96.92
2016,10,25,14,0,0.0,143.0,3.7,15.0,143.0,141.27,112.19
2016,10,25,14,15,0.0,132.5,3.65,15.0,132.5,130.81,103.78
2016,10,25,14,30,0.0,122.0,3.6,15.0,122.0,120.35,95.37
2016,10,25,14,45,0.0,97.0,3.55,15.0,97.0,94.82,74.35
2016,10,25,15,0,0.0,72.0,3.5,15.0,72.0,69.61,53.38
2016,10,25,15,15,0.0,63.5,3.45,15.0,63.5,61.37,46.55
2016,10,25,15,30,0.0,55.0,3.4,15.0,55.0,53.14,39.65
2016,10,25,15,45,0.0,46.0,3.4,15.0,46.0,44.43,32.25
2016,10,25,16,0,0.0,37.0,3.4,15.0,37.0,35.72,24.76
2016,10,25,16,15,0.0,28.5,3.4,14.5,28.5,27.5,17.64
2016,10,25,16,30,0.0,20.0,3.4,14.0,20.0,19.29,10.46
2016,10,25,16,45,0.0,12.5,3.4,14.0,12.5,12.05,3.83
2016,10,25,17,0,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,2.5,3.4,14.0,2.5,2.46,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.5,2.7,13.0,7.5,7.37,0.0
2016,10,26,7,0,0.0,15.0,2.8,13.0,15.0,14.47,3.34
2016,10,26,7,15,0.0,30.0,2.8,13.0,30.0,28.84,17.98
2016,10,26,7,30,0.0,45.0,2.8,13.0,45.0,43.01,30.62
2016,10,26,7,45,0.0,61.5,2.85,13.5,61.5,58.72,44.29
2016,10,26,8,0,0.0,78.0,2.9,14.0,78.0,74.58,57.9
2016,10,26,8,15,0.0,94.0,2.9,14.0,94.0,90.1,71.1
2016,10,26,8,30,0.0,110.0,2.9,14.0,110.0,105.7,84.18
2016,10,26,8,45,0.0,115.0,2.95,14.5,115.0,110.87,88.19
2016,10,26,9,0,0.0,120.0,3.0,15.0,120.0,115.95,92.06
2016,10,26,9,15,8.0,146.0,3.0,15.0,150.0,144.78,115.67
2016,10,26,9,30,16.0,172.0,3.0,15.0,180.0,174.54,139.84
2016,10,26,9,45,71.5,204.5,3.05,15.5,242.0,238.19,191.33
2016,10,26,10,0,127.0,237.0,3.1,16.0,304.0,308.14,247.07
2016,10,26,10,15,173.5,247.5,3.1,16.0,344.0,352.06,282.14
2016,10,26,10,30,220.0,258.0,3.1,16.0,384.0,398.77,319.23
2016,10,26,10,45,113.0,224.0,3.15,16.5,288.5,302.18,241.44
2016,10,26,11,0,6.0,190.0,3.2,17.0,193.0,190.29,149.88
2016,10,26,11,15,3.5,180.5,3.2,17.0,182.5,179.33,141.15
2016,10,26,11,30,1.0,171.0,3.2,17.0,172.0,168.22,132.1
2016,10,26,11,45,100.5,231.5,3.2,17.0,294.5,315.15,251.69
2016,10,26,12,0,200.0,292.0,3.2,17.0,417.0,457.08,363.08
2016,10,26,12,15,193.0,290.0,3.15,17.0,410.0,453.06,359.28
2016,10,26,12,30,186.0,288.0,3.1,17.0,403.0,448.24,355.58
2016,10,26,12,45,184.5,282.0,3.05,17.0,394.0,442.46,351.38
2016,10,26,13,0,183.0,276.0,3.0,17.0,385.0,435.97,346.67
2016,10,26,13,15,207.0,264.0,2.9,17.0,383.5,441.29,351.71
2016,10,26,13,30,231.0,252.0,2.8,17.0,382.0,445.41,355.78
2016,10,26,13,45,228.0,240.5,2.75,17.0,363.5,428.92,343.46
2016,10,26,14,0,225.0,229.0,2.7,17.0,345.0,411.7,330.59
2016,10,26,14,15,510.5,154.5,2.6,16.5,395.0,539.18,435.93
2016,10,26,14,30,796.0,80.0,2.5,16.0,445.0,636.42,514.55
2016,10,26,14,45,770.5,78.0,2.4,16.0,406.5,596.73,483.05
2016,10,26,15,0,745.0,76.0,2.3,16.0,368.0,555.93,451.11
2016,10,26,15,15,713.0,72.0,2.15,15.5,325.5,510.91,415.7
2016,10,26,15,30,681.0,68.0,2.0,15.0,283.0,463.58,377.51
2016,10,26,15,45,629.0,63.0,1.9,15.0,237.5,405.43,329.05
2016,10,26,16,0,577.0,58.0,1.8,15.0,192.0,349.75,281.21
2016,10,26,16,15,499.0,50.5,1.7,14.5,147.0,283.23,224.04
2016,10,26,16,30,421.0,43.0,1.6,14.0,102.0,222.48,170.29
2016,10,26,16,45,210.5,34.5,1.55,13.5,64.0,124.88,86.3
2016,10,26,17,0,0.0,26.0,1.5,13.0,26.0,29.71,0.0
2016,10,26,17,15,0.0,13.0,1.45,12.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,13.0,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,6.5,3.45,13.0,6.5,6.26,0.0
2016,10,27,7,30,0.0,10.0,3.5,13.0,10.0,9.64,2.48
2016,10,27,7,45,0.0,13.5,3.55,13.0,13.5,13.01,5.48
2016,10,27,8,0,0.0,17.0,3.6,13.0,17.0,16.39,8.45
2016,10,27,8,15,0.0,21.0,3.4,13.0,21.0,20.26,11.81
2016,10,27,8,30,0.0,25.0,3.2,13.0,25.0,24.12,15.13
2016,10,27,8,45,50.0,98.0,3.05,13.5,118.0,111.45,88.24
2016,10,27,9,0,100.0,171.0,2.9,14.0,211.0,203.75,164.02
2016,10,27,9,15,50.0,103.5,2.7,14.0,123.5,122.1,97.09
2016,10,27,9,30,0.0,36.0,2.5,14.0,36.0,34.77,23.9
2016,10,27,9,45,0.0,50.5,2.3,14.0,50.5,48.8,35.73
2016,10,27,10,0,0.0,65.0,2.1,14.0,65.0,62.84,47.44
2016,10,27,10,15,0.0,58.5,1.95,14.0,58.5,56.55,42.07
2016,10,27,10,30,0.0,52.0,1.8,14.0,52.0,50.27,36.74
2016,10,27,10,45,0.0,53.5,1.7,14.5,53.5,51.72,37.84
2016,10,27,11,0,0.0,55.0,1.6,15.0,55.0,53.18,38.93
2016,10,27,11,15,0.0,49.5,1.55,15.0,49.5,47.86,34.46
2016,10,27,11,30,0.0,44.0,1.5,15.0,44.0,42.54,30.01
2016,10,27,11,45,0.0,44.5,1.45,15.0,44.5,43.02,30.41
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,43.5,30.81
2016,10,27,12,15,5.0,124.5,1.25,15.0,127.5,125.01,98.16
2016,10,27,12,30,10.0,204.0,1.1,15.0,210.0,209.73,166.13
2016,10,27,12,45,5.0,150.0,1.0,15.0,153.0,150.92,118.69
2016,10,27,13,0,0.0,96.0,0.9,15.0,96.0,93.01,71.68
2016,10,27,13,15,0.0,80.0,0.75,14.5,80.0,77.39,59.14
2016,10,27,13,30,0.0,64.0,0.6,14.0,64.0,61.88,46.47
2016,10,27,13,45,6.5,123.0,0.5,14.0,127.0,125.17,99.12
2016,10,27,14,0,13.0,182.0,0.4,14.0,190.0,191.93,153.08
2016,10,27,14,15,6.5,147.5,0.4,14.0,151.5,151.24,120.07
2016,10,27,14,30,0.0,113.0,0.4,14.0,113.0,111.11,87.53
2016,10,27,14,45,0.0,91.5,0.4,14.0,91.5,89.25,69.77
2016,10,27,15,0,0.0,70.0,0.4,14.0,70.0,67.67,51.93
2016,10,27,15,15,0.0,61.5,0.45,14.0,61.5,59.43,45.13
2016,10,27,15,30,0.0,53.0,0.5,14.0,53.0,51.2,38.21
2016,10,27,15,45,0.0,44.5,0.55,14.0,44.5,42.98,31.19
2016,10,27,16,0,0.0,36.0,0.6,14.0,36.0,34.76,24.08
2016,10,27,16,15,0.0,27.0,0.6,14.0,27.0,26.06,16.47
2016,10,27,16,30,0.0,18.0,0.6,14.0,18.0,17.36,8.83
2016,10,27,16,45,0.0,11.0,0.65,14.0,11.0,10.6,2.44
2016,10,27,17,0,0.0,4.0,0.7,14.0,4.0,3.85,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.5,2.0,1.97,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,4.42,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,8.68,0.0
2016,10,28,7,15,0.0,20.0,0.3,13.0,20.0,19.3,10.09
2016,10,28,7,30,0.0,31.0,0.3,13.0,31.0,29.93,19.65
2016,10,28,7,45,0.0,43.0,0.3,13.0,43.0,41.54,29.87
2016,10,28,8,0,0.0,55.0,0.3,13.0,55.0,53.07,39.9
2016,10,28,8,15,0.0,67.5,0.3,13.0,67.5,65.09,50.19
2016,10,28,8,30,0.0,80.0,0.3,13.0,80.0,77.17,60.36
2016,10,28,8,45,0.0,92.0,0.35,13.5,92.0,88.82,69.9
2016,10,28,9,0,0.0,104.0,0.4,14.0,104.0,100.52,79.33
2016,10,28,9,15,139.0,148.0,0.45,14.0,213.0,204.51,163.48
2016,10,28,9,30,278.0,192.0,0.5,14.0,322.0,321.82,255.86
2016,10,28,9,45,161.5,202.5,0.6,14.0,279.5,283.96,226.05
2016,10,28,10,0,45.0,213.0,0.7,14.0,237.0,235.62,187.44
2016,10,28,10,15,57.5,229.5,0.8,14.0,261.5,262.02,208.75
2016,10,28,10,30,70.0,246.0,0.9,14.0,286.0,289.34,230.26
2016,10,28,10,45,38.0,216.5,1.05,14.5,238.5,241.23,191.58
2016,10,28,11,0,6.0,187.0,1.2,15.0,191.0,187.34,147.97
2016,10,28,11,15,10.5,201.5,1.3,15.0,208.0,205.43,162.68
2016,10,28,11,30,15.0,216.0,1.4,15.0,225.0,223.85,177.37
2016,10,28,11,45,9.5,199.0,1.5,15.0,204.5,203.05,160.67
2016,10,28,12,0,4.0,182.0,1.6,15.0,184.0,182.04,143.84
2016,10,28,12,15,2.0,136.5,1.6,15.0,137.5,134.77,105.76
2016,10,28,12,30,0.0,91.0,1.6,15.0,91.0,88.06,67.65
2016,10,28,12,45,5.5,145.0,1.65,15.0,148.5,146.25,115.56
2016,10,28,13,0,11.0,199.0,1.7,15.0,206.0,206.25,164.04
2016,10,28,13,15,5.5,163.5,1.65,15.0,167.0,165.62,131.19
2016,10,28,13,30,0.0,128.0,1.6,15.0,128.0,125.37,98.54
2016,10,28,13,45,0.0,85.0,1.6,15.0,85.0,82.22,63.24
2016,10,28,14,0,0.0,42.0,1.6,15.0,42.0,40.58,28.62
2016,10,28,14,15,0.0,29.5,1.55,14.5,29.5,28.49,18.56
2016,10,28,14,30,0.0,17.0,1.5,14.0,17.0,16.41,8.37
2016,10,28,14,45,0.0,15.5,1.45,14.0,15.5,14.96,7.16
2016,10,28,15,0,0.0,14.0,1.4,14.0,14.0,13.51,5.95
2016,10,28,15,15,0.0,12.5,1.25,13.5,12.5,12.06,4.74
2016,10,28,15,30,0.0,11.0,1.1,13.0,11.0,10.61,3.52
2016,10,28,15,45,324.5,29.0,1.0,13.0,102.0,205.67,170.48
2016,10,28,16,0,649.0,47.0,0.9,13.0,193.0,363.24,292.06
2016,10,28,16,15,572.5,41.0,0.85,12.5,147.0,296.41,232.95
2016,10,28,16,30,496.0,35.0,0.8,12.0,101.0,238.63,180.93
2016,10,28,16,45,358.0,25.0,0.75,12.0,62.5,159.88,104.95
2016,10,28,17,0,220.0,15.0,0.7,12.0,24.0,74.63,0.0
2016,10,28,17,15,110.0,7.5,0.7,11.5,12.0,7.37,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,11.0,1.55,12.5,17.0,10.81,0.0
2016,10,29,7,0,199.0,22.0,1.6,13.0,34.0,17.76,0.63
2016,10,29,7,15,317.5,33.0,1.7,13.0,72.5,28.34,18.28
2016,10,29,7,30,436.0,44.0,1.8,13.0,111.0,65.26,34.34
2016,10,29,7,45,511.5,50.5,1.9,13.5,155.0,105.59,61.35
2016,10,29,8,0,587.0,57.0,2.0,14.0,199.0,153.7,99.08
2016,10,29,8,15,633.5,62.0,2.05,14.0,243.0,201.27,140.4
2016,10,29,8,30,680.0,67.0,2.1,14.0,287.0,252.8,186.12
2016,10,29,8,45,340.0,51.5,2.2,14.0,161.5,162.35,124.32
2016,10,29,9,0,0.0,36.0,2.3,14.0,36.0,34.76,24.01
2016,10,29,9,15,0.0,61.5,2.35,14.0,61.5,59.44,44.93
2016,10,29,9,30,0.0,87.0,2.4,14.0,87.0,84.16,65.58
2016,10,29,9,45,0.0,76.5,2.5,14.5,76.5,73.98,56.77
2016,10,29,10,0,0.0,66.0,2.6,15.0,66.0,63.81,48.07
2016,10,29,10,15,20.5,147.5,2.6,15.0,159.0,157.55,125.74
2016,10,29,10,30,41.0,229.0,2.6,15.0,252.0,254.08,203.54
2016,10,29,10,45,22.5,205.0,2.65,15.5,218.0,215.63,171.7
2016,10,29,11,0,4.0,181.0,2.7,16.0,184.0,180.01,142.32
2016,10,29,11,15,9.0,197.0,2.65,16.0,203.0,199.87,158.36
2016,10,29,11,30,14.0,213.0,2.6,16.0,222.0,220.11,174.52
2016,10,29,11,45,111.5,248.5,2.6,16.0,316.5,340.6,272.2
2016,10,29,12,0,209.0,284.0,2.6,16.0,411.0,453.44,360.97
2016,10,29,12,15,104.5,203.0,2.55,16.0,266.5,291.13,232.93
2016,10,29,12,30,0.0,122.0,2.5,16.0,122.0,118.85,92.43
2016,10,29,12,45,14.5,175.0,2.5,16.0,183.5,183.66,145.78
2016,10,29,13,0,29.0,228.0,2.5,16.0,245.0,257.98,205.49
2016,10,29,13,15,56.0,235.0,2.45,16.0,266.5,286.9,229.16
2016,10,29,13,30,83.0,242.0,2.4,16.0,288.0,315.64,252.69
2016,10,29,13,45,42.0,200.0,2.35,16.0,223.5,239.06,191.22
2016,10,29,14,0,1.0,158.0,2.3,16.0,159.0,158.08,125.23
2016,10,29,14,15,0.5,148.5,2.25,16.0,149.0,148.37,117.73
2016,10,29,14,30,0.0,139.0,2.2,16.0,139.0,138.73,110.08
2016,10,29,14,45,0.5,133.5,2.2,16.0,134.0,134.13,106.58
2016,10,29,15,0,1.0,128.0,2.2,16.0,129.0,129.7,103.17
2016,10,29,15,15,0.5,113.0,2.15,15.5,113.5,114.31,90.76
2016,10,29,15,30,0.0,98.0,2.1,15.0,98.0,98.96,78.18
2016,10,29,15,45,0.0,81.5,2.1,15.0,81.5,82.19,64.05
2016,10,29,16,0,0.0,65.0,2.1,15.0,65.0,65.34,49.64
2016,10,29,16,15,0.0,49.0,2.0,14.5,49.0,48.95,35.52
2016,10,29,16,30,0.0,33.0,1.9,14.0,33.0,32.33,21.04
2016,10,29,16,45,0.0,20.0,1.85,13.5,20.0,19.31,8.27
2016,10,29,17,0,0.0,7.0,1.8,13.0,7.0,6.88,0.0
2016,10,29,17,15,0.0,3.5,1.85,12.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
