Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,13.0,1.0,0.96,0.0
2016,10,30,7,30,0.0,2.0,4.3,13.0,2.0,1.93,0.0
2016,10,30,7,45,0.0,2.5,4.3,13.0,2.5,2.41,0.0
2016,10,30,8,0,0.0,3.0,4.3,13.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,4.0,4.3,13.0,4.0,3.86,0.0
2016,10,30,8,30,0.0,5.0,4.3,13.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,6.0,4.35,13.5,6.0,5.79,0.0
2016,10,30,9,0,0.0,7.0,4.4,14.0,7.0,6.75,0.12
2016,10,30,9,15,61.5,103.0,4.3,14.0,131.5,127.36,101.82
2016,10,30,9,30,123.0,199.0,4.2,14.0,256.0,254.03,206.05
2016,10,30,9,45,61.5,104.0,4.15,14.0,132.5,134.58,107.88
2016,10,30,10,0,0.0,9.0,4.1,14.0,9.0,8.69,1.71
2016,10,30,10,15,54.0,130.0,4.05,14.0,160.0,159.12,128.46
2016,10,30,10,30,108.0,251.0,4.0,14.0,311.0,317.3,256.93
2016,10,30,10,45,76.0,247.5,4.0,14.0,290.5,297.45,239.96
2016,10,30,11,0,44.0,244.0,4.0,14.0,270.0,275.5,221.61
2016,10,30,11,15,22.0,156.0,4.0,14.0,169.0,170.81,136.63
2016,10,30,11,30,0.0,68.0,4.0,14.0,68.0,65.77,49.5
2016,10,30,11,45,11.5,149.5,4.0,14.0,156.5,154.44,123.18
2016,10,30,12,0,23.0,231.0,4.0,14.0,245.0,246.39,197.89
2016,10,30,12,15,11.5,128.5,4.0,14.0,135.5,133.82,106.09
2016,10,30,12,30,0.0,26.0,4.0,14.0,26.0,25.12,15.51
2016,10,30,12,45,89.0,146.0,4.05,14.5,197.5,220.16,179.53
2016,10,30,13,0,178.0,266.0,4.1,15.0,369.0,419.29,338.95
2016,10,30,13,15,89.0,144.5,4.0,14.5,196.0,219.08,178.15
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,22.21,13.12
2016,10,30,13,45,0.0,15.5,3.85,14.0,15.5,14.97,7.05
2016,10,30,14,0,0.0,8.0,3.8,14.0,8.0,7.72,0.91
2016,10,30,14,15,0.0,8.0,3.65,14.0,8.0,7.72,0.92
2016,10,30,14,30,0.0,8.0,3.5,14.0,8.0,7.72,0.94
2016,10,30,14,45,0.0,10.5,3.4,14.0,10.5,10.13,3.02
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,12.54,5.1
2016,10,30,15,15,301.5,45.0,3.25,14.0,135.0,234.38,196.78
2016,10,30,15,30,603.0,77.0,3.2,14.0,257.0,423.09,349.48
2016,10,30,15,45,563.5,68.5,3.15,14.0,214.5,370.83,303.68
2016,10,30,16,0,524.0,60.0,3.1,14.0,172.0,320.2,258.94
2016,10,30,16,15,436.0,51.0,3.05,13.5,129.0,251.31,198.95
2016,10,30,16,30,348.0,42.0,3.0,13.0,86.0,189.11,143.34
2016,10,30,16,45,207.5,29.0,2.95,13.0,52.0,112.85,68.16
2016,10,30,17,0,67.0,16.0,2.9,13.0,18.0,33.57,0.0
2016,10,30,17,15,33.5,8.0,2.9,12.5,9.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,11.0,4.0,3.93,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,7.71,0.0
2016,10,31,7,15,0.0,18.0,1.8,11.0,18.0,17.37,8.87
2016,10,31,7,30,0.0,28.0,1.9,11.0,28.0,27.03,17.17
2016,10,31,7,45,0.0,40.0,2.05,11.5,40.0,38.64,27.4
2016,10,31,8,0,0.0,52.0,2.2,12.0,52.0,50.2,37.48
2016,10,31,8,15,0.0,64.0,2.3,12.0,64.0,61.74,47.49
2016,10,31,8,30,0.0,76.0,2.4,12.0,76.0,73.33,57.4
2016,10,31,8,45,0.0,87.5,2.55,12.5,87.5,84.49,66.7
2016,10,31,9,0,0.0,99.0,2.7,13.0,99.0,95.7,75.89
2016,10,31,9,15,0.0,102.5,2.75,13.0,102.5,99.19,78.65
2016,10,31,9,30,0.0,106.0,2.8,13.0,106.0,102.66,81.38
2016,10,31,9,45,2.0,135.5,2.9,13.0,137.0,132.58,106.15
2016,10,31,10,0,4.0,165.0,3.0,13.0,168.0,162.95,131.02
2016,10,31,10,15,14.5,188.0,3.05,13.0,196.5,192.13,154.85
2016,10,31,10,30,25.0,211.0,3.1,13.0,225.0,222.23,179.29
2016,10,31,10,45,16.5,201.5,3.2,13.0,211.0,208.3,167.62
2016,10,31,11,0,8.0,192.0,3.3,13.0,197.0,193.8,155.54
2016,10,31,11,15,17.0,211.5,3.4,13.0,222.0,220.11,177.09
2016,10,31,11,30,26.0,231.0,3.5,13.0,247.0,247.03,198.97
2016,10,31,11,45,25.0,230.5,3.6,13.5,245.5,246.61,198.19
2016,10,31,12,0,24.0,230.0,3.7,14.0,244.0,246.11,197.44
2016,10,31,12,15,12.0,145.5,3.75,14.0,152.5,151.25,120.38
2016,10,31,12,30,0.0,61.0,3.8,14.0,61.0,58.99,43.88
2016,10,31,12,45,0.0,48.0,3.9,14.0,48.0,46.4,33.43
2016,10,31,13,0,0.0,35.0,4.0,14.0,35.0,33.82,22.89
2016,10,31,13,15,0.0,34.0,4.05,14.0,34.0,32.85,22.11
2016,10,31,13,30,0.0,33.0,4.1,14.0,33.0,31.88,21.33
2016,10,31,13,45,29.5,120.5,4.15,14.0,135.0,143.11,115.38
2016,10,31,14,0,59.0,208.0,4.2,14.0,237.0,261.14,212.75
2016,10,31,14,15,29.5,127.0,4.2,13.5,141.5,150.13,121.47
2016,10,31,14,30,0.0,46.0,4.2,13.0,46.0,44.44,32.28
2016,10,31,14,45,0.0,76.5,4.2,13.0,76.5,74.03,57.57
2016,10,31,15,0,0.0,107.0,4.2,13.0,107.0,106.47,85.12
2016,10,31,15,15,0.0,93.5,4.1,13.0,93.5,92.9,73.73
2016,10,31,15,30,0.0,80.0,4.0,13.0,80.0,79.32,62.25
2016,10,31,15,45,0.0,66.0,3.9,13.0,66.0,65.18,50.14
2016,10,31,16,0,0.0,52.0,3.8,13.0,52.0,50.99,37.83
2016,10,31,16,15,0.0,38.5,3.7,13.0,38.5,37.27,25.82
2016,10,31,16,30,0.0,25.0,3.6,13.0,25.0,24.13,14.21
2016,10,31,16,45,0.0,14.5,3.5,13.0,14.5,13.99,3.52
2016,10,31,17,0,0.0,4.0,3.4,13.0,4.0,3.93,0.0
2016,10,31,17,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,84.5,10.0,1.95,9.5,14.0,9.83,0.0
2016,11,1,7,0,169.0,20.0,1.9,10.0,28.0,16.38,0.0
2016,11,1,7,15,302.5,31.0,1.85,10.5,66.0,24.45,14.55
2016,11,1,7,30,436.0,42.0,1.8,11.0,104.0,60.04,31.18
2016,11,1,7,45,517.5,49.0,1.8,11.5,149.0,100.76,57.64
2016,11,1,8,0,599.0,56.0,1.8,12.0,194.0,149.88,95.63
2016,11,1,8,15,648.0,61.0,1.8,12.0,238.5,198.07,137.36
2016,11,1,8,30,697.0,66.0,1.8,12.0,283.0,250.44,183.91
2016,11,1,8,45,460.0,111.5,1.85,12.5,263.0,255.27,197.99
2016,11,1,9,0,223.0,157.0,1.9,13.0,243.0,236.01,188.48
2016,11,1,9,15,298.5,162.5,1.8,13.0,289.0,283.98,227.96
2016,11,1,9,30,374.0,168.0,1.7,13.0,335.0,337.94,271.9
2016,11,1,9,45,243.0,195.5,1.65,13.5,307.0,317.99,256.05
2016,11,1,10,0,112.0,223.0,1.6,14.0,279.0,281.1,225.69
2016,11,1,10,15,92.0,230.5,1.55,14.0,278.0,282.27,226.47
2016,11,1,10,30,72.0,238.0,1.5,14.0,277.0,281.87,225.66
2016,11,1,10,45,152.0,249.0,1.45,14.5,335.0,351.04,280.66
2016,11,1,11,0,232.0,260.0,1.4,15.0,393.0,420.22,334.18
2016,11,1,11,15,560.5,173.5,1.3,15.0,503.0,569.5,452.04
2016,11,1,11,30,889.0,87.0,1.2,15.0,613.0,716.62,561.59
2016,11,1,11,45,889.0,87.5,1.2,15.5,615.5,732.08,569.66
2016,11,1,12,0,889.0,88.0,1.2,16.0,618.0,744.39,577.07
2016,11,1,12,15,887.0,87.5,1.15,16.0,612.5,750.92,581.04
2016,11,1,12,30,885.0,87.0,1.1,16.0,607.0,754.19,582.89
2016,11,1,12,45,883.0,85.0,1.1,16.0,595.0,752.51,582.05
2016,11,1,13,0,881.0,83.0,1.1,16.0,583.0,747.56,579.11
2016,11,1,13,15,873.0,82.0,1.1,16.0,562.5,736.12,571.77
2016,11,1,13,30,865.0,81.0,1.1,16.0,542.0,725.93,565.47
2016,11,1,13,45,849.5,80.0,1.1,16.0,514.5,703.2,550.29
2016,11,1,14,0,834.0,79.0,1.1,16.0,487.0,677.87,533.34
2016,11,1,14,15,816.5,77.0,1.15,15.5,454.0,647.66,514.03
2016,11,1,14,30,799.0,75.0,1.2,15.0,421.0,615.4,491.85
2016,11,1,14,45,771.0,73.0,1.3,15.0,382.0,574.78,462.14
2016,11,1,15,0,743.0,71.0,1.4,15.0,343.0,533.21,430.75
2016,11,1,15,15,706.5,67.0,1.5,14.5,300.5,484.02,393.09
2016,11,1,15,30,670.0,63.0,1.6,14.0,258.0,438.03,356.33
2016,11,1,15,45,619.0,57.0,1.7,14.0,213.5,380.93,308.63
2016,11,1,16,0,568.0,51.0,1.8,14.0,169.0,326.3,261.25
2016,11,1,16,15,480.5,43.5,1.85,13.5,125.5,258.28,202.3
2016,11,1,16,30,393.0,36.0,1.9,13.0,82.0,197.0,146.98
2016,11,1,16,45,245.0,24.0,1.95,12.5,48.0,115.73,60.32
2016,11,1,17,0,97.0,12.0,2.0,12.0,14.0,37.1,0.0
2016,11,1,17,15,48.5,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,105.5,8.5,1.7,9.0,13.5,8.36,0.0
2016,11,2,7,0,211.0,17.0,1.7,9.0,27.0,13.53,0.0
2016,11,2,7,15,342.0,27.5,1.75,9.5,65.0,21.24,11.7
2016,11,2,7,30,473.0,38.0,1.8,10.0,103.0,56.96,27.96
2016,11,2,7,45,547.0,45.0,1.9,10.5,147.5,98.66,54.9
2016,11,2,8,0,621.0,52.0,2.0,11.0,192.0,147.86,93.24
2016,11,2,8,15,668.0,56.5,2.0,11.5,236.0,197.1,135.87
2016,11,2,8,30,715.0,61.0,2.0,12.0,280.0,249.06,182.06
2016,11,2,8,45,748.0,64.0,2.0,12.5,322.0,298.73,226.86
2016,11,2,9,0,781.0,67.0,2.0,13.0,364.0,350.22,272.45
2016,11,2,9,15,757.0,74.5,2.0,13.5,385.5,384.72,304.1
2016,11,2,9,30,733.0,82.0,2.0,14.0,407.0,415.46,331.46
2016,11,2,9,45,799.5,77.5,2.05,14.5,455.0,474.28,379.51
2016,11,2,10,0,866.0,73.0,2.1,15.0,503.0,535.15,427.98
2016,11,2,10,15,876.0,74.0,2.05,15.0,528.0,573.09,458.29
2016,11,2,10,30,886.0,75.0,2.0,15.0,553.0,609.14,486.55
2016,11,2,10,45,891.0,76.5,1.95,15.5,571.0,640.51,509.69
2016,11,2,11,0,896.0,78.0,1.9,16.0,589.0,669.32,530.36
2016,11,2,11,15,899.5,78.5,1.85,16.0,599.5,693.33,547.69
2016,11,2,11,30,903.0,79.0,1.8,16.0,610.0,714.44,562.11
2016,11,2,11,45,902.0,80.0,1.75,16.0,612.0,729.9,572.47
2016,11,2,12,0,901.0,81.0,1.7,16.0,614.0,742.13,580.63
2016,11,2,12,15,899.5,80.5,1.6,16.0,609.0,749.08,584.67
2016,11,2,12,30,898.0,80.0,1.5,16.0,604.0,752.73,586.47
2016,11,2,12,45,645.0,151.5,1.45,16.0,524.0,653.97,513.7
2016,11,2,13,0,392.0,223.0,1.4,16.0,444.0,534.86,422.03
2016,11,2,13,15,634.5,149.0,1.3,16.0,492.0,640.64,505.69
2016,11,2,13,30,877.0,75.0,1.2,16.0,540.0,720.28,563.86
2016,11,2,13,45,864.0,74.0,1.15,16.0,512.5,699.19,548.21
2016,11,2,14,0,851.0,73.0,1.1,16.0,485.0,679.67,534.86
2016,11,2,14,15,834.5,71.0,1.05,16.0,452.0,649.88,514.0
2016,11,2,14,30,818.0,69.0,1.0,16.0,419.0,617.94,490.36
2016,11,2,14,45,792.5,67.0,0.95,16.0,380.5,578.53,460.66
2016,11,2,15,0,767.0,65.0,0.9,16.0,342.0,538.0,429.46
2016,11,2,15,15,733.0,61.0,0.85,15.5,299.5,489.62,392.22
2016,11,2,15,30,699.0,57.0,0.8,15.0,257.0,441.39,353.8
2016,11,2,15,45,645.5,52.0,0.8,15.0,212.5,383.15,305.83
2016,11,2,16,0,592.0,47.0,0.8,15.0,168.0,330.43,260.54
2016,11,2,16,15,507.5,40.0,0.9,14.0,124.5,263.57,203.95
2016,11,2,16,30,423.0,33.0,1.0,13.0,81.0,203.25,149.82
2016,11,2,16,45,272.5,21.5,1.1,12.5,47.0,120.03,55.71
2016,11,2,17,0,122.0,10.0,1.2,12.0,13.0,41.34,0.0
2016,11,2,17,15,61.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,1.4,10.0,12.0,11.8,0.0
2016,11,3,7,0,0.0,24.0,1.4,10.0,24.0,23.59,0.0
2016,11,3,7,15,230.5,30.0,1.4,10.5,61.0,23.3,12.94
2016,11,3,7,30,461.0,36.0,1.4,11.0,98.0,53.22,25.48
2016,11,3,7,45,535.0,43.0,1.45,11.5,141.5,94.02,51.38
2016,11,3,8,0,609.0,50.0,1.5,12.0,185.0,142.32,88.56
2016,11,3,8,15,656.5,54.5,1.4,12.5,228.5,190.8,130.08
2016,11,3,8,30,704.0,59.0,1.3,13.0,272.0,242.11,175.17
2016,11,3,8,45,736.0,62.5,1.25,13.5,313.5,291.27,219.0
2016,11,3,9,0,768.0,66.0,1.2,14.0,355.0,342.17,263.43
2016,11,3,9,15,790.0,68.5,1.1,14.5,392.0,389.45,303.8
2016,11,3,9,30,812.0,71.0,1.0,15.0,429.0,436.91,342.87
2016,11,3,9,45,738.5,93.0,0.95,15.5,436.0,458.07,360.77
2016,11,3,10,0,665.0,115.0,0.9,16.0,443.0,471.93,371.93
2016,11,3,10,15,648.0,127.5,0.75,16.0,460.0,500.41,393.37
2016,11,3,10,30,631.0,140.0,0.6,16.0,477.0,525.93,411.5
2016,11,3,10,45,535.0,176.5,0.5,16.5,469.0,522.02,406.04
2016,11,3,11,0,439.0,213.0,0.4,17.0,461.0,513.66,397.05
2016,11,3,11,15,536.5,185.5,0.35,17.0,494.0,562.23,433.74
2016,11,3,11,30,634.0,158.0,0.3,17.0,527.0,615.33,472.28
2016,11,3,11,45,634.5,158.5,0.25,17.5,529.5,627.98,479.31
2016,11,3,12,0,635.0,159.0,0.2,18.0,532.0,638.32,485.16
2016,11,3,12,15,631.0,159.0,0.25,18.0,527.0,642.5,488.84
2016,11,3,12,30,627.0,159.0,0.3,18.0,522.0,644.23,490.93
2016,11,3,12,45,639.5,150.5,0.35,18.5,514.5,646.55,493.0
2016,11,3,13,0,652.0,142.0,0.4,19.0,507.0,646.28,493.28
2016,11,3,13,15,629.0,143.0,0.45,19.0,484.5,627.93,481.19
2016,11,3,13,30,606.0,144.0,0.5,19.0,462.0,607.49,467.69
2016,11,3,13,45,540.0,153.5,0.55,19.0,426.5,561.26,434.92
2016,11,3,14,0,474.0,163.0,0.6,19.0,391.0,518.77,404.35
2016,11,3,14,15,490.0,147.0,0.6,19.0,368.0,502.92,393.98
2016,11,3,14,30,506.0,131.0,0.6,19.0,345.0,484.48,381.12
2016,11,3,14,45,437.0,128.5,0.65,19.0,301.5,426.61,337.64
2016,11,3,15,0,368.0,126.0,0.7,19.0,258.0,371.23,295.3
2016,11,3,15,15,347.5,113.5,0.65,18.5,225.5,334.4,266.93
2016,11,3,15,30,327.0,101.0,0.6,18.0,193.0,297.93,237.84
2016,11,3,15,45,299.5,85.5,0.6,17.5,159.0,255.23,203.07
2016,11,3,16,0,272.0,70.0,0.6,17.0,125.0,213.92,168.31
2016,11,3,16,15,231.5,54.0,0.65,16.5,92.0,168.56,129.47
2016,11,3,16,30,191.0,38.0,0.7,16.0,59.0,126.41,91.49
2016,11,3,16,45,95.5,19.0,0.75,16.0,29.5,60.44,21.48
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.5,7.5,1.8,10.5,11.5,7.37,0.0
2016,11,4,7,0,187.0,15.0,1.8,11.0,23.0,14.74,0.0
2016,11,4,7,15,324.0,26.0,1.8,11.5,60.0,20.21,10.02
2016,11,4,7,30,461.0,37.0,1.8,12.0,97.0,52.97,25.56
2016,11,4,7,45,538.5,43.5,1.8,12.5,141.0,93.39,50.61
2016,11,4,8,0,616.0,50.0,1.8,13.0,185.0,141.68,87.3
2016,11,4,8,15,665.0,55.0,1.7,13.5,229.0,191.15,129.4
2016,11,4,8,30,714.0,60.0,1.6,14.0,273.0,243.58,175.31
2016,11,4,8,45,746.0,63.5,1.5,14.5,315.0,293.09,219.41
2016,11,4,9,0,778.0,67.0,1.4,15.0,357.0,344.33,264.08
2016,11,4,9,15,801.0,70.0,1.25,15.0,394.0,392.87,305.93
2016,11,4,9,30,824.0,73.0,1.1,15.0,431.0,441.65,346.55
2016,11,4,9,45,839.5,75.0,1.0,15.5,463.0,485.72,381.74
2016,11,4,10,0,855.0,77.0,0.9,16.0,495.0,528.83,414.84
2016,11,4,10,15,866.0,78.5,0.8,16.5,520.0,567.68,443.51
2016,11,4,10,30,877.0,80.0,0.7,17.0,545.0,603.11,468.65
2016,11,4,10,45,883.5,81.5,0.65,17.5,563.5,635.08,490.92
2016,11,4,11,0,890.0,83.0,0.6,18.0,582.0,664.61,510.82
2016,11,4,11,15,894.0,83.5,0.5,18.0,592.5,688.79,526.76
2016,11,4,11,30,898.0,84.0,0.4,18.0,603.0,710.1,539.56
2016,11,4,11,45,898.5,84.5,0.35,18.5,606.0,726.0,548.18
2016,11,4,12,0,899.0,85.0,0.3,19.0,609.0,738.73,554.72
2016,11,4,12,15,897.0,84.5,0.3,19.0,604.0,745.33,559.09
2016,11,4,12,30,895.0,84.0,0.3,19.0,599.0,748.64,561.45
2016,11,4,12,45,893.0,82.5,0.35,19.0,587.0,747.55,561.83
2016,11,4,13,0,891.0,81.0,0.4,19.0,575.0,743.17,560.2
2016,11,4,13,15,883.0,80.0,0.45,19.0,555.0,731.79,553.94
2016,11,4,13,30,875.0,79.0,0.5,19.0,535.0,717.34,545.72
2016,11,4,13,45,862.5,77.5,0.55,19.0,507.5,700.45,535.84
2016,11,4,14,0,850.0,76.0,0.6,19.0,480.0,676.61,521.06
2016,11,4,14,15,833.0,73.5,0.6,19.0,447.0,646.11,500.38
2016,11,4,14,30,816.0,71.0,0.6,19.0,414.0,613.48,477.3
2016,11,4,14,45,791.0,68.5,0.65,19.0,375.5,574.08,449.22
2016,11,4,15,0,766.0,66.0,0.7,19.0,337.0,533.53,419.41
2016,11,4,15,15,730.5,62.0,0.7,18.5,294.5,484.65,382.63
2016,11,4,15,30,695.0,58.0,0.7,18.0,252.0,435.99,344.62
2016,11,4,15,45,641.0,52.5,0.75,18.0,207.0,377.48,297.17
2016,11,4,16,0,587.0,47.0,0.8,18.0,162.0,324.79,252.43
2016,11,4,16,15,498.5,39.5,0.85,17.5,119.0,256.58,194.8
2016,11,4,16,30,410.0,32.0,0.9,17.0,76.0,195.3,139.5
2016,11,4,16,45,205.0,16.0,0.95,16.5,38.0,90.5,26.19
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,12.0,20.0,19.66,0.0
2016,11,5,7,15,216.5,28.0,0.75,12.0,55.5,21.81,10.7
2016,11,5,7,30,433.0,36.0,0.7,12.0,91.0,49.57,23.96
2016,11,5,7,45,506.5,43.5,0.7,12.5,133.0,88.8,48.19
2016,11,5,8,0,580.0,51.0,0.7,13.0,175.0,135.49,83.36
2016,11,5,8,15,628.5,56.0,0.7,13.0,218.0,181.81,122.56
2016,11,5,8,30,677.0,61.0,0.7,13.0,261.0,233.09,167.32
2016,11,5,8,45,594.0,84.0,0.75,13.0,278.0,264.58,199.75
2016,11,5,9,0,511.0,107.0,0.8,13.0,295.0,286.66,222.94
2016,11,5,9,15,496.5,123.0,0.7,13.5,321.0,321.53,252.88
2016,11,5,9,30,482.0,139.0,0.6,14.0,347.0,354.21,279.68
2016,11,5,9,45,560.0,129.5,0.55,14.5,388.0,405.01,319.62
2016,11,5,10,0,638.0,120.0,0.5,15.0,429.0,458.72,360.84
2016,11,5,10,15,546.5,155.0,0.5,15.0,429.5,466.08,366.37
2016,11,5,10,30,455.0,190.0,0.5,15.0,430.0,468.04,367.45
2016,11,5,10,45,471.5,193.0,0.5,15.5,449.0,496.54,388.55
2016,11,5,11,0,488.0,196.0,0.5,16.0,468.0,524.44,408.55
2016,11,5,11,15,458.5,208.5,0.55,16.0,468.0,530.98,413.27
2016,11,5,11,30,429.0,221.0,0.6,16.0,468.0,534.77,416.09
2016,11,5,11,45,378.5,234.0,0.7,16.0,452.5,515.9,402.56
2016,11,5,12,0,328.0,247.0,0.8,16.0,437.0,500.49,391.35
2016,11,5,12,15,280.0,253.0,0.8,16.0,414.5,477.16,373.51
2016,11,5,12,30,232.0,259.0,0.8,16.0,392.0,444.81,348.97
2016,11,5,12,45,312.0,238.0,0.85,16.0,412.5,489.06,384.61
2016,11,5,13,0,392.0,217.0,0.9,16.0,433.0,524.39,412.81
2016,11,5,13,15,249.5,224.0,0.9,16.0,360.0,429.36,339.23
2016,11,5,13,30,107.0,231.0,0.9,16.0,287.0,319.93,253.63
2016,11,5,13,45,106.0,219.0,0.95,16.0,272.0,305.92,244.0
2016,11,5,14,0,105.0,207.0,1.0,16.0,257.0,291.62,233.41
2016,11,5,14,15,67.5,184.0,1.0,15.5,215.5,240.07,192.72
2016,11,5,14,30,30.0,161.0,1.0,15.0,174.0,189.86,152.43
2016,11,5,14,45,39.0,150.0,1.0,15.0,165.0,183.81,148.18
2016,11,5,15,0,48.0,139.0,1.0,15.0,156.0,177.32,143.23
2016,11,5,15,15,43.0,122.0,0.95,14.5,136.0,155.3,125.35
2016,11,5,15,30,38.0,105.0,0.9,14.0,116.0,133.5,107.35
2016,11,5,15,45,29.0,87.0,0.9,14.0,94.5,108.78,86.36
2016,11,5,16,0,20.0,69.0,0.9,14.0,73.0,84.56,65.52
2016,11,5,16,15,10.0,51.0,0.85,14.0,53.0,57.12,41.86
2016,11,5,16,30,0.0,33.0,0.8,14.0,33.0,34.08,21.54
2016,11,5,16,45,0.0,16.5,0.8,14.0,16.5,15.93,0.0
2016,11,5,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,12.0,12.0,11.8,0.0
2016,11,6,7,15,56.0,28.0,1.05,12.0,34.5,24.52,11.93
2016,11,6,7,30,112.0,44.0,1.0,12.0,57.0,43.2,27.23
2016,11,6,7,45,134.0,62.0,1.0,12.0,85.0,69.41,47.49
2016,11,6,8,0,156.0,80.0,1.0,12.0,113.0,98.13,70.96
2016,11,6,8,15,169.5,97.5,0.95,12.0,141.0,127.05,95.68
2016,11,6,8,30,183.0,115.0,0.9,12.0,169.0,157.31,121.75
2016,11,6,8,45,192.5,132.0,0.9,12.5,195.5,186.2,146.44
2016,11,6,9,0,202.0,149.0,0.9,13.0,222.0,216.33,171.78
2016,11,6,9,15,431.0,122.0,0.85,13.0,299.5,293.35,232.5
2016,11,6,9,30,660.0,95.0,0.8,13.0,377.0,387.44,307.0
2016,11,6,9,45,752.5,83.0,0.8,13.0,427.0,447.19,355.0
2016,11,6,10,0,845.0,71.0,0.8,13.0,477.0,511.7,406.09
2016,11,6,10,15,856.0,72.0,0.8,13.0,501.5,548.21,434.99
2016,11,6,10,30,867.0,73.0,0.8,13.0,526.0,583.91,462.79
2016,11,6,10,45,877.0,73.0,0.8,13.5,544.5,615.95,486.43
2016,11,6,11,0,887.0,73.0,0.8,14.0,563.0,645.75,507.89
2016,11,6,11,15,890.5,73.5,0.8,14.0,573.5,669.39,525.4
2016,11,6,11,30,894.0,74.0,0.8,14.0,584.0,690.18,539.85
2016,11,6,11,45,739.0,122.5,0.85,14.5,545.5,655.37,512.86
2016,11,6,12,0,584.0,171.0,0.9,15.0,507.0,605.3,474.31
2016,11,6,12,15,539.5,185.0,0.85,15.0,493.0,595.29,466.52
2016,11,6,12,30,495.0,199.0,0.8,15.0,479.0,582.68,456.35
2016,11,6,12,45,460.0,203.0,0.75,15.0,459.0,564.0,442.15
2016,11,6,13,0,425.0,207.0,0.7,15.0,439.0,543.59,426.67
2016,11,6,13,15,328.0,216.5,0.7,15.0,391.5,476.21,375.83
2016,11,6,13,30,231.0,226.0,0.7,15.0,344.0,409.22,324.58
2016,11,6,13,45,213.5,215.0,0.7,15.0,320.0,383.31,305.57
2016,11,6,14,0,196.0,204.0,0.7,15.0,296.0,357.18,285.81
2016,11,6,14,15,228.0,186.0,0.65,14.5,285.5,355.21,285.9
2016,11,6,14,30,260.0,168.0,0.6,14.0,275.0,358.78,289.77
2016,11,6,14,45,251.5,153.0,0.55,14.0,249.0,330.93,267.83
2016,11,6,15,0,243.0,138.0,0.5,14.0,223.0,302.72,245.47
2016,11,6,15,15,234.0,121.0,0.45,13.5,194.0,271.57,220.72
2016,11,6,15,30,225.0,104.0,0.4,13.0,165.0,240.29,195.16
2016,11,6,15,45,207.0,86.5,0.4,13.0,135.0,204.15,164.63
2016,11,6,16,0,189.0,69.0,0.4,13.0,105.0,168.8,133.98
2016,11,6,16,15,157.5,52.0,0.45,13.0,76.0,129.86,99.83
2016,11,6,16,30,126.0,35.0,0.5,13.0,47.0,93.14,65.57
2016,11,6,16,45,63.0,17.5,0.55,13.0,23.5,42.63,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,2.0,12.0,10.0,9.83,0.0
2016,11,7,7,15,48.5,26.0,2.05,12.0,32.0,22.9,9.81
2016,11,7,7,30,97.0,42.0,2.1,12.0,54.0,40.53,25.38
2016,11,7,7,45,119.0,60.0,2.15,12.5,80.5,65.82,44.98
2016,11,7,8,0,141.0,78.0,2.2,13.0,107.0,93.93,67.82
2016,11,7,8,15,154.5,96.0,2.15,13.5,134.5,122.07,91.69
2016,11,7,8,30,168.0,114.0,2.1,14.0,162.0,151.59,116.89
2016,11,7,8,45,176.5,131.0,2.05,14.5,188.0,179.93,141.14
2016,11,7,9,0,185.0,148.0,2.0,15.0,214.0,208.93,165.58
2016,11,7,9,15,200.5,163.0,1.95,15.5,242.0,239.26,190.6
2016,11,7,9,30,216.0,178.0,1.9,16.0,270.0,270.65,216.07
2016,11,7,9,45,316.0,176.0,1.85,16.5,321.0,328.41,262.1
2016,11,7,10,0,416.0,174.0,1.8,17.0,372.0,394.23,313.86
2016,11,7,10,15,418.0,184.0,1.75,17.0,392.0,422.06,335.72
2016,11,7,10,30,420.0,194.0,1.7,17.0,412.0,448.91,356.57
2016,11,7,10,45,427.0,200.0,1.7,17.5,428.0,473.6,375.03
2016,11,7,11,0,434.0,206.0,1.7,18.0,444.0,497.35,392.46
2016,11,7,11,15,430.5,211.5,1.65,18.0,451.5,512.64,403.76
2016,11,7,11,30,427.0,217.0,1.6,18.0,459.0,526.33,413.77
2016,11,7,11,45,299.0,240.5,1.6,18.0,410.5,465.64,366.32
2016,11,7,12,0,171.0,264.0,1.6,18.0,362.0,399.92,314.49
2016,11,7,12,15,271.5,246.5,1.55,18.0,400.0,462.31,364.32
2016,11,7,12,30,372.0,229.0,1.5,18.0,438.0,518.09,407.73
2016,11,7,12,45,278.0,238.0,1.5,18.0,392.0,462.77,364.4
2016,11,7,13,0,184.0,247.0,1.5,18.0,346.0,398.92,314.8
2016,11,7,13,15,154.0,237.5,1.45,18.0,319.0,367.51,290.79
2016,11,7,13,30,124.0,228.0,1.4,18.0,292.0,335.98,266.28
2016,11,7,13,45,314.0,188.5,1.35,18.0,337.5,429.55,342.82
2016,11,7,14,0,504.0,149.0,1.3,18.0,383.0,517.06,411.58
2016,11,7,14,15,454.5,146.5,1.25,17.5,346.0,472.96,377.71
2016,11,7,14,30,405.0,144.0,1.2,17.0,309.0,429.41,344.75
2016,11,7,14,45,392.5,132.0,1.2,17.0,279.5,398.48,321.1
2016,11,7,15,0,380.0,120.0,1.2,17.0,250.0,366.93,296.31
2016,11,7,15,15,363.0,106.0,1.15,16.5,217.0,330.2,267.16
2016,11,7,15,30,346.0,92.0,1.1,16.0,184.0,293.51,237.16
2016,11,7,15,45,310.0,78.0,1.1,16.0,149.5,248.23,198.97
2016,11,7,16,0,274.0,64.0,1.1,16.0,115.0,205.03,161.59
2016,11,7,16,15,222.0,49.0,1.1,15.5,82.5,156.96,119.91
2016,11,7,16,30,170.0,34.0,1.1,15.0,50.0,113.25,78.99
2016,11,7,16,45,85.0,17.0,1.15,15.0,25.0,52.22,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,38.0,5.5,1.6,12.0,6.5,0.0,0.0
2016,11,8,7,0,76.0,11.0,1.6,12.0,13.0,10.81,0.0
2016,11,8,7,15,200.0,25.0,1.55,12.5,44.5,19.56,6.51
2016,11,8,7,30,324.0,39.0,1.5,13.0,76.0,45.3,24.04
2016,11,8,7,45,407.0,48.5,1.5,13.5,117.0,80.64,45.61
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,124.6,77.78
2016,11,8,8,15,413.5,80.0,1.4,14.5,178.0,157.02,109.69
2016,11,8,8,30,337.0,102.0,1.3,15.0,198.0,182.08,135.52
2016,11,8,8,45,368.5,111.0,1.25,15.5,230.5,218.34,166.49
2016,11,8,9,0,400.0,120.0,1.2,16.0,263.0,256.99,199.13
2016,11,8,9,15,416.0,132.0,1.15,16.0,294.0,294.81,231.2
2016,11,8,9,30,432.0,144.0,1.1,16.0,325.0,333.23,263.05
2016,11,8,9,45,464.5,149.0,1.05,16.5,357.0,372.76,294.55
2016,11,8,10,0,497.0,154.0,1.0,17.0,389.0,413.65,326.36
2016,11,8,10,15,538.0,151.5,0.95,17.0,417.5,452.48,356.7
2016,11,8,10,30,579.0,149.0,0.9,17.0,446.0,494.56,388.88
2016,11,8,10,45,692.0,125.5,0.9,17.5,493.5,557.12,436.0
2016,11,8,11,0,805.0,102.0,0.9,18.0,541.0,621.54,483.35
2016,11,8,11,15,810.0,103.0,0.85,18.0,551.5,645.32,499.9
2016,11,8,11,30,815.0,104.0,0.8,18.0,562.0,666.55,514.75
2016,11,8,11,45,796.5,111.5,0.8,18.5,561.0,675.93,520.31
2016,11,8,12,0,778.0,119.0,0.8,19.0,560.0,684.19,525.02
2016,11,8,12,15,776.0,119.0,0.75,19.0,555.5,690.91,529.39
2016,11,8,12,30,774.0,119.0,0.7,19.0,551.0,694.75,531.7
2016,11,8,12,45,804.5,105.5,0.7,19.0,546.0,701.53,537.0
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,707.57,541.58
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,695.92,533.32
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,681.37,523.34
2016,11,8,13,45,782.5,93.5,0.6,19.0,471.5,652.23,503.44
2016,11,8,14,0,747.0,98.0,0.6,19.0,441.0,624.18,483.58
2016,11,8,14,15,726.5,94.5,0.6,19.0,409.0,592.8,461.44
2016,11,8,14,30,706.0,91.0,0.6,19.0,377.0,559.79,437.66
2016,11,8,14,45,666.5,89.0,0.65,19.0,338.5,515.74,405.5
2016,11,8,15,0,627.0,87.0,0.7,19.0,300.0,471.63,372.41
2016,11,8,15,15,586.0,81.0,0.9,18.5,259.5,422.65,336.08
2016,11,8,15,30,545.0,75.0,1.1,18.0,219.0,374.6,298.58
2016,11,8,15,45,484.5,66.5,1.3,17.5,177.0,316.18,251.16
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,261.07,204.61
2016,11,8,16,15,336.5,45.5,1.55,16.5,96.0,195.71,148.7
2016,11,8,16,30,249.0,33.0,1.6,16.0,57.0,138.32,95.14
2016,11,8,16,45,124.5,16.5,1.7,15.5,28.5,62.48,0.0
2016,11,8,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
