Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,135.0,11.0,1.3,11.0,13.0,10.81,0.0
2016,11,9,7,15,281.5,21.5,1.25,11.5,46.5,16.84,3.73
2016,11,9,7,30,428.0,32.0,1.2,12.0,80.0,40.94,18.68
2016,11,9,7,45,510.5,39.5,1.2,13.0,122.5,79.7,40.97
2016,11,9,8,0,593.0,47.0,1.2,14.0,165.0,126.83,75.04
2016,11,9,8,15,644.5,52.0,1.15,14.0,208.5,174.56,114.81
2016,11,9,8,30,696.0,57.0,1.1,14.0,252.0,225.57,159.19
2016,11,9,8,45,422.0,101.5,1.05,14.5,225.0,223.49,169.38
2016,11,9,9,0,148.0,146.0,1.0,15.0,198.0,193.43,152.64
2016,11,9,9,15,202.5,158.0,0.95,15.5,237.5,233.91,185.25
2016,11,9,9,30,257.0,170.0,0.9,16.0,277.0,281.08,222.68
2016,11,9,9,45,553.0,121.0,0.85,16.5,373.5,385.94,304.4
2016,11,9,10,0,849.0,72.0,0.8,17.0,470.0,506.37,396.18
2016,11,9,10,15,860.0,73.5,0.8,17.5,494.5,543.35,423.81
2016,11,9,10,30,871.0,75.0,0.8,18.0,519.0,579.53,450.79
2016,11,9,10,45,875.5,77.0,0.8,18.5,536.5,610.4,473.17
2016,11,9,11,0,880.0,79.0,0.8,19.0,554.0,638.77,493.24
2016,11,9,11,15,884.0,79.5,0.8,19.0,564.5,662.55,510.63
2016,11,9,11,30,888.0,80.0,0.8,19.0,575.0,683.53,525.81
2016,11,9,11,45,886.5,81.0,0.8,19.5,577.0,698.39,534.78
2016,11,9,12,0,885.0,82.0,0.8,20.0,579.0,710.1,541.68
2016,11,9,12,15,883.0,81.5,0.75,20.0,574.0,716.62,545.48
2016,11,9,12,30,881.0,81.0,0.7,20.0,569.0,719.93,547.21
2016,11,9,12,45,877.5,80.0,0.7,20.0,557.0,718.4,546.47
2016,11,9,13,0,874.0,79.0,0.7,20.0,545.0,713.68,543.71
2016,11,9,13,15,865.5,77.5,0.7,20.0,525.5,701.73,536.09
2016,11,9,13,30,857.0,76.0,0.7,20.0,506.0,690.93,529.44
2016,11,9,13,45,716.0,102.0,0.7,20.0,448.5,616.67,476.68
2016,11,9,14,0,575.0,128.0,0.7,20.0,391.0,540.75,421.11
2016,11,9,14,15,683.5,98.5,0.65,20.0,389.0,567.38,442.47
2016,11,9,14,30,792.0,69.0,0.6,20.0,387.0,583.28,454.43
2016,11,9,14,45,765.0,66.5,0.6,20.0,349.0,543.95,424.96
2016,11,9,15,0,738.0,64.0,0.6,20.0,311.0,503.64,394.56
2016,11,9,15,15,700.0,60.0,0.55,19.5,270.0,455.12,357.34
2016,11,9,15,30,662.0,56.0,0.5,19.0,229.0,407.04,319.18
2016,11,9,15,45,603.0,50.5,0.45,18.5,185.5,351.58,273.92
2016,11,9,16,0,544.0,45.0,0.4,18.0,142.0,296.47,227.5
2016,11,9,16,15,449.5,36.5,0.45,17.5,101.0,228.19,170.09
2016,11,9,16,30,355.0,28.0,0.5,17.0,60.0,167.64,112.21
2016,11,9,16,45,177.5,14.0,0.55,16.5,30.0,75.22,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,7,15,196.0,16.0,1.0,13.5,37.5,11.82,0.0
2016,11,10,7,30,392.0,32.0,1.0,14.0,75.0,38.7,17.86
2016,11,10,7,45,479.0,39.5,1.05,14.5,116.5,75.64,38.77
2016,11,10,8,0,566.0,47.0,1.1,15.0,158.0,121.45,71.39
2016,11,10,8,15,618.5,52.5,1.05,15.0,200.5,167.32,109.22
2016,11,10,8,30,671.0,58.0,1.0,15.0,243.0,218.52,153.33
2016,11,10,8,45,705.5,61.5,0.95,15.5,283.0,265.78,195.0
2016,11,10,9,0,740.0,65.0,0.9,16.0,323.0,315.06,237.78
2016,11,10,9,15,764.5,68.0,0.8,16.5,359.0,361.75,277.48
2016,11,10,9,30,789.0,71.0,0.7,17.0,395.0,408.89,316.15
2016,11,10,9,45,811.0,71.5,0.65,17.5,427.0,452.44,351.04
2016,11,10,10,0,833.0,72.0,0.6,18.0,459.0,495.58,384.41
2016,11,10,10,15,844.0,73.5,0.55,18.0,483.5,533.21,413.37
2016,11,10,10,30,855.0,75.0,0.5,18.0,508.0,567.55,439.15
2016,11,10,10,45,861.5,76.5,0.5,18.5,525.5,598.58,461.53
2016,11,10,11,0,868.0,78.0,0.5,19.0,543.0,627.26,481.69
2016,11,10,11,15,872.0,78.5,0.45,19.5,553.5,650.74,497.13
2016,11,10,11,30,876.0,79.0,0.4,20.0,564.0,671.46,510.31
2016,11,10,11,45,875.5,80.0,0.35,20.5,566.5,686.81,518.9
2016,11,10,12,0,875.0,81.0,0.3,21.0,569.0,699.09,525.32
2016,11,10,12,15,873.0,80.5,0.3,21.0,564.0,705.54,529.61
2016,11,10,12,30,871.0,80.0,0.3,21.0,559.0,708.81,531.96
2016,11,10,12,45,867.0,79.0,0.3,21.0,547.0,706.94,530.98
2016,11,10,13,0,863.0,78.0,0.3,21.0,535.0,701.92,528.06
2016,11,10,13,15,854.0,77.0,0.3,21.0,515.5,694.39,523.57
2016,11,10,13,30,845.0,76.0,0.3,21.0,496.0,679.89,514.44
2016,11,10,13,45,832.0,74.5,0.35,21.0,470.0,659.26,501.87
2016,11,10,14,0,819.0,73.0,0.4,21.0,444.0,636.06,487.02
2016,11,10,14,15,800.5,70.5,0.4,21.0,411.5,605.78,465.9
2016,11,10,14,30,782.0,68.0,0.4,21.0,379.0,573.56,442.99
2016,11,10,14,45,757.0,65.0,0.4,21.0,342.0,535.23,415.06
2016,11,10,15,0,732.0,62.0,0.4,21.0,305.0,495.87,385.57
2016,11,10,15,15,694.5,58.0,0.4,20.5,264.0,447.98,349.45
2016,11,10,15,30,657.0,54.0,0.4,20.0,223.0,400.55,312.28
2016,11,10,15,45,600.0,48.5,0.4,20.0,181.0,346.26,267.85
2016,11,10,16,0,543.0,43.0,0.4,20.0,139.0,292.37,222.33
2016,11,10,16,15,449.0,35.0,0.4,19.5,98.5,225.24,165.93
2016,11,10,16,30,355.0,27.0,0.4,19.0,58.0,165.81,107.95
2016,11,10,16,45,177.5,13.5,0.45,18.5,29.0,63.86,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,173.5,16.5,1.0,12.5,34.5,12.4,0.0
2016,11,11,7,30,347.0,33.0,1.1,13.0,69.0,37.42,18.11
2016,11,11,7,45,426.0,42.5,1.2,13.5,109.0,72.95,38.91
2016,11,11,8,0,505.0,52.0,1.3,14.0,149.0,116.57,70.23
2016,11,11,8,15,560.0,58.0,1.3,14.0,190.0,160.08,105.93
2016,11,11,8,30,615.0,64.0,1.3,14.0,231.0,208.49,147.6
2016,11,11,8,45,481.5,93.5,1.35,14.5,237.0,229.99,173.03
2016,11,11,9,0,348.0,123.0,1.4,15.0,243.0,239.06,186.09
2016,11,11,9,15,324.5,141.5,1.3,15.0,263.0,263.95,208.42
2016,11,11,9,30,301.0,160.0,1.2,15.0,283.0,287.9,229.01
2016,11,11,9,45,311.5,172.0,1.2,15.5,308.0,318.41,253.69
2016,11,11,10,0,322.0,184.0,1.2,16.0,333.0,349.08,277.93
2016,11,11,10,15,305.0,198.0,1.15,16.0,345.0,367.24,292.22
2016,11,11,10,30,288.0,212.0,1.1,16.0,357.0,383.56,304.75
2016,11,11,10,45,365.0,204.5,1.05,16.5,394.5,431.26,341.57
2016,11,11,11,0,442.0,197.0,1.0,17.0,432.0,487.22,383.58
2016,11,11,11,15,301.5,224.5,0.95,17.0,386.5,432.59,340.23
2016,11,11,11,30,161.0,252.0,0.9,17.0,341.0,370.85,291.31
2016,11,11,11,45,166.0,253.5,0.85,17.0,345.5,379.82,298.56
2016,11,11,12,0,171.0,255.0,0.8,17.0,350.0,388.41,304.97
2016,11,11,12,15,206.0,250.0,0.8,17.0,363.0,410.28,322.34
2016,11,11,12,30,241.0,245.0,0.8,17.0,376.0,431.9,339.35
2016,11,11,12,45,180.5,241.5,0.8,17.0,339.0,387.31,304.68
2016,11,11,13,0,120.0,238.0,0.8,17.0,302.0,342.14,269.58
2016,11,11,13,15,84.0,221.5,0.8,17.0,265.5,291.65,230.63
2016,11,11,13,30,48.0,205.0,0.8,17.0,229.0,248.85,197.0
2016,11,11,13,45,24.0,121.0,0.8,17.0,133.0,139.52,110.06
2016,11,11,14,0,0.0,37.0,0.8,17.0,37.0,35.73,24.41
2016,11,11,14,15,0.0,34.5,0.8,16.5,34.5,33.31,22.58
2016,11,11,14,30,0.0,32.0,0.8,16.0,32.0,30.89,20.63
2016,11,11,14,45,0.0,29.0,0.8,16.0,29.0,27.99,18.21
2016,11,11,15,0,0.0,26.0,0.8,16.0,26.0,25.09,15.77
2016,11,11,15,15,0.0,22.0,0.8,15.5,22.0,21.22,12.52
2016,11,11,15,30,0.0,18.0,0.8,15.0,18.0,17.36,9.22
2016,11,11,15,45,0.0,14.5,0.8,15.0,14.5,13.98,6.27
2016,11,11,16,0,0.0,11.0,0.8,15.0,11.0,10.6,3.3
2016,11,11,16,15,0.0,7.5,0.8,14.5,7.5,7.23,0.33
2016,11,11,16,30,0.0,4.0,0.8,14.0,4.0,3.85,0.0
2016,11,11,16,45,0.0,2.0,0.85,14.0,2.0,1.97,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,200.5,14.5,1.1,12.5,35.0,10.72,0.0
2016,11,12,7,30,401.0,29.0,1.1,13.0,70.0,33.89,14.74
2016,11,12,7,45,492.5,36.0,1.1,13.5,111.5,70.65,34.69
2016,11,12,8,0,584.0,43.0,1.1,14.0,153.0,117.73,67.7
2016,11,12,8,15,638.0,48.0,1.05,14.5,195.5,163.71,105.21
2016,11,12,8,30,692.0,53.0,1.0,15.0,238.0,214.36,148.6
2016,11,12,8,45,397.5,96.5,1.0,15.5,206.5,207.89,156.19
2016,11,12,9,0,103.0,140.0,1.0,16.0,175.0,171.55,135.08
2016,11,12,9,15,131.0,156.0,1.0,16.5,205.5,203.53,161.02
2016,11,12,9,30,159.0,172.0,1.0,17.0,236.0,237.84,188.37
2016,11,12,9,45,503.0,120.0,1.0,17.5,345.5,354.95,280.03
2016,11,12,10,0,847.0,68.0,1.0,18.0,455.0,491.86,384.97
2016,11,12,10,15,638.5,125.0,1.1,18.0,426.0,473.41,371.55
2016,11,12,10,30,430.0,182.0,1.2,18.0,397.0,435.36,342.86
2016,11,12,10,45,360.0,204.0,1.3,18.0,388.5,426.65,336.75
2016,11,12,11,0,290.0,226.0,1.4,18.0,380.0,417.73,329.65
2016,11,12,11,15,337.5,221.5,1.5,18.0,403.5,451.42,356.58
2016,11,12,11,30,385.0,217.0,1.6,18.0,427.0,485.88,383.71
2016,11,12,11,45,636.5,147.0,1.75,18.0,496.5,597.5,471.97
2016,11,12,12,0,888.0,77.0,1.9,18.0,566.0,697.75,548.97
2016,11,12,12,15,886.0,77.0,1.95,18.0,561.0,704.89,553.66
2016,11,12,12,30,884.0,77.0,2.0,18.0,556.0,708.83,557.02
2016,11,12,12,45,598.5,148.0,2.1,18.0,469.5,595.36,471.53
2016,11,12,13,0,313.0,219.0,2.2,18.0,383.0,463.12,368.07
2016,11,12,13,15,579.0,148.0,2.2,17.5,437.0,576.23,460.91
2016,11,12,13,30,845.0,77.0,2.2,17.0,491.0,675.78,539.41
2016,11,12,13,45,639.0,116.5,2.2,17.0,420.5,574.6,460.94
2016,11,12,14,0,433.0,156.0,2.2,17.0,350.0,470.76,379.44
2016,11,12,14,15,479.5,135.0,2.25,17.0,334.5,469.18,380.05
2016,11,12,14,30,526.0,114.0,2.3,17.0,319.0,463.58,376.59
2016,11,12,14,45,621.5,89.5,2.35,17.0,308.5,482.18,391.76
2016,11,12,15,0,717.0,65.0,2.4,17.0,298.0,486.88,395.22
2016,11,12,15,15,676.5,60.5,2.45,16.5,257.0,437.6,355.38
2016,11,12,15,30,636.0,56.0,2.5,16.0,216.0,391.97,317.24
2016,11,12,15,45,574.5,50.5,2.6,16.0,174.0,334.21,267.63
2016,11,12,16,0,513.0,45.0,2.7,16.0,132.0,279.76,219.38
2016,11,12,16,15,412.5,36.0,2.55,15.5,92.5,210.85,158.97
2016,11,12,16,30,312.0,27.0,2.4,15.0,53.0,148.77,94.76
2016,11,12,16,45,156.0,13.5,2.3,14.5,26.5,57.1,0.0
2016,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,176.0,15.0,0.55,12.0,32.5,11.29,0.0
2016,11,13,7,30,352.0,30.0,0.5,12.0,65.0,32.72,15.03
2016,11,13,7,45,441.0,38.0,0.5,12.5,104.5,67.33,34.24
2016,11,13,8,0,530.0,46.0,0.5,13.0,144.0,111.02,64.62
2016,11,13,8,15,586.0,51.5,0.4,13.0,185.5,155.08,100.29
2016,11,13,8,30,642.0,57.0,0.3,13.0,227.0,204.06,141.92
2016,11,13,8,45,419.5,96.5,0.25,13.5,214.5,212.79,159.36
2016,11,13,9,0,197.0,136.0,0.2,14.0,202.0,197.82,154.38
2016,11,13,9,15,486.0,103.0,0.15,14.0,290.5,285.28,221.44
2016,11,13,9,30,775.0,70.0,0.1,14.0,379.0,394.51,305.29
2016,11,13,9,45,797.0,71.0,0.1,14.5,410.5,437.71,339.48
2016,11,13,10,0,819.0,72.0,0.1,15.0,442.0,480.56,373.02
2016,11,13,10,15,831.5,73.5,0.1,15.5,467.0,518.32,401.81
2016,11,13,10,30,844.0,75.0,0.1,16.0,492.0,554.53,428.65
2016,11,13,10,45,855.5,75.0,0.15,16.5,510.5,584.86,451.11
2016,11,13,11,0,867.0,75.0,0.2,17.0,529.0,614.73,472.8
2016,11,13,11,15,871.5,75.5,0.25,17.0,540.0,638.44,490.66
2016,11,13,11,30,876.0,76.0,0.3,17.0,551.0,659.43,506.48
2016,11,13,11,45,879.0,76.0,0.35,17.5,554.0,676.03,517.92
2016,11,13,12,0,882.0,76.0,0.4,18.0,557.0,689.65,526.86
2016,11,13,12,15,880.0,75.5,0.45,18.0,552.5,696.2,532.03
2016,11,13,12,30,878.0,75.0,0.5,18.0,548.0,699.56,535.22
2016,11,13,12,45,876.5,73.0,0.6,18.0,536.5,698.4,536.14
2016,11,13,13,0,875.0,71.0,0.7,18.0,525.0,694.04,534.95
2016,11,13,13,15,867.0,70.0,0.7,18.0,506.0,683.21,527.98
2016,11,13,13,30,859.0,69.0,0.7,18.0,487.0,669.39,519.04
2016,11,13,13,45,847.5,67.5,0.75,18.0,461.0,649.79,506.66
2016,11,13,14,0,836.0,66.0,0.8,18.0,435.0,631.65,494.7
2016,11,13,14,15,818.5,64.0,0.8,18.0,403.5,602.56,473.68
2016,11,13,14,30,801.0,62.0,0.8,18.0,372.0,571.46,450.81
2016,11,13,14,45,776.5,59.0,0.85,18.0,335.0,533.32,422.52
2016,11,13,15,0,752.0,56.0,0.9,18.0,298.0,494.08,392.47
2016,11,13,15,15,715.0,52.5,0.9,17.5,257.5,446.92,355.63
2016,11,13,15,30,678.0,49.0,0.9,17.0,217.0,400.14,317.66
2016,11,13,15,45,620.5,44.0,0.95,16.5,175.0,343.19,270.46
2016,11,13,16,0,563.0,39.0,1.0,16.0,133.0,289.02,223.7
2016,11,13,16,15,465.5,31.5,1.1,15.5,93.0,220.83,164.53
2016,11,13,16,30,368.0,24.0,1.2,15.0,53.0,162.47,100.14
2016,11,13,16,45,184.0,12.0,1.3,14.5,26.5,63.14,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,207.5,13.5,1.8,11.5,33.0,10.05,0.0
2016,11,14,7,30,415.0,27.0,1.7,12.0,66.0,31.6,13.58
2016,11,14,7,45,506.5,34.0,1.65,12.5,107.5,68.17,32.75
2016,11,14,8,0,598.0,41.0,1.6,13.0,149.0,114.12,64.35
2016,11,14,8,15,652.0,45.5,1.5,13.5,191.5,159.92,101.61
2016,11,14,8,30,706.0,50.0,1.4,14.0,234.0,210.35,145.06
2016,11,14,8,45,742.5,53.5,1.35,14.5,275.0,259.21,188.6
2016,11,14,9,0,779.0,57.0,1.3,15.0,316.0,310.22,233.56
2016,11,14,9,15,509.5,109.5,1.15,15.5,286.5,298.86,232.4
2016,11,14,9,30,240.0,162.0,1.0,16.0,257.0,262.26,207.44
2016,11,14,9,45,550.5,113.5,0.9,16.5,354.0,368.32,290.5
2016,11,14,10,0,861.0,65.0,0.8,17.0,451.0,489.99,383.29
2016,11,14,10,15,872.5,66.5,0.7,17.0,476.0,528.26,412.21
2016,11,14,10,30,884.0,68.0,0.6,17.0,501.0,564.81,439.61
2016,11,14,10,45,891.5,69.0,0.5,17.5,519.0,596.54,461.75
2016,11,14,11,0,899.0,70.0,0.4,18.0,537.0,625.9,481.39
2016,11,14,11,15,902.5,70.5,0.45,18.0,547.5,649.66,499.39
2016,11,14,11,30,906.0,71.0,0.5,18.0,558.0,670.56,515.22
2016,11,14,11,45,906.0,71.5,0.55,18.0,561.0,686.16,526.85
2016,11,14,12,0,906.0,72.0,0.6,18.0,564.0,698.62,535.99
2016,11,14,12,15,904.0,71.5,0.7,18.0,559.0,705.38,542.01
2016,11,14,12,30,902.0,71.0,0.8,18.0,554.0,708.89,545.92
2016,11,14,12,45,897.0,70.5,0.9,18.0,542.0,707.05,546.2
2016,11,14,13,0,892.0,70.0,1.0,18.0,530.0,701.99,544.31
2016,11,14,13,15,883.0,69.0,1.1,18.0,510.5,690.43,537.86
2016,11,14,13,30,874.0,68.0,1.2,18.0,491.0,675.86,529.27
2016,11,14,13,45,860.5,67.0,1.35,18.0,464.5,655.41,516.78
2016,11,14,14,0,847.0,66.0,1.5,18.0,438.0,632.38,501.6
2016,11,14,14,15,828.5,64.0,1.55,17.5,405.5,606.6,483.69
2016,11,14,14,30,810.0,62.0,1.6,17.0,373.0,574.77,460.8
2016,11,14,14,45,783.5,59.5,1.7,17.0,336.0,535.95,431.28
2016,11,14,15,0,757.0,57.0,1.8,17.0,299.0,496.11,399.98
2016,11,14,15,15,719.0,53.5,1.85,16.5,258.0,448.41,361.92
2016,11,14,15,30,681.0,50.0,1.9,16.0,217.0,401.12,322.7
2016,11,14,15,45,622.0,44.5,2.0,15.5,174.5,342.99,273.47
2016,11,14,16,0,563.0,39.0,2.1,15.0,132.0,287.74,224.87
2016,11,14,16,15,462.5,31.5,2.05,14.5,92.0,218.69,163.75
2016,11,14,16,30,362.0,24.0,2.0,14.0,52.0,159.17,95.51
2016,11,14,16,45,181.0,12.0,1.95,13.5,26.0,61.98,0.0
2016,11,14,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,6.5,1.5,13.0,6.5,6.26,0.0
2016,11,15,7,30,0.0,13.0,1.6,13.0,13.0,12.54,3.93
2016,11,15,7,45,0.0,22.0,1.75,13.5,22.0,21.23,12.01
2016,11,15,8,0,0.0,31.0,1.9,14.0,31.0,29.93,19.66
2016,11,15,8,15,0.0,41.0,1.95,14.0,41.0,39.6,28.11
2016,11,15,8,30,0.0,51.0,2.0,14.0,51.0,49.27,36.49
2016,11,15,8,45,0.0,60.0,2.1,14.0,60.0,57.99,43.95
2016,11,15,9,0,0.0,69.0,2.2,14.0,69.0,66.7,51.33
2016,11,15,9,15,0.0,77.5,2.3,14.0,77.5,74.96,58.24
2016,11,15,9,30,0.0,86.0,2.4,14.0,86.0,83.25,65.12
2016,11,15,9,45,9.5,126.5,2.5,14.5,130.5,127.3,101.63
2016,11,15,10,0,19.0,167.0,2.6,15.0,175.0,172.66,138.61
2016,11,15,10,15,81.5,192.0,2.7,15.0,231.0,234.4,189.18
2016,11,15,10,30,144.0,217.0,2.8,15.0,287.0,302.0,243.99
2016,11,15,10,45,102.0,219.0,2.9,15.0,269.5,280.68,226.36
2016,11,15,11,0,60.0,221.0,3.0,15.0,252.0,260.73,209.76
2016,11,15,11,15,36.5,206.5,3.05,15.0,225.5,232.61,186.76
2016,11,15,11,30,13.0,192.0,3.1,15.0,199.0,198.44,158.68
2016,11,15,11,45,32.0,210.0,3.2,15.0,227.0,236.0,189.54
2016,11,15,12,0,51.0,228.0,3.3,15.0,255.0,269.6,216.91
2016,11,15,12,15,101.0,235.5,3.35,15.0,289.0,313.54,253.27
2016,11,15,12,30,151.0,243.0,3.4,15.0,323.0,365.18,295.33
2016,11,15,12,45,185.0,235.0,3.45,15.0,331.5,381.53,309.19
2016,11,15,13,0,219.0,227.0,3.5,15.0,340.0,397.18,322.62
2016,11,15,13,15,279.0,209.5,3.5,14.5,347.5,426.51,347.95
2016,11,15,13,30,339.0,192.0,3.5,14.0,355.0,446.17,365.66
2016,11,15,13,45,314.0,184.5,3.5,14.0,329.0,418.33,343.48
2016,11,15,14,0,289.0,177.0,3.5,14.0,303.0,390.11,320.99
2016,11,15,14,15,357.5,152.5,3.45,13.5,297.0,400.54,331.53
2016,11,15,14,30,426.0,128.0,3.4,13.0,291.0,415.1,344.69
2016,11,15,14,45,400.0,120.5,3.35,13.0,261.0,381.39,316.77
2016,11,15,15,0,374.0,113.0,3.3,13.0,231.0,347.85,288.66
2016,11,15,15,15,353.5,99.5,3.25,12.5,199.0,310.68,257.61
2016,11,15,15,30,333.0,86.0,3.2,12.0,167.0,273.83,225.93
2016,11,15,15,45,293.0,72.0,3.15,12.0,133.0,228.27,185.8
2016,11,15,16,0,253.0,58.0,3.1,12.0,99.0,185.14,147.05
2016,11,15,16,15,193.0,43.0,3.05,12.0,68.0,136.38,103.1
2016,11,15,16,30,133.0,28.0,3.0,12.0,37.0,89.03,51.0
2016,11,15,16,45,66.5,14.0,3.0,12.0,18.5,32.09,0.0
2016,11,15,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,180.5,14.0,2.85,8.0,30.0,13.76,0.0
2016,11,16,7,30,361.0,28.0,2.9,8.0,60.0,28.03,12.35
2016,11,16,7,45,456.0,36.5,2.95,8.5,100.5,63.18,31.45
2016,11,16,8,0,551.0,45.0,3.0,9.0,141.0,107.97,62.27
2016,11,16,8,15,609.0,50.5,3.05,9.0,183.0,152.83,99.06
2016,11,16,8,30,667.0,56.0,3.1,9.0,225.0,203.54,143.55
2016,11,16,8,45,703.0,60.5,3.2,9.5,265.0,251.14,187.15
2016,11,16,9,0,739.0,65.0,3.3,10.0,305.0,300.94,232.6
2016,11,16,9,15,764.5,68.0,3.3,10.0,341.5,347.28,275.26
2016,11,16,9,30,790.0,71.0,3.3,10.0,378.0,394.19,317.59
2016,11,16,9,45,806.0,74.0,3.35,10.5,408.5,437.16,355.32
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,479.33,391.4
2016,11,16,10,15,834.0,78.5,3.4,11.0,463.5,516.83,423.54
2016,11,16,10,30,846.0,80.0,3.4,11.0,488.0,552.74,453.72
2016,11,16,10,45,834.0,87.5,3.4,11.0,502.5,579.46,475.87
2016,11,16,11,0,822.0,95.0,3.4,11.0,517.0,602.94,495.03
2016,11,16,11,15,827.0,96.0,3.4,11.0,527.5,626.92,514.48
2016,11,16,11,30,832.0,97.0,3.4,11.0,538.0,648.34,531.67
2016,11,16,11,45,608.5,155.0,3.4,11.5,478.5,579.03,474.18
2016,11,16,12,0,385.0,213.0,3.4,12.0,419.0,490.84,401.37
2016,11,16,12,15,591.0,160.5,3.4,12.0,474.0,586.24,480.4
2016,11,16,12,30,797.0,108.0,3.4,12.0,529.0,675.95,552.74
2016,11,16,12,45,812.0,100.0,3.4,12.0,521.0,680.01,556.05
2016,11,16,13,0,827.0,92.0,3.4,12.0,513.0,680.93,557.49
2016,11,16,13,15,817.5,90.5,3.4,12.0,493.5,669.16,548.82
2016,11,16,13,30,808.0,89.0,3.4,12.0,474.0,654.55,537.93
2016,11,16,13,45,452.0,137.5,3.4,12.0,351.0,463.61,384.02
2016,11,16,14,0,96.0,186.0,3.4,12.0,228.0,260.49,214.25
2016,11,16,14,15,51.5,160.0,3.4,11.5,182.5,202.26,166.46
2016,11,16,14,30,7.0,134.0,3.4,11.0,137.0,139.91,113.93
2016,11,16,14,45,322.5,107.0,3.45,11.0,208.5,320.18,269.51
2016,11,16,15,0,638.0,80.0,3.5,11.0,280.0,456.42,381.54
2016,11,16,15,15,593.0,74.0,3.45,10.5,240.0,406.31,338.68
2016,11,16,15,30,548.0,68.0,3.4,10.0,200.0,357.35,296.37
2016,11,16,15,45,502.5,58.0,3.4,10.0,160.5,305.52,250.04
2016,11,16,16,0,457.0,48.0,3.4,10.0,121.0,255.92,204.38
2016,11,16,16,15,350.5,37.5,3.35,9.5,82.5,186.49,141.99
2016,11,16,16,30,244.0,27.0,3.3,9.0,44.0,121.76,68.34
2016,11,16,16,45,122.0,13.5,3.25,9.0,22.0,46.7,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,12.5,1.45,6.5,29.5,12.29,0.0
2016,11,17,7,30,410.0,25.0,1.3,7.0,59.0,26.19,10.9
2016,11,17,7,45,502.5,32.0,1.2,7.5,99.5,61.69,29.03
2016,11,17,8,0,595.0,39.0,1.1,8.0,140.0,106.64,59.4
2016,11,17,8,15,651.5,44.0,1.0,8.5,182.5,152.58,96.64
2016,11,17,8,30,708.0,49.0,0.9,9.0,225.0,203.43,140.62
2016,11,17,8,45,744.0,52.5,0.85,9.5,266.0,251.8,184.24
2016,11,17,9,0,780.0,56.0,0.8,10.0,307.0,302.29,229.3
2016,11,17,9,15,805.0,58.5,0.7,10.5,343.5,349.58,270.9
2016,11,17,9,30,830.0,61.0,0.6,11.0,380.0,397.3,311.43
2016,11,17,9,45,847.5,63.0,0.5,11.5,411.0,440.69,347.16
2016,11,17,10,0,865.0,65.0,0.4,12.0,442.0,483.63,381.07
2016,11,17,10,15,876.5,66.0,0.35,12.0,467.0,521.36,411.01
2016,11,17,10,30,888.0,67.0,0.3,12.0,492.0,557.37,438.77
2016,11,17,10,45,892.5,69.0,0.3,12.5,510.0,588.51,461.9
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,617.13,482.62
2016,11,17,11,15,901.0,71.5,0.35,13.0,538.5,641.16,501.19
2016,11,17,11,30,905.0,72.0,0.4,13.0,549.0,662.38,517.55
2016,11,17,11,45,901.5,74.0,0.5,13.5,551.0,677.41,529.05
2016,11,17,12,0,898.0,76.0,0.6,14.0,553.0,689.25,537.91
2016,11,17,12,15,896.0,75.5,0.7,14.0,548.5,696.09,544.07
2016,11,17,12,30,894.0,75.0,0.8,14.0,544.0,699.71,548.1
2016,11,17,12,45,885.0,75.5,0.9,14.0,531.0,696.47,547.33
2016,11,17,13,0,876.0,76.0,1.0,14.0,518.0,690.06,544.41
2016,11,17,13,15,867.0,75.0,1.0,14.0,498.5,682.84,539.86
2016,11,17,13,30,858.0,74.0,1.0,14.0,479.0,668.74,530.41
2016,11,17,13,45,839.0,73.5,1.05,14.0,452.0,645.79,514.45
2016,11,17,14,0,820.0,73.0,1.1,14.0,425.0,620.41,496.38
2016,11,17,14,15,799.5,70.5,1.05,13.5,393.0,589.62,473.95
2016,11,17,14,30,779.0,68.0,1.0,13.0,361.0,556.98,449.6
2016,11,17,14,45,747.0,65.5,0.95,13.0,323.0,516.15,417.53
2016,11,17,15,0,715.0,63.0,0.9,13.0,285.0,474.64,384.16
2016,11,17,15,15,673.0,58.5,0.8,12.5,244.5,425.44,344.22
2016,11,17,15,30,631.0,54.0,0.7,12.0,204.0,380.08,305.97
2016,11,17,15,45,566.5,48.0,0.65,12.0,162.5,321.59,255.91
2016,11,17,16,0,502.0,42.0,0.6,12.0,121.0,266.65,207.47
2016,11,17,16,15,397.5,32.5,0.5,11.5,82.5,197.61,146.69
2016,11,17,16,30,293.0,23.0,0.4,11.0,44.0,132.59,69.47
2016,11,17,16,45,146.5,11.5,0.3,11.0,22.0,51.22,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,3.2,6.0,27.0,12.29,0.0
2016,11,18,7,30,357.0,25.0,3.2,6.0,54.0,23.03,11.75
2016,11,18,7,45,452.0,34.0,3.25,6.5,94.0,57.95,28.0
2016,11,18,8,0,547.0,43.0,3.3,7.0,134.0,102.4,58.24
2016,11,18,8,15,606.5,48.5,3.3,7.5,176.0,146.88,94.32
2016,11,18,8,30,666.0,54.0,3.3,8.0,218.0,197.34,138.31
2016,11,18,8,45,702.5,58.5,3.35,8.5,258.0,244.72,181.84
2016,11,18,9,0,739.0,63.0,3.4,9.0,298.0,294.36,227.35
2016,11,18,9,15,765.0,66.0,3.4,9.5,334.0,340.66,269.76
2016,11,18,9,30,791.0,69.0,3.4,10.0,370.0,387.57,311.75
2016,11,18,9,45,812.0,71.0,3.45,10.5,401.5,431.56,350.47
2016,11,18,10,0,833.0,73.0,3.5,11.0,433.0,475.13,387.84
2016,11,18,10,15,844.5,74.5,3.5,11.0,457.5,512.62,420.16
2016,11,18,10,30,856.0,76.0,3.5,11.0,482.0,548.49,450.46
2016,11,18,10,45,861.5,77.5,3.55,11.5,499.5,579.09,475.28
2016,11,18,11,0,867.0,79.0,3.6,12.0,517.0,607.34,497.7
2016,11,18,11,15,871.5,79.5,3.65,12.0,527.5,631.35,517.39
2016,11,18,11,30,876.0,80.0,3.7,12.0,538.0,652.66,534.74
2016,11,18,11,45,876.5,80.5,3.75,12.5,541.5,668.53,546.69
2016,11,18,12,0,877.0,81.0,3.8,13.0,545.0,681.36,556.18
2016,11,18,12,15,875.5,80.5,3.8,13.0,540.5,688.64,562.0
2016,11,18,12,30,874.0,80.0,3.8,13.0,536.0,692.75,565.31
2016,11,18,12,45,872.0,78.5,3.85,13.5,524.5,692.22,564.36
2016,11,18,13,0,870.0,77.0,3.9,14.0,513.0,688.52,561.14
2016,11,18,13,15,861.0,76.0,3.9,14.0,494.0,677.54,553.36
2016,11,18,13,30,852.0,75.0,3.9,14.0,475.0,663.58,543.26
2016,11,18,13,45,839.0,73.0,3.9,14.0,449.5,643.0,527.63
2016,11,18,14,0,826.0,71.0,3.9,14.0,424.0,619.84,509.78
2016,11,18,14,15,805.5,69.0,3.9,14.0,391.5,589.63,486.06
2016,11,18,14,30,785.0,67.0,3.9,14.0,359.0,557.55,460.39
2016,11,18,14,45,758.5,63.5,3.9,14.0,322.5,518.71,428.78
2016,11,18,15,0,732.0,60.0,3.9,14.0,286.0,478.89,395.56
2016,11,18,15,15,689.5,56.0,3.85,13.5,245.0,429.66,354.36
2016,11,18,15,30,647.0,52.0,3.8,13.0,204.0,381.15,312.43
2016,11,18,15,45,583.0,46.0,3.75,12.5,162.0,325.4,263.29
2016,11,18,16,0,519.0,40.0,3.7,12.0,120.0,270.27,213.42
2016,11,18,16,15,408.5,31.5,3.7,11.5,81.5,199.79,149.67
2016,11,18,16,30,298.0,23.0,3.7,11.0,43.0,133.17,66.3
2016,11,18,16,45,149.0,11.5,3.7,11.0,21.5,51.69,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
