Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,11.5,13.5,3.8,12.0,14.0,13.27,0.0
2016,11,19,7,30,23.0,27.0,3.8,12.0,28.0,24.96,11.99
2016,11,19,7,45,57.0,44.0,3.85,12.0,52.0,43.82,28.61
2016,11,19,8,0,91.0,61.0,3.9,12.0,76.0,67.48,47.38
2016,11,19,8,15,107.0,79.0,3.9,12.0,101.0,92.8,68.69
2016,11,19,8,30,123.0,97.0,3.9,12.0,126.0,119.83,91.88
2016,11,19,8,45,135.5,113.5,3.95,12.5,151.0,146.09,114.52
2016,11,19,9,0,148.0,130.0,4.0,13.0,176.0,173.46,137.98
2016,11,19,9,15,157.0,144.5,4.0,13.0,198.5,198.63,159.75
2016,11,19,9,30,166.0,159.0,4.0,13.0,221.0,224.39,181.78
2016,11,19,9,45,132.0,172.0,4.05,13.0,224.0,230.54,187.6
2016,11,19,10,0,98.0,185.0,4.1,13.0,227.0,230.83,188.13
2016,11,19,10,15,49.0,157.0,4.1,13.0,178.0,181.21,147.13
2016,11,19,10,30,0.0,129.0,4.1,13.0,129.0,125.82,100.58
2016,11,19,10,45,5.0,152.5,4.15,13.5,155.0,152.3,122.38
2016,11,19,11,0,10.0,176.0,4.2,14.0,181.0,179.37,144.37
2016,11,19,11,15,11.0,180.5,4.15,14.0,186.5,185.0,148.85
2016,11,19,11,30,12.0,185.0,4.1,14.0,192.0,190.71,153.45
2016,11,19,11,45,60.5,211.5,4.05,14.0,243.5,256.24,207.85
2016,11,19,12,0,109.0,238.0,4.0,14.0,295.0,319.07,259.3
2016,11,19,12,15,54.5,199.0,3.9,14.0,228.0,241.45,195.57
2016,11,19,12,30,0.0,160.0,3.8,14.0,161.0,158.31,126.48
2016,11,19,12,45,0.0,109.5,3.75,14.0,110.0,106.76,84.08
2016,11,19,13,0,0.0,59.0,3.7,14.0,59.0,57.03,42.6
2016,11,19,13,15,0.0,63.0,3.6,14.0,63.0,60.9,45.94
2016,11,19,13,30,0.0,67.0,3.5,14.0,67.0,64.77,49.26
2016,11,19,13,45,0.0,46.0,3.45,14.0,46.0,44.44,32.16
2016,11,19,14,0,0.0,25.0,3.4,14.0,25.0,24.13,14.96
2016,11,19,14,15,0.0,19.0,3.3,13.5,19.0,18.33,10.07
2016,11,19,14,30,0.0,13.0,3.2,13.0,13.0,12.54,5.14
2016,11,19,14,45,0.0,11.5,3.15,13.0,11.5,11.09,3.91
2016,11,19,15,0,0.0,10.0,3.1,13.0,10.0,9.64,2.66
2016,11,19,15,15,0.0,8.5,3.0,12.5,8.5,8.19,1.42
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,6.75,0.16
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,2.75,12.0,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,2.7,12.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,2.65,12.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,131.5,13.0,1.85,11.0,22.5,12.78,0.0
2016,11,20,7,30,263.0,26.0,1.8,11.0,45.0,21.84,8.99
2016,11,20,7,45,370.5,35.0,1.8,11.5,82.5,51.88,25.54
2016,11,20,8,0,478.0,44.0,1.8,12.0,120.0,92.83,52.11
2016,11,20,8,15,543.0,50.5,1.75,12.0,161.0,135.24,85.24
2016,11,20,8,30,608.0,57.0,1.7,12.0,202.0,183.55,126.03
2016,11,20,8,45,652.5,61.0,1.7,12.0,241.5,229.61,167.13
2016,11,20,9,0,697.0,65.0,1.7,12.0,281.0,278.73,211.1
2016,11,20,9,15,549.0,97.0,1.75,12.0,280.0,292.05,229.13
2016,11,20,9,30,401.0,129.0,1.8,12.0,279.0,289.94,232.26
2016,11,20,9,45,412.0,139.5,1.85,12.5,305.0,323.02,260.45
2016,11,20,10,0,423.0,150.0,1.9,13.0,331.0,356.03,287.8
2016,11,20,10,15,534.5,132.0,1.95,13.0,373.5,409.93,332.24
2016,11,20,10,30,646.0,114.0,2.0,13.0,416.0,471.8,382.55
2016,11,20,10,45,479.5,161.0,2.15,13.0,390.0,445.01,361.26
2016,11,20,11,0,313.0,208.0,2.3,13.0,364.0,405.39,329.13
2016,11,20,11,15,334.5,208.5,2.25,13.0,378.5,427.71,347.4
2016,11,20,11,30,356.0,209.0,2.2,13.0,393.0,449.81,365.04
2016,11,20,11,45,609.0,145.0,2.15,13.0,461.5,561.41,455.4
2016,11,20,12,0,862.0,81.0,2.1,13.0,530.0,666.27,537.99
2016,11,20,12,15,860.0,80.5,1.95,13.0,526.0,673.17,541.83
2016,11,20,12,30,858.0,80.0,1.8,13.0,522.0,676.96,543.92
2016,11,20,12,45,854.5,79.0,1.65,13.0,510.5,676.06,542.43
2016,11,20,13,0,851.0,78.0,1.5,13.0,499.0,672.07,538.74
2016,11,20,13,15,565.5,136.0,1.4,13.0,411.5,543.98,438.59
2016,11,20,13,30,280.0,194.0,1.3,13.0,324.0,405.39,328.08
2016,11,20,13,45,548.5,131.5,1.25,13.5,368.0,514.92,417.6
2016,11,20,14,0,817.0,69.0,1.2,14.0,412.0,607.77,489.23
2016,11,20,14,15,797.0,66.5,1.15,13.5,380.5,577.7,465.91
2016,11,20,14,30,777.0,64.0,1.1,13.0,349.0,545.77,441.88
2016,11,20,14,45,753.0,60.5,1.05,13.0,313.5,508.82,412.57
2016,11,20,15,0,729.0,57.0,1.0,13.0,278.0,470.78,381.62
2016,11,20,15,15,687.5,53.0,0.95,12.5,238.0,422.5,342.35
2016,11,20,15,30,646.0,49.0,0.9,12.0,198.0,374.91,302.28
2016,11,20,15,45,580.5,43.5,0.85,12.0,156.5,316.29,251.69
2016,11,20,16,0,515.0,38.0,0.8,12.0,115.0,264.65,205.37
2016,11,20,16,15,404.0,29.5,0.85,11.5,77.5,194.71,143.14
2016,11,20,16,30,293.0,21.0,0.9,11.0,40.0,127.78,54.17
2016,11,20,16,45,146.5,10.5,0.95,11.0,20.0,49.66,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.0,2.5,8.5,23.5,10.81,0.0
2016,11,21,7,30,358.0,22.0,2.5,9.0,47.0,18.76,6.06
2016,11,21,7,45,459.5,29.5,2.55,9.5,86.0,51.33,22.87
2016,11,21,8,0,561.0,37.0,2.6,10.0,125.0,94.27,50.3
2016,11,21,8,15,622.0,42.0,2.65,10.0,166.5,138.38,85.05
2016,11,21,8,30,683.0,47.0,2.7,10.0,208.0,187.87,127.67
2016,11,21,8,45,720.0,51.0,2.75,10.5,247.5,235.23,170.78
2016,11,21,9,0,757.0,55.0,2.8,11.0,287.0,284.87,216.01
2016,11,21,9,15,783.5,57.5,2.75,11.0,323.0,331.25,258.73
2016,11,21,9,30,810.0,60.0,2.7,11.0,359.0,378.25,301.17
2016,11,21,9,45,825.5,62.5,2.7,11.5,390.0,420.86,338.69
2016,11,21,10,0,841.0,65.0,2.7,12.0,421.0,462.62,374.45
2016,11,21,10,15,854.0,66.5,2.7,12.0,446.0,499.76,406.37
2016,11,21,10,30,867.0,68.0,2.7,12.0,471.0,536.26,437.01
2016,11,21,10,45,876.5,68.5,2.7,12.5,489.5,567.95,462.44
2016,11,21,11,0,886.0,69.0,2.7,13.0,508.0,597.45,485.59
2016,11,21,11,15,891.0,69.5,2.7,13.0,519.0,621.86,505.25
2016,11,21,11,30,896.0,70.0,2.7,13.0,530.0,643.55,522.56
2016,11,21,11,45,897.0,70.5,2.7,13.5,533.5,659.83,534.54
2016,11,21,12,0,898.0,71.0,2.7,14.0,537.0,673.06,544.05
2016,11,21,12,15,619.5,140.5,2.75,14.0,460.5,578.08,468.27
2016,11,21,12,30,341.0,210.0,2.8,14.0,384.0,461.32,374.2
2016,11,21,12,45,607.0,141.5,2.85,14.0,444.0,578.0,470.5
2016,11,21,13,0,873.0,73.0,2.9,14.0,504.0,675.06,548.26
2016,11,21,13,15,864.5,72.0,2.95,14.0,485.0,664.54,540.37
2016,11,21,13,30,856.0,71.0,3.0,14.0,466.0,655.03,533.7
2016,11,21,13,45,840.5,70.0,3.05,14.0,440.0,634.24,518.13
2016,11,21,14,0,825.0,69.0,3.1,14.0,414.0,610.93,500.4
2016,11,21,14,15,805.5,67.0,3.1,13.5,382.5,581.71,478.46
2016,11,21,14,30,786.0,65.0,3.1,13.0,351.0,550.58,454.44
2016,11,21,14,45,756.0,62.5,3.1,13.0,314.5,511.28,422.44
2016,11,21,15,0,726.0,60.0,3.1,13.0,278.0,471.16,388.95
2016,11,21,15,15,684.0,55.5,3.05,12.5,238.0,422.25,347.98
2016,11,21,15,30,642.0,51.0,3.0,12.0,198.0,374.05,306.24
2016,11,21,15,45,572.0,45.5,3.0,12.0,156.5,317.07,255.67
2016,11,21,16,0,502.0,40.0,3.0,12.0,115.0,261.06,204.82
2016,11,21,16,15,387.0,31.0,2.95,11.5,77.0,189.85,140.2
2016,11,21,16,30,272.0,22.0,2.9,11.0,39.0,121.45,46.91
2016,11,21,16,45,136.0,11.0,2.9,10.5,19.5,47.18,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,21.5,12.0,0.95,7.0,13.5,11.8,0.0
2016,11,22,7,30,43.0,24.0,0.9,7.0,27.0,21.18,6.36
2016,11,22,7,45,77.5,40.5,0.9,7.5,50.5,41.03,26.03
2016,11,22,8,0,112.0,57.0,0.9,8.0,74.0,65.02,45.05
2016,11,22,8,15,129.5,74.5,1.0,8.5,100.0,91.0,66.8
2016,11,22,8,30,147.0,92.0,1.1,9.0,126.0,118.79,90.6
2016,11,22,8,45,156.0,108.5,1.2,9.5,150.5,145.17,113.67
2016,11,22,9,0,165.0,125.0,1.3,10.0,175.0,172.3,137.22
2016,11,22,9,15,177.0,138.5,1.35,10.0,198.0,198.14,159.63
2016,11,22,9,30,189.0,152.0,1.4,10.0,221.0,224.76,182.47
2016,11,22,9,45,360.5,138.5,1.5,10.5,284.5,297.71,241.76
2016,11,22,10,0,532.0,125.0,1.6,11.0,348.0,378.15,306.96
2016,11,22,10,15,524.5,135.5,1.65,11.0,366.5,405.35,329.85
2016,11,22,10,30,517.0,146.0,1.7,11.0,385.0,430.68,351.02
2016,11,22,10,45,490.5,159.5,1.75,11.0,393.0,446.68,364.28
2016,11,22,11,0,464.0,173.0,1.8,11.0,401.0,459.81,374.96
2016,11,22,11,15,436.5,183.5,1.85,11.0,402.0,466.51,380.42
2016,11,22,11,30,409.0,194.0,1.9,11.0,403.0,470.65,383.72
2016,11,22,11,45,317.0,212.0,1.95,11.5,374.5,433.34,352.95
2016,11,22,12,0,225.0,230.0,2.0,12.0,346.0,391.94,318.73
2016,11,22,12,15,239.0,226.0,2.05,12.0,348.5,400.21,326.12
2016,11,22,12,30,253.0,222.0,2.1,12.0,351.0,414.94,338.2
2016,11,22,12,45,300.5,209.0,2.15,12.0,359.0,434.43,354.86
2016,11,22,13,0,348.0,196.0,2.2,12.0,367.0,452.71,370.51
2016,11,22,13,15,324.0,192.0,2.25,12.0,346.5,431.99,354.2
2016,11,22,13,30,300.0,188.0,2.3,12.0,326.0,410.47,337.33
2016,11,22,13,45,249.5,182.5,2.4,12.0,293.0,369.61,304.53
2016,11,22,14,0,199.0,177.0,2.5,12.0,260.0,321.77,265.8
2016,11,22,14,15,203.0,162.5,2.55,11.5,242.0,305.35,253.5
2016,11,22,14,30,207.0,148.0,2.6,11.0,224.0,288.07,240.08
2016,11,22,14,45,192.5,135.0,2.7,11.0,200.0,261.37,217.88
2016,11,22,15,0,178.0,122.0,2.8,11.0,176.0,234.93,195.53
2016,11,22,15,15,164.5,105.5,2.8,11.0,149.5,204.99,169.81
2016,11,22,15,30,151.0,89.0,2.8,11.0,123.0,175.44,143.93
2016,11,22,15,45,129.5,71.5,2.85,11.0,96.5,141.58,113.98
2016,11,22,16,0,108.0,54.0,2.9,11.0,70.0,108.8,84.64
2016,11,22,16,15,65.5,38.0,2.95,10.5,46.5,71.95,51.51
2016,11,22,16,30,23.0,22.0,3.0,10.0,23.0,31.35,7.33
2016,11,22,16,45,11.5,11.0,3.15,10.0,11.5,13.88,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,66.0,13.5,2.35,8.0,18.0,13.27,0.0
2016,11,23,7,30,132.0,27.0,2.3,8.0,36.0,21.43,4.71
2016,11,23,7,45,254.0,39.5,2.25,8.5,72.0,46.8,25.58
2016,11,23,8,0,376.0,52.0,2.2,9.0,108.0,86.62,51.95
2016,11,23,8,15,449.5,60.0,2.2,9.0,148.0,125.9,82.08
2016,11,23,8,30,523.0,68.0,2.2,9.0,188.0,172.14,120.6
2016,11,23,8,45,575.5,73.5,2.25,9.5,227.5,217.2,160.24
2016,11,23,9,0,628.0,79.0,2.3,10.0,267.0,266.29,203.68
2016,11,23,9,15,661.0,83.0,2.3,10.0,303.0,310.88,244.08
2016,11,23,9,30,694.0,87.0,2.3,10.0,339.0,356.94,285.13
2016,11,23,9,45,726.0,87.5,2.3,10.5,371.0,400.11,322.59
2016,11,23,10,0,758.0,88.0,2.3,11.0,403.0,443.9,359.68
2016,11,23,10,15,773.0,90.5,2.25,11.0,428.0,481.69,391.72
2016,11,23,10,30,788.0,93.0,2.2,11.0,453.0,517.59,421.55
2016,11,23,10,45,801.5,93.0,2.2,11.0,472.0,549.2,447.64
2016,11,23,11,0,815.0,93.0,2.2,11.0,491.0,579.06,471.9
2016,11,23,11,15,588.5,147.5,2.15,11.0,438.5,521.21,425.21
2016,11,23,11,30,362.0,202.0,2.1,11.0,386.0,443.06,361.81
2016,11,23,11,45,596.5,148.5,2.1,11.5,453.5,551.71,450.03
2016,11,23,12,0,831.0,95.0,2.1,12.0,521.0,654.19,530.19
2016,11,23,12,15,601.0,147.5,2.15,12.0,454.5,569.76,462.65
2016,11,23,12,30,371.0,200.0,2.2,12.0,388.0,468.51,381.76
2016,11,23,12,45,317.0,204.5,2.25,12.0,362.5,439.72,359.33
2016,11,23,13,0,263.0,209.0,2.3,12.0,337.0,409.89,335.35
2016,11,23,13,15,131.5,140.5,2.3,12.0,204.5,237.91,196.06
2016,11,23,13,30,0.0,72.0,2.3,12.0,72.0,69.61,53.64
2016,11,23,13,45,29.5,121.5,2.35,12.0,133.5,143.59,116.91
2016,11,23,14,0,59.0,171.0,2.4,12.0,195.0,219.29,180.19
2016,11,23,14,15,394.5,124.5,2.35,11.5,268.0,392.91,327.73
2016,11,23,14,30,730.0,78.0,2.3,11.0,341.0,532.09,441.07
2016,11,23,14,45,702.0,74.0,2.3,11.0,305.0,493.97,408.9
2016,11,23,15,0,674.0,70.0,2.3,11.0,269.0,455.12,376.5
2016,11,23,15,15,627.5,64.5,2.15,10.5,229.5,404.84,334.22
2016,11,23,15,30,581.0,59.0,2.0,10.0,190.0,355.74,291.71
2016,11,23,15,45,511.0,52.0,1.9,10.0,149.0,296.45,239.44
2016,11,23,16,0,441.0,45.0,1.8,10.0,108.0,241.03,189.36
2016,11,23,16,15,322.5,34.0,1.8,9.5,71.5,169.22,124.52
2016,11,23,16,30,204.0,23.0,1.8,9.0,35.0,99.92,29.9
2016,11,23,16,45,102.0,11.5,1.8,8.5,17.5,38.38,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,88.5,12.5,1.5,5.5,17.5,12.29,0.0
2016,11,24,7,30,177.0,25.0,1.5,6.0,35.0,19.81,2.02
2016,11,24,7,45,300.0,36.5,1.55,6.5,72.0,46.23,24.19
2016,11,24,8,0,423.0,48.0,1.6,7.0,109.0,86.11,50.01
2016,11,24,8,15,495.0,55.5,1.6,7.5,150.0,126.85,81.17
2016,11,24,8,30,567.0,63.0,1.6,8.0,191.0,174.31,120.71
2016,11,24,8,45,616.5,68.0,1.6,8.5,231.0,220.07,161.19
2016,11,24,9,0,666.0,73.0,1.6,9.0,271.0,269.47,205.11
2016,11,24,9,15,697.5,77.0,1.6,9.0,307.0,315.07,246.48
2016,11,24,9,30,729.0,81.0,1.6,9.0,343.0,361.95,288.23
2016,11,24,9,45,696.5,86.5,1.6,9.5,354.0,384.61,309.81
2016,11,24,10,0,664.0,92.0,1.6,10.0,365.0,403.08,327.02
2016,11,24,10,15,595.0,117.0,1.55,10.0,373.0,419.76,342.01
2016,11,24,10,30,526.0,142.0,1.5,10.0,381.0,428.17,349.48
2016,11,24,10,45,546.0,142.5,1.5,10.5,399.5,456.6,372.33
2016,11,24,11,0,566.0,143.0,1.5,11.0,418.0,484.42,394.14
2016,11,24,11,15,593.5,138.5,1.45,11.0,432.0,513.25,416.97
2016,11,24,11,30,621.0,134.0,1.4,11.0,446.0,538.86,437.07
2016,11,24,11,45,613.5,140.0,1.4,11.5,450.0,552.01,446.4
2016,11,24,12,0,606.0,146.0,1.4,12.0,454.0,562.77,453.86
2016,11,24,12,15,628.5,135.5,1.4,12.0,453.0,573.61,462.88
2016,11,24,12,30,651.0,125.0,1.4,12.0,452.0,582.22,470.18
2016,11,24,12,45,591.5,139.0,1.45,12.0,431.5,560.24,453.21
2016,11,24,13,0,532.0,153.0,1.5,12.0,411.0,533.44,432.67
2016,11,24,13,15,557.5,139.5,1.5,12.0,401.0,533.83,434.11
2016,11,24,13,30,583.0,126.0,1.5,12.0,391.0,535.11,435.83
2016,11,24,13,45,603.5,113.5,1.55,12.0,374.0,528.52,431.66
2016,11,24,14,0,624.0,101.0,1.6,12.0,357.0,518.98,425.08
2016,11,24,14,15,571.0,102.0,1.6,11.5,322.5,476.87,392.47
2016,11,24,14,30,518.0,103.0,1.6,11.0,288.0,431.86,357.19
2016,11,24,14,45,476.0,100.5,1.6,11.0,257.0,393.52,325.89
2016,11,24,15,0,434.0,98.0,1.6,11.0,226.0,355.98,294.53
2016,11,24,15,15,508.5,78.5,1.5,10.5,207.0,359.57,296.41
2016,11,24,15,30,583.0,59.0,1.4,10.0,188.0,355.81,290.51
2016,11,24,15,45,506.5,52.0,1.35,9.5,147.0,293.81,236.68
2016,11,24,16,0,430.0,45.0,1.3,9.0,106.0,236.14,185.47
2016,11,24,16,15,313.0,34.0,1.3,8.5,70.0,165.49,121.47
2016,11,24,16,30,196.0,23.0,1.3,8.0,34.0,96.87,24.72
2016,11,24,16,45,98.0,11.5,1.3,8.0,17.0,37.23,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,8.0,11.0,10.32,0.0
2016,11,25,7,30,15.0,21.0,3.0,8.0,22.0,19.4,0.0
2016,11,25,7,45,59.0,37.5,3.05,8.0,45.5,36.72,22.48
2016,11,25,8,0,103.0,54.0,3.1,8.0,69.0,60.33,41.3
2016,11,25,8,15,127.5,71.0,3.1,8.0,95.5,86.22,62.8
2016,11,25,8,30,152.0,88.0,3.1,8.0,122.0,114.61,87.1
2016,11,25,8,45,166.0,104.5,3.15,8.5,148.0,142.34,111.43
2016,11,25,9,0,180.0,121.0,3.2,9.0,174.0,171.26,136.76
2016,11,25,9,15,199.5,133.0,3.2,9.0,198.5,200.4,162.25
2016,11,25,9,30,219.0,145.0,3.2,9.0,223.0,229.56,187.62
2016,11,25,9,45,146.0,158.5,3.2,9.0,212.5,220.5,181.53
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,204.82,168.95
2016,11,25,10,15,37.5,161.5,3.2,9.0,177.0,179.69,147.89
2016,11,25,10,30,2.0,151.0,3.2,9.0,152.0,149.13,121.85
2016,11,25,10,45,62.5,183.0,3.25,9.5,213.0,218.93,180.64
2016,11,25,11,0,123.0,215.0,3.3,10.0,274.0,294.58,243.08
2016,11,25,11,15,83.0,210.5,3.3,10.0,251.0,264.62,217.82
2016,11,25,11,30,43.0,206.0,3.3,10.0,228.0,237.4,194.78
2016,11,25,11,45,81.5,217.0,3.3,10.0,258.5,275.19,226.66
2016,11,25,12,0,120.0,228.0,3.3,10.0,289.0,320.4,264.16
2016,11,25,12,15,72.5,210.5,3.3,10.0,247.5,265.7,218.66
2016,11,25,12,30,25.0,193.0,3.3,10.0,206.0,209.94,171.92
2016,11,25,12,45,12.5,168.0,3.3,10.0,174.5,175.71,143.47
2016,11,25,13,0,0.0,143.0,3.3,10.0,143.0,141.57,114.79
2016,11,25,13,15,3.5,150.0,3.25,10.0,151.5,151.67,123.53
2016,11,25,13,30,7.0,157.0,3.2,10.0,160.0,162.04,132.43
2016,11,25,13,45,35.5,163.5,3.2,10.0,178.0,194.72,160.63
2016,11,25,14,0,64.0,170.0,3.2,10.0,196.0,221.3,183.52
2016,11,25,14,15,32.0,121.5,3.2,10.0,134.5,145.96,119.98
2016,11,25,14,30,0.0,73.0,3.2,10.0,73.0,70.81,55.55
2016,11,25,14,45,0.0,65.5,3.25,10.0,65.5,63.35,49.26
2016,11,25,15,0,0.0,58.0,3.3,10.0,58.0,56.05,42.98
2016,11,25,15,15,0.0,49.0,3.3,10.0,49.0,47.34,35.41
2016,11,25,15,30,0.0,40.0,3.3,10.0,40.0,38.63,27.76
2016,11,25,15,45,0.0,31.5,3.3,10.0,31.5,30.41,20.46
2016,11,25,16,0,0.0,23.0,3.3,10.0,23.0,22.19,13.12
2016,11,25,16,15,0.0,15.0,3.3,10.0,15.0,14.47,5.98
2016,11,25,16,30,0.0,7.0,3.3,10.0,7.0,6.75,0.0
2016,11,25,16,45,0.0,3.5,3.3,10.0,3.5,3.44,0.0
2016,11,25,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,9.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.6,9.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,10.5,2.6,9.0,10.5,10.12,2.42
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,15.43,7.43
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,22.19,13.48
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,28.95,19.5
2016,11,26,8,45,0.0,36.5,2.75,9.5,36.5,35.24,25.01
2016,11,26,9,0,0.0,43.0,2.8,10.0,43.0,41.52,30.45
2016,11,26,9,15,0.0,49.0,2.9,10.0,49.0,47.33,35.47
2016,11,26,9,30,0.0,55.0,3.0,10.0,55.0,53.14,40.44
2016,11,26,9,45,0.0,47.5,3.1,10.0,47.5,45.88,34.12
2016,11,26,10,0,0.0,40.0,3.2,10.0,40.0,38.63,27.81
2016,11,26,10,15,4.0,99.0,3.25,10.0,101.0,98.05,78.66
2016,11,26,10,30,8.0,158.0,3.3,10.0,162.0,159.34,130.21
2016,11,26,10,45,103.5,185.0,3.4,10.0,235.0,247.56,204.55
2016,11,26,11,0,199.0,212.0,3.5,10.0,308.0,334.53,276.79
2016,11,26,11,15,99.5,116.5,3.55,10.0,164.5,179.46,148.33
2016,11,26,11,30,0.0,21.0,3.6,10.0,21.0,20.28,11.8
2016,11,26,11,45,21.5,114.5,3.65,10.0,125.5,128.07,104.13
2016,11,26,12,0,43.0,208.0,3.7,10.0,230.0,242.32,199.37
2016,11,26,12,15,21.5,108.0,3.65,10.0,119.0,122.22,98.98
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,7.72,1.0
2016,11,26,12,45,0.0,8.0,3.6,10.5,8.0,7.72,1.0
2016,11,26,13,0,0.0,8.0,3.6,11.0,8.0,7.72,0.99
2016,11,26,13,15,21.5,95.5,3.65,10.5,105.0,110.08,89.13
2016,11,26,13,30,43.0,183.0,3.7,10.0,202.0,221.01,182.7
2016,11,26,13,45,21.5,134.0,3.75,10.0,143.5,147.27,120.62
2016,11,26,14,0,0.0,85.0,3.8,10.0,85.0,82.67,65.54
2016,11,26,14,15,0.0,97.0,3.9,10.0,97.0,95.47,76.64
2016,11,26,14,30,0.0,109.0,4.0,10.0,109.0,109.06,88.34
2016,11,26,14,45,0.0,96.5,4.15,10.0,96.5,96.43,77.62
2016,11,26,15,0,0.0,84.0,4.3,10.0,84.0,83.79,66.82
2016,11,26,15,15,0.0,71.0,4.35,10.0,71.0,70.6,55.41
2016,11,26,15,30,0.0,58.0,4.4,10.0,58.0,57.37,43.85
2016,11,26,15,45,0.0,44.5,4.5,10.0,44.5,43.53,31.65
2016,11,26,16,0,0.0,31.0,4.6,10.0,31.0,29.94,19.62
2016,11,26,16,15,0.0,20.0,4.6,9.5,20.0,19.3,9.83
2016,11,26,16,30,0.0,9.0,4.6,9.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,4.6,9.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,10.5,3.4,7.0,15.0,10.32,0.0
2016,11,27,7,30,181.0,21.0,3.4,7.0,30.0,17.31,0.0
2016,11,27,7,45,317.5,31.0,3.4,7.5,66.0,38.91,18.07
2016,11,27,8,0,454.0,41.0,3.4,8.0,102.0,78.37,42.34
2016,11,27,8,15,527.5,47.5,3.4,8.0,142.5,119.26,72.99
2016,11,27,8,30,601.0,54.0,3.4,8.0,183.0,166.91,112.74
2016,11,27,8,45,651.0,58.0,3.4,8.5,223.0,212.87,153.8
2016,11,27,9,0,701.0,62.0,3.4,9.0,263.0,262.81,198.94
2016,11,27,9,15,554.0,90.0,3.35,9.0,262.0,275.23,217.33
2016,11,27,9,30,407.0,118.0,3.3,9.0,261.0,272.78,220.89
2016,11,27,9,45,443.5,123.5,3.3,9.5,292.0,311.15,254.17
2016,11,27,10,0,480.0,129.0,3.3,10.0,323.0,351.29,288.31
2016,11,27,10,15,584.5,112.5,3.25,10.0,363.0,404.93,333.62
2016,11,27,10,30,689.0,96.0,3.2,10.0,403.0,461.67,381.17
2016,11,27,10,45,771.5,87.0,3.15,10.5,443.5,517.48,426.5
2016,11,27,11,0,854.0,78.0,3.1,11.0,484.0,576.02,473.12
2016,11,27,11,15,858.0,78.5,3.05,11.0,494.5,599.59,492.22
2016,11,27,11,30,862.0,79.0,3.0,11.0,505.0,620.52,509.14
2016,11,27,11,45,716.5,114.0,2.95,11.5,470.0,584.11,478.68
2016,11,27,12,0,571.0,149.0,2.9,12.0,435.0,536.06,439.11
2016,11,27,12,15,499.0,166.5,2.8,12.0,415.0,515.13,422.01
2016,11,27,12,30,427.0,184.0,2.7,12.0,395.0,491.26,402.24
2016,11,27,12,45,253.0,195.5,2.65,12.0,320.0,384.67,315.68
2016,11,27,13,0,79.0,207.0,2.6,12.0,245.0,269.92,220.45
2016,11,27,13,15,144.5,200.0,2.55,12.0,266.0,313.06,257.4
2016,11,27,13,30,210.0,193.0,2.5,12.0,287.0,347.78,286.71
2016,11,27,13,45,133.5,180.0,2.45,12.0,238.5,283.45,233.39
2016,11,27,14,0,57.0,167.0,2.4,12.0,190.0,213.46,175.01
2016,11,27,14,15,194.5,148.5,2.35,11.5,218.5,282.24,234.87
2016,11,27,14,30,332.0,130.0,2.3,11.0,247.0,344.98,287.95
2016,11,27,14,45,308.5,120.5,2.25,11.0,220.0,314.19,261.82
2016,11,27,15,0,285.0,111.0,2.2,11.0,193.0,283.79,235.99
2016,11,27,15,15,264.0,96.5,2.1,10.5,164.0,249.07,206.48
2016,11,27,15,30,243.0,82.0,2.0,10.0,135.0,214.95,176.76
2016,11,27,15,45,212.5,66.5,1.95,10.0,105.5,176.29,142.35
2016,11,27,16,0,182.0,51.0,1.9,10.0,76.0,139.35,108.86
2016,11,27,16,15,120.5,35.5,1.9,9.5,49.5,93.58,66.85
2016,11,27,16,30,59.0,20.0,1.9,9.0,23.0,46.09,2.84
2016,11,27,16,45,29.5,10.0,1.9,9.0,11.5,17.57,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,9.0,11.0,10.81,0.0
2016,11,28,7,30,0.0,22.0,4.3,9.0,22.0,20.21,0.0
2016,11,28,7,45,114.5,36.0,4.4,9.0,51.0,35.78,19.72
2016,11,28,8,0,229.0,50.0,4.5,9.0,80.0,65.84,40.65
2016,11,28,8,15,280.5,63.5,4.5,9.0,114.0,99.01,66.45
2016,11,28,8,30,332.0,77.0,4.5,9.0,148.0,137.08,98.16
2016,11,28,8,45,387.5,85.0,4.5,9.5,183.5,175.37,130.97
2016,11,28,9,0,443.0,93.0,4.5,10.0,219.0,218.24,168.37
2016,11,28,9,15,485.0,95.5,4.45,10.0,249.5,255.48,201.99
2016,11,28,9,30,527.0,98.0,4.4,10.0,280.0,296.84,238.97
2016,11,28,9,45,565.5,100.5,4.4,10.5,312.0,337.71,274.83
2016,11,28,10,0,604.0,103.0,4.4,11.0,344.0,380.17,311.43
2016,11,28,10,15,525.5,128.5,4.35,11.0,347.5,389.51,320.93
2016,11,28,10,30,447.0,154.0,4.3,11.0,351.0,394.35,325.78
2016,11,28,10,45,462.0,158.0,4.3,11.5,369.0,421.39,348.1
2016,11,28,11,0,477.0,162.0,4.3,12.0,387.0,447.86,369.52
2016,11,28,11,15,482.0,165.0,4.25,12.0,397.5,466.64,385.05
2016,11,28,11,30,487.0,168.0,4.2,12.0,408.0,484.06,399.32
2016,11,28,11,45,655.0,131.5,4.2,12.0,457.0,562.56,464.16
2016,11,28,12,0,823.0,95.0,4.2,12.0,506.0,638.38,525.88
2016,11,28,12,15,820.5,95.0,4.15,12.0,502.0,645.69,531.48
2016,11,28,12,30,818.0,95.0,4.1,12.0,498.0,650.04,535.06
2016,11,28,12,45,462.0,152.5,4.1,12.5,379.5,481.43,397.55
2016,11,28,13,0,106.0,210.0,4.1,13.0,261.0,291.04,238.14
2016,11,28,13,15,445.0,150.0,4.1,13.0,349.5,467.56,387.66
2016,11,28,13,30,784.0,90.0,4.1,13.0,438.0,617.1,509.72
2016,11,28,13,45,779.0,85.0,4.15,13.0,415.0,600.1,495.99
2016,11,28,14,0,774.0,80.0,4.2,13.0,392.0,580.45,480.83
2016,11,28,14,15,751.5,77.5,4.15,12.5,361.0,550.54,457.55
2016,11,28,14,30,729.0,75.0,4.1,12.0,330.0,521.83,434.63
2016,11,28,14,45,710.5,69.0,4.1,12.0,296.0,487.24,405.86
2016,11,28,15,0,692.0,63.0,4.1,12.0,262.0,451.38,375.24
2016,11,28,15,15,645.5,58.5,4.0,11.5,222.5,402.46,333.42
2016,11,28,15,30,599.0,54.0,3.9,11.0,183.0,354.65,291.37
2016,11,28,15,45,540.0,46.5,3.85,10.5,144.0,299.67,242.32
2016,11,28,16,0,481.0,39.0,3.8,10.0,105.0,247.81,194.5
2016,11,28,16,15,357.0,30.0,3.75,9.5,69.0,175.66,126.98
2016,11,28,16,30,233.0,21.0,3.7,9.0,33.0,104.66,8.65
2016,11,28,16,45,116.5,10.5,3.7,9.0,16.5,40.85,0.0
2016,11,28,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,160.5,8.0,2.35,5.5,15.0,7.86,0.0
2016,11,29,7,30,321.0,16.0,2.3,6.0,30.0,13.7,0.0
2016,11,29,7,45,440.0,23.5,2.25,6.5,66.5,34.69,12.64
