Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.5,12.0,2.0,6.5,27.5,11.8,0.0
2016,12,20,8,0,393.0,24.0,2.0,7.0,55.0,35.92,12.91
2016,12,20,8,15,484.0,30.5,2.0,7.5,92.0,71.13,34.93
2016,12,20,8,30,575.0,37.0,2.0,8.0,129.0,114.91,66.83
2016,12,20,8,45,631.0,41.0,2.05,8.5,167.5,158.0,103.01
2016,12,20,9,0,687.0,45.0,2.1,9.0,206.0,205.47,144.91
2016,12,20,9,15,723.0,48.0,2.05,9.5,242.0,250.39,186.07
2016,12,20,9,30,759.0,51.0,2.0,10.0,278.0,297.09,228.49
2016,12,20,9,45,662.5,73.0,2.0,10.5,287.0,317.4,250.85
2016,12,20,10,0,566.0,95.0,2.0,11.0,296.0,328.66,264.03
2016,12,20,10,15,550.5,106.5,1.95,11.0,314.5,355.72,288.38
2016,12,20,10,30,535.0,118.0,1.9,11.0,333.0,378.39,308.36
2016,12,20,10,45,698.5,89.5,1.9,11.5,384.5,450.16,366.71
2016,12,20,11,0,862.0,61.0,1.9,12.0,436.0,523.48,425.3
2016,12,20,11,15,725.5,94.5,1.85,12.0,417.0,509.84,414.52
2016,12,20,11,30,589.0,128.0,1.8,12.0,398.0,484.37,394.39
2016,12,20,11,45,568.5,136.0,1.8,12.5,399.0,490.42,399.04
2016,12,20,12,0,548.0,144.0,1.8,13.0,400.0,496.65,403.33
2016,12,20,12,15,559.5,140.5,1.7,13.0,401.5,507.75,412.11
2016,12,20,12,30,571.0,137.0,1.6,13.0,403.0,517.08,419.35
2016,12,20,12,45,537.5,142.0,1.5,13.0,389.0,505.5,409.85
2016,12,20,13,0,504.0,147.0,1.4,13.0,375.0,491.85,398.82
2016,12,20,13,15,511.5,140.0,1.25,13.0,364.5,488.96,396.44
2016,12,20,13,30,519.0,133.0,1.1,13.0,354.0,484.1,392.33
2016,12,20,13,45,506.5,128.5,1.0,13.0,335.0,467.74,379.31
2016,12,20,14,0,494.0,124.0,0.9,13.0,316.0,449.87,365.05
2016,12,20,14,15,629.0,92.0,0.85,12.5,318.0,489.46,397.38
2016,12,20,14,30,764.0,60.0,0.8,12.0,320.0,515.76,418.24
2016,12,20,14,45,733.0,57.5,0.75,12.0,286.5,479.42,388.52
2016,12,20,15,0,702.0,55.0,0.7,12.0,253.0,442.22,358.02
2016,12,20,15,15,660.0,51.5,0.65,11.5,216.5,397.92,321.69
2016,12,20,15,30,618.0,48.0,0.6,11.0,180.0,354.09,284.56
2016,12,20,15,45,550.0,42.5,0.6,11.0,142.0,301.05,238.73
2016,12,20,16,0,482.0,37.0,0.6,11.0,104.0,248.61,192.25
2016,12,20,16,15,372.5,28.5,0.75,10.5,69.5,182.23,132.63
2016,12,20,16,30,263.0,20.0,0.9,10.0,35.0,117.12,39.45
2016,12,20,16,45,131.5,10.0,1.05,10.0,17.5,45.66,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,45,206.0,12.0,1.15,7.5,28.0,11.8,0.0
2016,12,21,8,0,412.0,24.0,1.2,8.0,56.0,35.87,12.51
2016,12,21,8,15,507.0,30.5,1.2,8.0,94.5,72.24,34.99
2016,12,21,8,30,602.0,37.0,1.2,8.0,133.0,117.57,67.78
2016,12,21,8,45,658.5,41.0,1.3,8.5,172.5,161.99,104.9
2016,12,21,9,0,715.0,45.0,1.4,9.0,212.0,210.82,147.83
2016,12,21,9,15,752.0,48.5,1.3,9.5,249.5,257.79,190.44
2016,12,21,9,30,789.0,52.0,1.2,10.0,287.0,306.58,234.15
2016,12,21,9,45,814.5,54.0,1.15,10.5,320.0,351.15,273.9
2016,12,21,10,0,840.0,56.0,1.1,11.0,353.0,395.2,312.14
2016,12,21,10,15,857.5,57.5,1.05,11.0,381.0,435.49,346.97
2016,12,21,10,30,875.0,59.0,1.0,11.0,409.0,474.74,379.98
2016,12,21,10,45,887.5,60.0,1.0,11.5,430.5,509.67,408.34
2016,12,21,11,0,900.0,61.0,1.0,12.0,452.0,542.75,434.49
2016,12,21,11,15,907.5,62.0,1.0,12.0,466.0,571.02,457.17
2016,12,21,11,30,915.0,63.0,1.0,12.0,480.0,596.8,477.55
2016,12,21,11,45,919.0,63.0,1.0,12.5,487.5,616.75,492.35
2016,12,21,12,0,923.0,63.0,1.0,13.0,495.0,633.8,504.74
2016,12,21,12,15,923.0,63.0,0.95,13.0,494.0,645.38,513.29
2016,12,21,12,30,923.0,63.0,0.9,13.0,493.0,653.8,519.4
2016,12,21,12,45,913.5,65.0,0.9,13.5,484.0,655.35,519.87
2016,12,21,13,0,904.0,67.0,0.9,14.0,475.0,653.69,517.99
2016,12,21,13,15,896.5,66.0,0.85,14.0,459.5,646.7,512.66
2016,12,21,13,30,889.0,65.0,0.8,14.0,444.0,636.65,505.03
2016,12,21,13,45,875.5,64.0,0.8,14.0,421.0,619.94,492.93
2016,12,21,14,0,862.0,63.0,0.8,14.0,398.0,604.29,481.3
2016,12,21,14,15,843.5,61.0,0.75,13.5,369.0,578.21,462.09
2016,12,21,14,30,825.0,59.0,0.7,13.0,340.0,549.96,440.83
2016,12,21,14,45,797.0,56.5,0.7,13.0,305.5,513.98,412.76
2016,12,21,15,0,769.0,54.0,0.7,13.0,271.0,476.79,382.95
2016,12,21,15,15,728.5,50.5,0.7,12.5,233.0,431.38,346.43
2016,12,21,15,30,688.0,47.0,0.7,12.0,195.0,386.18,308.67
2016,12,21,15,45,623.0,41.5,0.7,11.5,155.0,328.87,260.06
2016,12,21,16,0,558.0,36.0,0.7,11.0,115.0,274.38,212.11
2016,12,21,16,15,444.5,28.5,0.7,10.5,77.5,204.17,148.85
2016,12,21,16,30,331.0,21.0,0.7,10.0,40.0,140.3,53.41
2016,12,21,16,45,165.5,10.5,0.75,9.5,20.0,55.65,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,190.5,12.5,1.1,7.5,27.5,12.29,0.0
2016,12,22,8,0,381.0,25.0,1.1,8.0,55.0,34.03,11.81
2016,12,22,8,15,479.0,32.5,1.05,8.0,93.5,71.15,35.26
2016,12,22,8,30,577.0,40.0,1.0,8.0,132.0,116.35,67.8
2016,12,22,8,45,635.0,45.0,0.95,8.5,171.5,160.8,104.64
2016,12,22,9,0,693.0,50.0,0.9,9.0,211.0,209.87,147.27
2016,12,22,9,15,730.5,53.5,0.95,9.5,248.5,256.03,188.96
2016,12,22,9,30,768.0,57.0,1.0,10.0,286.0,304.11,232.02
2016,12,22,9,45,795.0,59.5,1.1,10.5,319.5,348.97,272.15
2016,12,22,10,0,822.0,62.0,1.2,11.0,353.0,394.16,311.67
2016,12,22,10,15,839.5,64.0,1.2,11.0,380.5,434.73,346.94
2016,12,22,10,30,857.0,66.0,1.2,11.0,408.0,474.32,380.55
2016,12,22,10,45,870.0,67.0,1.25,11.5,429.0,509.37,409.39
2016,12,22,11,0,883.0,68.0,1.3,12.0,450.0,540.84,434.83
2016,12,22,11,15,889.5,68.5,1.25,12.0,464.5,567.73,456.35
2016,12,22,11,30,896.0,69.0,1.2,12.0,479.0,592.14,475.5
2016,12,22,11,45,899.5,69.5,1.15,12.0,485.5,612.16,490.93
2016,12,22,12,0,903.0,70.0,1.1,12.0,492.0,629.32,503.95
2016,12,22,12,15,901.5,70.0,1.05,12.0,490.5,639.89,511.85
2016,12,22,12,30,900.0,70.0,1.0,12.0,489.0,647.35,517.34
2016,12,22,12,45,896.5,69.0,1.0,12.0,480.5,649.27,519.2
2016,12,22,13,0,893.0,68.0,1.0,12.0,472.0,648.05,518.71
2016,12,22,13,15,883.5,67.0,0.9,12.0,456.0,639.92,511.98
2016,12,22,13,30,874.0,66.0,0.8,12.0,440.0,628.79,502.96
2016,12,22,13,45,858.5,65.5,0.75,12.0,416.5,615.41,492.53
2016,12,22,14,0,843.0,65.0,0.7,12.0,393.0,595.68,477.32
2016,12,22,14,15,823.0,63.0,0.75,11.5,364.0,569.09,458.65
2016,12,22,14,30,803.0,61.0,0.8,11.0,335.0,540.44,437.81
2016,12,22,14,45,773.5,58.0,0.85,11.0,301.0,503.59,409.16
2016,12,22,15,0,744.0,55.0,0.9,11.0,267.0,465.66,378.75
2016,12,22,15,15,702.5,51.5,0.9,10.5,229.0,420.48,341.88
2016,12,22,15,30,661.0,48.0,0.9,10.0,191.0,375.6,303.92
2016,12,22,15,45,596.0,42.5,0.95,9.5,151.5,319.15,255.59
2016,12,22,16,0,531.0,37.0,1.0,9.0,112.0,265.53,207.97
2016,12,22,16,15,421.5,29.0,1.0,8.5,75.5,201.28,149.08
2016,12,22,16,30,312.0,21.0,1.0,8.0,39.0,135.21,57.01
2016,12,22,16,45,156.0,10.5,1.0,8.0,19.5,53.28,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,3.35,7.0,8.5,8.36,0.0
2016,12,23,8,0,0.0,17.0,3.1,7.0,17.0,16.41,6.02
2016,12,23,8,15,0.0,30.0,2.7,7.0,30.0,28.94,18.66
2016,12,23,8,30,0.0,43.0,2.3,7.0,43.0,41.44,30.01
2016,12,23,8,45,0.0,56.5,1.95,7.0,56.5,54.52,41.74
2016,12,23,9,0,0.0,70.0,1.6,7.0,70.0,67.69,53.43
2016,12,23,9,15,0.0,83.0,1.6,7.0,83.0,80.45,64.63
2016,12,23,9,30,0.0,96.0,1.6,7.0,96.0,93.29,75.76
2016,12,23,9,45,0.0,108.0,1.6,7.0,108.0,105.22,85.97
2016,12,23,10,0,0.0,120.0,1.6,7.0,120.0,117.22,96.14
2016,12,23,10,15,6.5,133.5,1.95,7.0,136.0,133.62,110.03
2016,12,23,10,30,13.0,147.0,2.3,7.0,152.0,150.58,124.38
2016,12,23,10,45,6.5,89.5,2.7,7.5,92.0,90.03,72.46
2016,12,23,11,0,0.0,32.0,3.1,8.0,32.0,30.9,21.26
2016,12,23,11,15,0.0,20.5,3.3,8.0,20.5,19.79,11.59
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,8.68,1.91
2016,12,23,11,45,0.0,20.5,3.75,8.0,20.5,19.79,11.57
2016,12,23,12,0,0.0,32.0,4.0,8.0,32.0,30.9,21.21
2016,12,23,12,15,0.0,85.0,4.05,8.0,85.0,82.27,65.49
2016,12,23,12,30,0.0,138.0,4.1,8.0,138.0,136.18,111.41
2016,12,23,12,45,34.0,166.0,4.2,8.0,182.0,192.89,160.13
2016,12,23,13,0,68.0,194.0,4.3,8.0,226.0,246.93,206.13
2016,12,23,13,15,430.5,139.0,4.3,8.0,324.5,437.0,370.38
2016,12,23,13,30,793.0,84.0,4.3,8.0,423.0,602.63,508.43
2016,12,23,13,45,736.0,84.0,4.3,8.0,386.5,563.62,475.98
2016,12,23,14,0,679.0,84.0,4.3,8.0,350.0,521.03,441.3
2016,12,23,14,15,633.0,90.5,4.2,8.0,324.0,491.55,416.41
2016,12,23,14,30,587.0,97.0,4.1,8.0,298.0,460.99,390.27
2016,12,23,14,45,562.0,90.0,4.1,8.0,267.5,426.97,361.54
2016,12,23,15,0,537.0,83.0,4.1,8.0,237.0,392.23,331.57
2016,12,23,15,15,495.5,76.5,4.05,7.5,203.0,349.36,294.52
2016,12,23,15,30,454.0,70.0,4.0,7.0,169.0,307.27,257.19
2016,12,23,15,45,397.5,59.5,3.95,7.0,133.5,255.37,210.45
2016,12,23,16,0,341.0,49.0,3.9,7.0,98.0,207.53,166.44
2016,12,23,16,15,246.0,37.0,3.85,6.5,66.0,147.75,111.72
2016,12,23,16,30,151.0,25.0,3.8,6.0,34.0,89.23,40.35
2016,12,23,16,45,75.5,12.5,3.75,6.0,17.0,33.2,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,11.5,3.65,4.0,27.0,11.3,0.0
2016,12,24,8,0,398.0,23.0,3.7,4.0,54.0,32.45,10.67
2016,12,24,8,15,495.5,30.0,3.75,4.0,92.0,68.51,33.16
2016,12,24,8,30,593.0,37.0,3.8,4.0,130.0,113.75,66.04
2016,12,24,8,45,651.5,41.0,3.85,4.5,169.5,157.96,103.44
2016,12,24,9,0,710.0,45.0,3.9,5.0,209.0,206.81,147.23
2016,12,24,9,15,746.5,48.5,3.9,5.0,246.5,253.42,191.25
2016,12,24,9,30,783.0,52.0,3.9,5.0,284.0,301.87,236.92
2016,12,24,9,45,807.5,54.0,3.95,5.5,317.0,345.94,278.3
2016,12,24,10,0,832.0,56.0,4.0,6.0,350.0,389.49,318.38
2016,12,24,10,15,849.0,58.0,3.95,6.0,377.5,429.99,355.54
2016,12,24,10,30,866.0,60.0,3.9,6.0,405.0,469.48,390.95
2016,12,24,10,45,879.0,60.5,3.9,6.5,426.5,504.07,421.01
2016,12,24,11,0,892.0,61.0,3.9,7.0,448.0,536.88,448.86
2016,12,24,11,15,899.0,62.0,3.9,7.0,462.0,564.95,473.08
2016,12,24,11,30,906.0,63.0,3.9,7.0,476.0,590.55,494.87
2016,12,24,11,45,910.5,63.0,3.9,7.5,483.5,610.93,511.27
2016,12,24,12,0,915.0,63.0,3.9,8.0,491.0,628.46,525.09
2016,12,24,12,15,915.0,63.0,3.9,8.0,490.5,640.26,535.1
2016,12,24,12,30,915.0,63.0,3.9,8.0,490.0,648.93,542.52
2016,12,24,12,45,906.0,64.5,3.9,8.0,481.5,650.49,544.15
2016,12,24,13,0,897.0,66.0,3.9,8.0,473.0,648.87,543.19
2016,12,24,13,15,890.0,65.0,3.85,8.0,458.0,642.49,538.36
2016,12,24,13,30,883.0,64.0,3.8,8.0,443.0,633.08,531.01
2016,12,24,13,45,874.0,62.0,3.8,8.0,421.5,618.29,519.44
2016,12,24,14,0,865.0,60.0,3.8,8.0,400.0,600.7,505.4
2016,12,24,14,15,848.0,58.5,3.75,7.5,371.5,576.32,486.32
2016,12,24,14,30,831.0,57.0,3.7,7.0,343.0,553.4,467.81
2016,12,24,14,45,808.0,54.0,3.65,7.0,309.5,519.63,439.21
2016,12,24,15,0,785.0,51.0,3.6,7.0,276.0,484.38,408.66
2016,12,24,15,15,746.5,48.0,3.5,6.5,238.0,440.22,370.43
2016,12,24,15,30,708.0,45.0,3.4,6.0,200.0,396.1,330.98
2016,12,24,15,45,649.5,40.0,3.35,6.0,160.0,341.47,281.15
2016,12,24,16,0,591.0,35.0,3.3,6.0,120.0,289.16,231.97
2016,12,24,16,15,483.5,28.0,3.25,5.5,82.0,220.07,167.35
2016,12,24,16,30,376.0,21.0,3.2,5.0,44.0,154.19,77.15
2016,12,24,16,45,188.0,10.5,3.2,4.5,22.0,62.71,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,11.5,2.45,2.5,26.5,11.3,0.0
2016,12,25,8,0,409.0,23.0,2.6,3.0,53.0,32.19,10.42
2016,12,25,8,15,505.5,29.5,2.7,3.0,91.5,68.1,32.68
2016,12,25,8,30,602.0,36.0,2.8,3.0,130.0,113.11,65.3
2016,12,25,8,45,658.5,40.5,2.95,3.5,169.5,157.87,103.26
2016,12,25,9,0,715.0,45.0,3.1,4.0,209.0,207.08,147.49
2016,12,25,9,15,751.0,48.0,3.15,4.0,246.0,253.29,191.23
2016,12,25,9,30,787.0,51.0,3.2,4.0,283.0,301.27,236.6
2016,12,25,9,45,802.5,55.5,3.3,4.5,315.0,344.99,277.87
2016,12,25,10,0,818.0,60.0,3.4,5.0,347.0,388.16,317.73
2016,12,25,10,15,835.0,61.5,3.45,5.0,374.5,428.0,354.42
2016,12,25,10,30,852.0,63.0,3.5,5.0,402.0,466.86,389.49
2016,12,25,10,45,862.0,64.5,3.55,5.5,423.0,499.53,418.08
2016,12,25,11,0,872.0,66.0,3.6,6.0,444.0,531.51,445.36
2016,12,25,11,15,592.5,126.5,3.6,6.0,387.0,468.65,393.91
2016,12,25,11,30,313.0,187.0,3.6,6.0,330.0,380.26,319.76
2016,12,25,11,45,281.0,195.0,3.6,6.5,325.0,377.38,317.08
2016,12,25,12,0,249.0,203.0,3.6,7.0,320.0,372.59,312.35
2016,12,25,12,15,189.5,206.0,3.6,7.0,295.0,337.36,282.79
2016,12,25,12,30,130.0,209.0,3.6,7.0,270.0,306.35,256.36
2016,12,25,12,45,158.0,205.0,3.6,7.0,278.0,321.6,269.82
2016,12,25,13,0,186.0,201.0,3.6,7.0,286.0,336.56,282.88
2016,12,25,13,15,274.5,183.0,3.6,7.0,303.5,380.39,320.83
2016,12,25,13,30,363.0,165.0,3.6,7.0,321.0,415.48,351.25
2016,12,25,13,45,390.5,151.5,3.6,7.0,311.5,423.09,357.94
2016,12,25,14,0,418.0,138.0,3.6,7.0,302.0,421.19,356.97
2016,12,25,14,15,407.5,129.5,3.55,7.0,280.5,400.06,339.46
2016,12,25,14,30,397.0,121.0,3.5,7.0,259.0,377.84,320.84
2016,12,25,14,45,386.0,110.0,3.45,7.0,233.0,351.54,298.52
2016,12,25,15,0,375.0,99.0,3.4,7.0,207.0,324.45,275.07
2016,12,25,15,15,523.0,73.0,3.35,6.5,201.5,360.84,305.0
2016,12,25,15,30,671.0,47.0,3.3,6.0,196.0,382.08,319.94
2016,12,25,15,45,607.0,42.0,3.25,5.5,156.5,326.2,269.5
2016,12,25,16,0,543.0,37.0,3.2,5.0,117.0,273.04,220.33
2016,12,25,16,15,437.5,29.5,3.2,4.5,80.0,209.62,160.84
2016,12,25,16,30,332.0,22.0,3.2,4.0,43.0,145.64,77.71
2016,12,25,16,45,166.0,11.0,3.25,4.0,21.5,57.36,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,200.0,11.5,2.4,2.5,26.5,11.3,0.0
2016,12,26,8,0,400.0,23.0,2.4,3.0,53.0,31.39,10.06
2016,12,26,8,15,498.5,30.0,2.4,3.5,91.5,67.4,32.39
2016,12,26,8,30,597.0,37.0,2.4,4.0,130.0,112.73,64.93
2016,12,26,8,45,655.5,42.0,2.4,4.5,170.0,158.07,103.02
2016,12,26,9,0,714.0,47.0,2.4,5.0,210.0,208.09,147.52
2016,12,26,9,15,751.0,50.0,2.35,5.5,248.0,254.57,190.72
2016,12,26,9,30,788.0,53.0,2.3,6.0,286.0,302.91,235.37
2016,12,26,9,45,810.0,56.0,2.3,6.5,319.0,347.46,276.57
2016,12,26,10,0,832.0,59.0,2.3,7.0,352.0,391.97,316.72
2016,12,26,10,15,849.5,61.0,2.25,7.0,380.0,433.13,353.67
2016,12,26,10,30,867.0,63.0,2.2,7.0,408.0,472.13,387.95
2016,12,26,10,45,879.0,64.0,2.15,7.5,429.5,507.01,417.36
2016,12,26,11,0,891.0,65.0,2.1,8.0,451.0,540.05,444.46
2016,12,26,11,15,898.5,65.5,2.0,8.0,465.5,568.04,467.5
2016,12,26,11,30,906.0,66.0,1.9,8.0,480.0,593.59,488.08
2016,12,26,11,45,909.0,66.5,1.85,8.5,487.5,613.88,503.5
2016,12,26,12,0,912.0,67.0,1.8,9.0,495.0,631.28,516.37
2016,12,26,12,15,911.5,67.0,1.65,9.0,494.5,642.98,524.88
2016,12,26,12,30,911.0,67.0,1.5,9.0,494.0,651.55,530.76
2016,12,26,12,45,907.5,66.5,1.4,9.0,486.0,654.5,532.62
2016,12,26,13,0,904.0,66.0,1.3,9.0,478.0,654.27,531.97
2016,12,26,13,15,896.5,65.5,1.2,9.0,462.5,648.35,526.93
2016,12,26,13,30,889.0,65.0,1.1,9.0,447.0,639.37,519.5
2016,12,26,13,45,877.5,63.0,1.0,9.0,425.0,623.16,506.56
2016,12,26,14,0,866.0,61.0,0.9,9.0,403.0,604.19,491.36
2016,12,26,14,15,848.0,59.5,0.8,9.0,374.5,583.09,474.14
2016,12,26,14,30,830.0,58.0,0.7,9.0,346.0,555.99,452.11
2016,12,26,14,45,803.5,55.5,0.6,9.0,312.0,520.99,423.62
2016,12,26,15,0,777.0,53.0,0.5,9.0,278.0,484.67,393.48
2016,12,26,15,15,738.0,49.5,0.5,8.5,240.0,439.91,357.4
2016,12,26,15,30,699.0,46.0,0.5,8.0,202.0,395.22,320.02
2016,12,26,15,45,632.0,41.5,0.55,7.5,161.5,337.63,271.29
2016,12,26,16,0,565.0,37.0,0.6,7.0,121.0,282.87,223.15
2016,12,26,16,15,460.5,29.5,0.6,6.5,83.5,214.94,162.19
2016,12,26,16,30,356.0,22.0,0.6,6.0,46.0,150.86,83.32
2016,12,26,16,45,178.0,11.0,0.65,6.0,23.0,61.04,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,67.0,13.0,1.65,4.5,18.0,12.78,0.0
2016,12,27,8,0,134.0,26.0,1.6,5.0,36.0,25.44,9.8
2016,12,27,8,15,179.5,40.5,1.55,5.5,63.0,51.36,30.76
2016,12,27,8,30,225.0,55.0,1.5,6.0,90.0,81.5,54.34
2016,12,27,8,45,251.5,69.0,1.5,6.5,118.5,112.2,80.43
2016,12,27,9,0,278.0,83.0,1.5,7.0,147.0,145.22,109.29
2016,12,27,9,15,293.0,96.5,1.5,7.0,174.0,175.26,136.54
2016,12,27,9,30,308.0,110.0,1.5,7.0,201.0,207.35,165.42
2016,12,27,9,45,321.5,120.0,1.55,7.5,224.5,236.13,190.98
2016,12,27,10,0,335.0,130.0,1.6,8.0,248.0,265.36,216.5
2016,12,27,10,15,391.0,132.0,1.65,8.0,280.0,308.29,253.01
2016,12,27,10,30,447.0,134.0,1.7,8.0,312.0,351.26,289.31
2016,12,27,10,45,642.5,103.0,1.75,8.5,373.5,433.43,356.6
2016,12,27,11,0,838.0,72.0,1.8,9.0,435.0,521.5,427.49
2016,12,27,11,15,722.0,98.0,1.75,9.0,418.0,509.38,417.98
2016,12,27,11,30,606.0,124.0,1.7,9.0,401.0,488.39,401.51
2016,12,27,11,45,597.0,128.5,1.65,9.5,405.0,500.97,411.22
2016,12,27,12,0,588.0,133.0,1.6,10.0,409.0,511.22,418.59
2016,12,27,12,15,492.0,155.5,1.6,10.0,386.5,482.21,395.17
2016,12,27,12,30,396.0,178.0,1.6,10.0,364.0,452.15,370.73
2016,12,27,12,45,393.5,175.5,1.6,10.5,358.0,451.61,370.17
2016,12,27,13,0,391.0,173.0,1.6,11.0,352.0,449.58,368.2
2016,12,27,13,15,482.0,148.0,1.7,11.0,361.5,480.71,394.8
2016,12,27,13,30,573.0,123.0,1.8,11.0,371.0,512.03,421.04
2016,12,27,13,45,499.5,130.0,1.9,11.0,338.5,467.46,385.64
2016,12,27,14,0,426.0,137.0,2.0,11.0,306.0,425.78,352.36
2016,12,27,14,15,404.5,132.5,2.05,10.5,283.5,402.56,334.56
2016,12,27,14,30,383.0,128.0,2.1,10.0,261.0,378.66,315.71
2016,12,27,14,45,373.5,116.0,2.15,10.0,235.5,352.48,294.26
2016,12,27,15,0,364.0,104.0,2.2,10.0,210.0,325.44,271.59
2016,12,27,15,15,340.5,92.0,2.2,9.5,181.0,290.67,242.25
2016,12,27,15,30,317.0,80.0,2.2,9.0,152.0,256.24,212.41
2016,12,27,15,45,290.5,66.0,2.25,8.5,122.0,218.69,179.19
2016,12,27,16,0,264.0,52.0,2.3,8.0,92.0,182.18,145.98
2016,12,27,16,15,202.0,38.5,2.35,7.5,63.5,134.74,102.82
2016,12,27,16,30,140.0,25.0,2.4,7.0,35.0,87.98,50.05
2016,12,27,16,45,70.0,12.5,2.45,7.0,17.5,32.17,0.0
2016,12,27,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,204.0,10.5,1.75,4.5,25.5,10.32,0.0
2016,12,28,8,0,408.0,21.0,1.7,5.0,51.0,28.47,7.99
2016,12,28,8,15,503.0,27.5,1.65,5.5,88.5,64.02,29.35
2016,12,28,8,30,598.0,34.0,1.6,6.0,126.0,108.49,60.78
2016,12,28,8,45,655.0,38.0,1.55,6.5,165.5,152.56,97.35
2016,12,28,9,0,712.0,42.0,1.5,7.0,205.0,201.17,140.15
2016,12,28,9,15,748.0,45.0,1.4,7.5,242.0,247.28,182.46
2016,12,28,9,30,784.0,48.0,1.3,8.0,279.0,295.08,225.95
2016,12,28,9,45,810.0,49.5,1.2,8.5,312.0,339.11,265.73
2016,12,28,10,0,836.0,51.0,1.1,9.0,345.0,383.38,304.56
2016,12,28,10,15,852.5,52.5,1.0,9.5,373.0,423.52,338.93
2016,12,28,10,30,869.0,54.0,0.9,10.0,401.0,462.62,371.21
2016,12,28,10,45,880.5,55.0,0.85,10.5,422.0,497.4,399.34
2016,12,28,11,0,892.0,56.0,0.8,11.0,443.0,530.34,425.15
2016,12,28,11,15,899.0,57.0,0.75,11.5,458.0,558.76,446.74
2016,12,28,11,30,906.0,58.0,0.7,12.0,473.0,584.73,465.86
2016,12,28,11,45,909.5,58.0,0.65,12.5,480.5,604.89,480.2
2016,12,28,12,0,913.0,58.0,0.6,13.0,488.0,622.19,492.08
2016,12,28,12,15,913.5,58.5,0.6,13.0,488.0,635.23,502.09
2016,12,28,12,30,914.0,59.0,0.6,13.0,488.0,645.17,509.75
2016,12,28,12,45,907.5,60.0,0.6,13.0,480.5,648.11,512.21
2016,12,28,13,0,901.0,61.0,0.6,13.0,473.0,647.86,512.35
2016,12,28,13,15,894.0,60.0,0.6,13.0,458.5,641.83,508.31
2016,12,28,13,30,887.0,59.0,0.6,13.0,444.0,632.72,501.99
2016,12,28,13,45,875.5,58.5,0.6,13.0,422.5,618.43,491.71
2016,12,28,14,0,864.0,58.0,0.6,13.0,401.0,601.38,479.24
2016,12,28,14,15,847.0,56.5,0.6,13.0,373.0,577.27,461.28
2016,12,28,14,30,830.0,55.0,0.6,13.0,345.0,550.95,441.28
2016,12,28,14,45,805.0,52.5,0.6,13.0,312.0,520.6,417.6
2016,12,28,15,0,780.0,50.0,0.6,13.0,279.0,485.13,389.38
2016,12,28,15,15,743.0,47.0,0.65,12.5,241.5,441.91,355.31
2016,12,28,15,30,706.0,44.0,0.7,12.0,204.0,398.65,319.75
2016,12,28,15,45,648.5,39.5,0.75,11.5,164.5,344.95,274.5
2016,12,28,16,0,591.0,35.0,0.8,11.0,125.0,293.48,229.34
2016,12,28,16,15,493.0,28.5,0.8,10.5,87.0,227.78,170.91
2016,12,28,16,30,395.0,22.0,0.8,10.0,49.0,166.14,98.57
2016,12,28,16,45,197.5,11.0,0.85,10.0,24.5,67.28,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,11.5,2.1,5.5,25.5,11.3,0.0
2016,12,29,8,0,391.0,23.0,2.1,6.0,51.0,29.72,9.07
2016,12,29,8,15,490.5,30.0,2.1,6.5,89.0,65.07,30.65
2016,12,29,8,30,590.0,37.0,2.1,7.0,127.0,109.9,62.12
2016,12,29,8,45,649.5,41.5,2.1,7.5,167.0,154.53,98.92
2016,12,29,9,0,709.0,46.0,2.1,8.0,207.0,203.97,142.26
2016,12,29,9,15,746.0,49.0,2.0,8.5,245.0,250.29,184.73
2016,12,29,9,30,783.0,52.0,1.9,9.0,283.0,298.52,228.66
2016,12,29,9,45,804.0,55.5,1.8,9.5,316.0,343.2,269.24
2016,12,29,10,0,825.0,59.0,1.7,10.0,349.0,387.79,308.62
2016,12,29,10,15,842.5,60.5,1.6,10.5,377.0,428.39,343.65
2016,12,29,10,30,860.0,62.0,1.5,11.0,405.0,466.89,375.88
2016,12,29,10,45,871.0,63.5,1.45,11.5,426.5,501.85,404.52
2016,12,29,11,0,882.0,65.0,1.4,12.0,448.0,534.96,430.85
2016,12,29,11,15,890.0,66.0,1.3,12.0,463.0,563.85,453.7
2016,12,29,11,30,898.0,67.0,1.2,12.0,478.0,590.36,474.13
2016,12,29,11,45,901.0,67.5,1.2,12.5,486.0,610.81,489.44
2016,12,29,12,0,904.0,68.0,1.2,13.0,494.0,628.41,502.33
2016,12,29,12,15,904.5,68.0,1.15,13.0,494.0,640.95,511.74
2016,12,29,12,30,905.0,68.0,1.1,13.0,494.0,650.41,518.74
2016,12,29,12,45,904.5,66.5,1.1,13.0,487.0,654.4,522.14
2016,12,29,13,0,904.0,65.0,1.1,13.0,480.0,655.22,523.18
2016,12,29,13,15,897.0,64.5,1.05,13.0,465.5,649.89,519.09
2016,12,29,13,30,890.0,64.0,1.0,13.0,451.0,641.49,512.67
2016,12,29,13,45,878.0,63.0,1.0,13.0,429.0,626.39,501.69
2016,12,29,14,0,866.0,62.0,1.0,13.0,407.0,608.52,488.5
2016,12,29,14,15,849.0,60.0,0.95,13.0,379.0,583.88,469.53
2016,12,29,14,30,832.0,58.0,0.9,13.0,351.0,560.67,451.18
2016,12,29,14,45,806.5,56.0,0.85,13.0,317.5,526.9,424.41
2016,12,29,15,0,781.0,54.0,0.8,13.0,284.0,491.72,395.92
2016,12,29,15,15,744.0,50.5,0.75,12.0,246.5,447.85,361.24
2016,12,29,15,30,707.0,47.0,0.7,11.0,209.0,403.9,325.13
2016,12,29,15,45,648.5,42.0,0.65,10.5,168.5,349.03,278.49
2016,12,29,16,0,590.0,37.0,0.6,10.0,128.0,296.41,232.19
2016,12,29,16,15,489.5,30.0,0.6,9.5,89.5,229.02,172.76
2016,12,29,16,30,389.0,23.0,0.6,9.0,51.0,166.38,102.42
2016,12,29,16,45,194.5,11.5,0.6,8.5,25.5,67.31,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,177.5,11.5,1.0,7.0,24.5,11.3,0.0
2016,12,30,8,0,355.0,23.0,1.1,7.0,49.0,27.24,7.92
2016,12,30,8,15,457.0,31.0,1.15,7.5,86.5,62.24,29.51
2016,12,30,8,30,559.0,39.0,1.2,8.0,124.0,107.56,61.22
2016,12,30,8,45,617.0,44.0,1.3,8.5,163.5,150.91,96.69
2016,12,30,9,0,675.0,49.0,1.4,9.0,203.0,199.02,138.49
2016,12,30,9,15,714.0,53.0,1.45,9.0,240.5,245.4,180.81
2016,12,30,9,30,753.0,57.0,1.5,9.0,278.0,293.96,225.04
2016,12,30,9,45,782.0,59.0,1.55,9.5,312.0,338.74,265.5
2016,12,30,10,0,811.0,61.0,1.6,10.0,346.0,384.12,305.57
2016,12,30,10,15,828.5,62.5,1.65,10.0,374.0,424.3,341.26
2016,12,30,10,30,846.0,64.0,1.7,10.0,402.0,463.58,375.43
2016,12,30,10,45,856.0,66.0,1.75,10.5,423.5,498.54,404.7
2016,12,30,11,0,866.0,68.0,1.8,11.0,445.0,531.65,431.78
2016,12,30,11,15,873.0,69.0,1.85,11.0,460.0,557.97,453.89
2016,12,30,11,30,880.0,70.0,1.9,11.0,475.0,583.64,475.08
2016,12,30,11,45,881.5,71.0,1.95,11.0,482.0,603.54,491.49
2016,12,30,12,0,883.0,72.0,2.0,11.0,489.0,620.6,505.53
2016,12,30,12,15,882.5,72.0,2.1,11.0,489.0,632.39,515.68
2016,12,30,12,30,882.0,72.0,2.2,11.0,489.0,641.14,523.43
2016,12,30,12,45,877.0,72.0,2.3,11.5,481.0,643.98,525.61
2016,12,30,13,0,872.0,72.0,2.4,12.0,473.0,647.25,527.92
2016,12,30,13,15,864.0,71.0,2.5,11.5,458.5,641.0,524.91
2016,12,30,13,30,856.0,70.0,2.6,11.0,444.0,631.73,519.49
2016,12,30,13,45,837.0,70.5,2.75,11.0,421.0,614.4,506.81
2016,12,30,14,0,818.0,71.0,2.9,11.0,398.0,594.51,491.84
2016,12,30,14,15,798.5,69.0,2.95,11.0,370.0,569.12,471.94
2016,12,30,14,30,779.0,67.0,3.0,11.0,342.0,541.64,449.95
2016,12,30,14,45,739.5,66.0,3.15,11.0,307.5,502.24,418.06
2016,12,30,15,0,700.0,65.0,3.3,11.0,273.0,464.99,387.0
2016,12,30,15,15,658.0,61.0,3.3,10.5,236.0,420.35,349.55
2016,12,30,15,30,616.0,57.0,3.3,10.0,199.0,376.16,311.31
2016,12,30,15,45,536.0,52.5,3.35,9.5,159.0,315.34,258.41
2016,12,30,16,0,456.0,48.0,3.4,9.0,119.0,258.35,207.64
2016,12,30,16,15,351.0,38.5,3.45,8.5,83.0,191.46,147.88
2016,12,30,16,30,246.0,29.0,3.5,8.0,47.0,130.2,83.66
2016,12,30,16,45,123.0,14.5,3.55,8.0,23.5,49.93,0.0
2016,12,30,17,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
